Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2015;10:00:00;0;0;
01.01.2015;17:00:00;0;0;
02.01.2015;10:00:00;0;0;
02.01.2015;17:00:00;0;0;
03.01.2015;10:00:00;0;0;
03.01.2015;17:00:00;0;0;
04.01.2015;08:35:00;47;0;
04.01.2015;08:45:00;161;0;2
04.01.2015;08:55:00;158;0;2
04.01.2015;09:05:00;233;0;2
04.01.2015;09:15:00;358;0.1;2
04.01.2015;09:25:00;244;0.1;2
04.01.2015;09:35:00;464;0.2;2
04.01.2015;09:45:00;760;0.3;2
04.01.2015;09:55:00;953;0.4;2
04.01.2015;10:05:00;1177;0.7;2
04.01.2015;10:15:00;920;0.9;2
04.01.2015;10:25:00;1190;1.0;2
04.01.2015;10:35:00;1559;1.3;2
04.01.2015;10:45:00;1593;1.6;3
04.01.2015;10:55:00;3082;2.0;3
04.01.2015;11:05:00;2712;2.5;3
04.01.2015;11:15:00;1206;2.7;3
04.01.2015;11:25:00;2924;3.1;3
04.01.2015;11:35:00;2846;3.5;3
04.01.2015;11:45:00;1136;3.7;3
04.01.2015;11:55:00;1771;4.0;3
04.01.2015;12:05:00;1465;4.4;3
04.01.2015;12:15:00;1103;4.6;3
04.01.2015;12:25:00;857;4.7;3
04.01.2015;12:35:00;5138;5.4;3
04.01.2015;12:45:00;1629;5.9;3
04.01.2015;12:55:00;1092;6.1;3
04.01.2015;13:05:00;1292;6.3;3
04.01.2015;13:15:00;1575;6.6;3
04.01.2015;13:25:00;1330;6.8;3
04.01.2015;13:35:00;1163;7.2;3
04.01.2015;13:45:00;2205;7.4;3
04.01.2015;13:55:00;4353;8.1;3
04.01.2015;14:05:00;3695;8.7;3
04.01.2015;14:15:00;3031;9.3;3
04.01.2015;14:25:00;1396;9.5;3
04.01.2015;14:35:00;585;9.6;3
04.01.2015;14:45:00;2448;9.9;3
04.01.2015;14:55:00;1495;10.3;3
04.01.2015;15:05:00;2222;10.7;3
04.01.2015;15:15:00;1517;10.9;3
04.01.2015;15:25:00;699;11.1;3
04.01.2015;15:35:00;814;11.2;3
04.01.2015;15:45:00;587;11.3;3
04.01.2015;15:55:00;565;11.4;3
04.01.2015;16:05:00;393;11.5;3
04.01.2015;16:15:00;264;11.5;3
04.01.2015;16:25:00;168;11.5;3
04.01.2015;16:35:00;137;11.6;3
04.01.2015;16:45:00;0;11.6;3
04.01.2015;17:00:00;0;11.6;
05.01.2015;08:20:00;7;0;1
05.01.2015;08:30:00;135;0;2
05.01.2015;08:40:00;145;0;2
05.01.2015;08:50:00;205;0;2
05.01.2015;09:00:00;213;0.1;2
05.01.2015;09:10:00;278;0.1;2
05.01.2015;09:20:00;321;0.2;2
05.01.2015;09:30:00;370;0.2;2
05.01.2015;09:40:00;934;0.4;2
05.01.2015;09:50:00;1187;0.5;2
05.01.2015;10:00:00;1350;0.8;2
05.01.2015;10:10:00;1467;1.0;2
05.01.2015;10:20:00;1611;1.3;2
05.01.2015;10:30:00;1766;1.5;3
05.01.2015;10:40:00;1888;1.8;3
05.01.2015;10:50:00;1981;2.2;3
05.01.2015;11:00:00;2084;2.5;3
05.01.2015;11:10:00;2175;2.9;3
05.01.2015;11:20:00;2248;3.2;3
05.01.2015;11:30:00;2329;3.6;3
05.01.2015;11:40:00;3636;4.1;3
05.01.2015;11:50:00;3766;4.7;3
05.01.2015;12:00:00;3884;5.4;3
05.01.2015;12:10:00;4101;6.0;3
05.01.2015;12:20:00;4200;6.7;3
05.01.2015;12:30:00;4420;7.4;4
05.01.2015;12:40:00;4555;8.2;4
05.01.2015;12:50:00;4503;8.9;4
05.01.2015;13:00:00;4469;9.7;4
05.01.2015;13:10:00;4414;10.4;4
05.01.2015;13:20:00;4407;11.1;4
05.01.2015;13:30:00;4253;11.8;4
05.01.2015;13:40:00;3978;12.5;4
05.01.2015;13:50:00;3551;13.1;4
05.01.2015;14:00:00;3117;13.7;4
05.01.2015;14:10:00;2650;14.1;4
05.01.2015;14:20:00;2120;14.5;4
05.01.2015;14:30:00;1565;14.8;3
05.01.2015;14:40:00;2256;15.1;3
05.01.2015;14:50:00;2460;15.5;3
05.01.2015;15:00:00;2312;15.9;3
05.01.2015;15:10:00;2017;16.2;3
05.01.2015;15:20:00;1523;16.5;3
05.01.2015;15:30:00;923;16.7;3
05.01.2015;15:40:00;305;16.7;3
05.01.2015;15:50:00;273;16.8;3
05.01.2015;16:00:00;250;16.8;3
05.01.2015;16:10:00;222;16.9;3
05.01.2015;16:20:00;193;16.9;3
05.01.2015;16:30:00;164;16.9;3
05.01.2015;16:40:00;129;17.0;3
05.01.2015;16:50:00;102;17.0;3
05.01.2015;17:00:00;0;17.0;
05.01.2015;17:10:00;0;17.0;
06.01.2015;08:20:00;0;0;
06.01.2015;08:30:00;131;0;2
06.01.2015;08:40:00;158;0;2
06.01.2015;08:50:00;204;0;2
06.01.2015;09:00:00;237;0.1;2
06.01.2015;09:10:00;272;0.1;2
06.01.2015;09:20:00;321;0.2;2
06.01.2015;09:30:00;354;0.2;2
06.01.2015;09:40:00;861;0.3;2
06.01.2015;09:50:00;1104;0.5;2
06.01.2015;10:00:00;1272;0.7;2
06.01.2015;10:10:00;1493;0.9;2
06.01.2015;10:20:00;1634;1.2;2
06.01.2015;10:30:00;1780;1.5;2
06.01.2015;10:40:00;1866;1.8;3
06.01.2015;10:50:00;2015;2.1;3
06.01.2015;11:00:00;2098;2.5;3
06.01.2015;11:10:00;2220;2.8;3
06.01.2015;11:20:00;2173;3.2;3
06.01.2015;11:30:00;3313;3.7;3
06.01.2015;11:40:00;3391;4.2;3
06.01.2015;11:50:00;3544;4.8;3
06.01.2015;12:00:00;3940;5.5;3
06.01.2015;12:10:00;4011;6.1;3
06.01.2015;12:20:00;4308;6.8;3
06.01.2015;12:30:00;4296;7.5;4
06.01.2015;12:40:00;4323;8.2;4
06.01.2015;12:50:00;3882;8.8;4
06.01.2015;13:00:00;4034;9.5;4
06.01.2015;13:10:00;3636;10.1;4
06.01.2015;13:20:00;3294;10.7;4
06.01.2015;13:30:00;4033;11.3;4
06.01.2015;13:40:00;2840;11.9;4
06.01.2015;13:50:00;3202;12.4;4
06.01.2015;14:00:00;3548;13.0;4
06.01.2015;14:10:00;3190;13.5;4
06.01.2015;14:20:00;2137;13.9;3
06.01.2015;14:30:00;1974;14.2;3
06.01.2015;14:40:00;1607;14.5;3
06.01.2015;14:50:00;1414;14.8;3
06.01.2015;15:00:00;1253;15.0;3
06.01.2015;15:10:00;1143;15.2;3
06.01.2015;15:20:00;1068;15.3;3
06.01.2015;15:30:00;950;15.5;3
06.01.2015;15:40:00;755;15.6;3
06.01.2015;15:50:00;670;15.8;3
06.01.2015;16:00:00;586;15.9;3
06.01.2015;16:10:00;480;15.9;3
06.01.2015;16:20:00;382;16.0;3
06.01.2015;16:30:00;266;16.1;3
06.01.2015;16:40:00;177;16.1;3
06.01.2015;16:50:00;108;16.1;3
06.01.2015;17:00:00;103;16.1;3
06.01.2015;17:10:00;0;16.1;
07.01.2015;08:30:00;7;0;
07.01.2015;08:40:00;188;0;2
07.01.2015;08:50:00;248;0;2
07.01.2015;09:00:00;325;0.1;2
07.01.2015;09:10:00;398;0.1;2
07.01.2015;09:20:00;473;0.2;2
07.01.2015;09:30:00;572;0.3;2
07.01.2015;09:40:00;752;0.4;2
07.01.2015;09:50:00;780;0.5;2
07.01.2015;10:00:00;1000;0.7;2
07.01.2015;10:10:00;1087;0.9;2
07.01.2015;10:20:00;1017;1.0;2
07.01.2015;10:30:00;1058;1.2;2
07.01.2015;10:40:00;1236;1.4;2
07.01.2015;10:50:00;1371;1.6;2
07.01.2015;11:00:00;1676;1.9;2
07.01.2015;11:10:00;1807;2.2;3
07.01.2015;11:20:00;1920;2.5;3
07.01.2015;11:30:00;1815;2.8;3
07.01.2015;11:40:00;1479;3.1;3
07.01.2015;11:50:00;1697;3.3;3
07.01.2015;12:00:00;4837;3.9;3
07.01.2015;12:10:00;1807;4.3;3
07.01.2015;12:20:00;1441;4.5;3
07.01.2015;12:30:00;1588;4.8;3
07.01.2015;12:40:00;1720;5.1;3
07.01.2015;12:50:00;2161;5.4;3
07.01.2015;13:00:00;4948;6.1;3
07.01.2015;13:10:00;4468;6.9;3
07.01.2015;13:20:00;4392;7.6;3
07.01.2015;13:30:00;4354;8.3;3
07.01.2015;13:40:00;4812;9.1;4
07.01.2015;13:50:00;4185;9.9;4
07.01.2015;14:00:00;1100;10.2;3
07.01.2015;14:10:00;2156;10.5;3
07.01.2015;14:20:00;2075;10.8;3
07.01.2015;14:30:00;2398;11.2;3
07.01.2015;14:40:00;859;11.3;3
07.01.2015;14:50:00;784;11.5;3
07.01.2015;15:00:00;626;11.6;3
07.01.2015;15:10:00;663;11.7;3
07.01.2015;15:20:00;488;11.8;3
07.01.2015;15:30:00;401;11.9;3
07.01.2015;15:40:00;405;11.9;3
07.01.2015;15:50:00;660;12.0;3
07.01.2015;16:00:00;487;12.1;3
07.01.2015;16:10:00;397;12.2;3
07.01.2015;16:20:00;220;12.2;3
07.01.2015;16:30:00;178;12.3;3
07.01.2015;16:40:00;140;12.3;3
07.01.2015;16:50:00;105;12.3;3
07.01.2015;17:00:00;0;12.3;
07.01.2015;17:10:00;0;12.3;
08.01.2015;08:25:00;187;0;2
08.01.2015;08:35:00;281;0;2
08.01.2015;08:45:00;322;0.1;2
08.01.2015;08:55:00;404;0.1;2
08.01.2015;09:05:00;535;0.2;2
08.01.2015;09:15:00;511;0.3;2
08.01.2015;09:25:00;372;0.4;2
08.01.2015;09:35:00;413;0.4;2
08.01.2015;09:45:00;517;0.5;2
08.01.2015;09:55:00;619;0.6;2
08.01.2015;10:05:00;675;0.7;2
08.01.2015;10:15:00;714;0.8;2
08.01.2015;10:25:00;781;1.0;2
08.01.2015;10:35:00;949;1.1;2
08.01.2015;10:45:00;1048;1.3;2
08.01.2015;10:55:00;1411;1.5;2
08.01.2015;11:05:00;1638;1.8;2
08.01.2015;11:15:00;1534;2.0;3
08.01.2015;11:25:00;1568;2.3;3
08.01.2015;11:35:00;1413;2.5;3
08.01.2015;11:45:00;1408;2.8;3
08.01.2015;11:55:00;1717;3.0;3
08.01.2015;12:05:00;1929;3.4;3
08.01.2015;12:15:00;2054;3.7;3
08.01.2015;12:25:00;2344;4.1;3
08.01.2015;12:35:00;5974;4.8;3
08.01.2015;12:45:00;6040;5.8;3
08.01.2015;12:55:00;4700;6.7;4
08.01.2015;13:05:00;3463;7.4;4
08.01.2015;13:15:00;3438;7.8;3
08.01.2015;13:25:00;1509;8.1;3
08.01.2015;13:35:00;1418;8.3;3
08.01.2015;13:45:00;1412;8.6;3
08.01.2015;13:55:00;1308;8.8;3
08.01.2015;14:05:00;2456;9.2;3
08.01.2015;14:15:00;4140;9.8;3
08.01.2015;14:25:00;3242;10.3;3
08.01.2015;14:35:00;2089;10.6;3
08.01.2015;14:45:00;1675;10.9;3
08.01.2015;14:55:00;1202;11.1;3
08.01.2015;15:05:00;1005;11.3;3
08.01.2015;15:15:00;853;11.4;3
08.01.2015;15:25:00;775;11.5;3
08.01.2015;15:35:00;663;11.6;3
08.01.2015;15:45:00;748;11.8;3
08.01.2015;15:55:00;438;11.9;3
08.01.2015;16:05:00;315;11.9;3
08.01.2015;16:15:00;302;12.0;3
08.01.2015;16:25:00;279;12.0;3
08.01.2015;16:35:00;203;12.0;3
08.01.2015;16:45:00;123;12.1;3
08.01.2015;16:55:00;73;12.1;3
08.01.2015;17:05:00;0;12.1;
08.01.2015;17:10:00;0;12.1;
09.01.2015;08:35:00;0;0;
09.01.2015;08:45:00;131;0;2
09.01.2015;08:55:00;212;0;2
09.01.2015;09:05:00;226;0;2
09.01.2015;09:15:00;215;0.1;2
09.01.2015;09:25:00;164;0.1;2
09.01.2015;09:35:00;511;0.2;2
09.01.2015;09:45:00;725;0.3;2
09.01.2015;09:55:00;522;0.4;2
09.01.2015;10:05:00;410;0.4;2
09.01.2015;10:15:00;895;0.6;2
09.01.2015;10:25:00;1106;0.7;2
09.01.2015;10:35:00;1457;1.0;2
09.01.2015;10:45:00;1145;1.2;2
09.01.2015;10:55:00;1034;1.4;2
09.01.2015;11:05:00;1369;1.6;2
09.01.2015;11:15:00;940;1.8;2
09.01.2015;11:25:00;716;1.9;2
09.01.2015;11:35:00;617;2.0;2
09.01.2015;11:45:00;497;2.1;2
09.01.2015;11:55:00;469;2.2;2
09.01.2015;12:05:00;536;2.3;2
09.01.2015;12:15:00;627;2.4;2
09.01.2015;12:25:00;715;2.5;2
09.01.2015;12:35:00;787;2.6;2
09.01.2015;12:45:00;823;2.7;2
09.01.2015;12:55:00;670;2.9;2
09.01.2015;13:05:00;1035;3.0;3
09.01.2015;13:15:00;791;3.1;3
09.01.2015;13:25:00;541;3.2;3
09.01.2015;13:35:00;805;3.4;3
09.01.2015;13:45:00;1000;3.5;3
09.01.2015;13:55:00;1030;3.7;3
09.01.2015;14:05:00;672;3.8;3
09.01.2015;14:15:00;755;3.9;3
09.01.2015;14:25:00;553;4.0;3
09.01.2015;14:35:00;578;4.1;3
09.01.2015;14:45:00;507;4.2;3
09.01.2015;14:55:00;508;4.3;3
09.01.2015;15:05:00;492;4.4;3
09.01.2015;15:15:00;402;4.4;3
09.01.2015;15:25:00;418;4.5;3
09.01.2015;15:35:00;287;4.6;3
09.01.2015;15:45:00;277;4.6;3
09.01.2015;15:55:00;295;4.7;3
09.01.2015;16:05:00;264;4.7;3
09.01.2015;16:15:00;221;4.7;3
09.01.2015;16:25:00;147;4.8;3
09.01.2015;16:35:00;113;4.8;3
09.01.2015;16:45:00;24;4.8;2
09.01.2015;16:55:00;0;4.8;
09.01.2015;17:05:00;0;4.8;
10.01.2015;08:25:00;7;0;
10.01.2015;08:35:00;148;0;2
10.01.2015;08:45:00;271;0;2
10.01.2015;08:55:00;267;0.1;2
10.01.2015;09:05:00;240;0.1;2
10.01.2015;09:15:00;248;0.1;2
10.01.2015;09:25:00;357;0.2;2
10.01.2015;09:35:00;475;0.3;2
10.01.2015;09:45:00;1305;0.4;2
10.01.2015;09:55:00;638;0.6;2
10.01.2015;10:05:00;513;0.7;2
10.01.2015;10:15:00;1475;0.9;2
10.01.2015;10:25:00;2297;1.3;2
10.01.2015;10:35:00;2696;1.7;3
10.01.2015;10:45:00;2905;2.2;3
10.01.2015;10:55:00;3079;2.7;3
10.01.2015;11:05:00;3224;3.2;3
10.01.2015;11:15:00;3356;3.7;3
10.01.2015;11:25:00;3422;4.3;3
10.01.2015;11:35:00;3611;4.9;3
10.01.2015;11:45:00;3781;5.5;3
10.01.2015;11:55:00;3921;6.1;3
10.01.2015;12:05:00;4067;6.8;3
10.01.2015;12:15:00;4298;7.5;3
10.01.2015;12:25:00;4458;8.2;4
10.01.2015;12:35:00;4566;9.0;4
10.01.2015;12:45:00;4595;9.7;4
10.01.2015;12:55:00;4559;10.5;4
10.01.2015;13:05:00;4551;11.2;4
10.01.2015;13:15:00;4483;12.0;4
10.01.2015;13:25:00;4393;12.7;4
10.01.2015;13:35:00;3287;13.3;4
10.01.2015;13:45:00;3765;13.9;4
10.01.2015;13:55:00;3609;14.5;4
10.01.2015;14:05:00;3236;15.1;4
10.01.2015;14:15:00;903;15.3;3
10.01.2015;14:25:00;930;15.6;3
10.01.2015;14:35:00;854;15.7;3
10.01.2015;14:45:00;556;15.8;3
10.01.2015;14:55:00;528;15.9;3
10.01.2015;15:05:00;580;16.0;3
10.01.2015;15:15:00;438;16.1;3
10.01.2015;15:25:00;542;16.1;3
10.01.2015;15:35:00;513;16.2;3
10.01.2015;15:45:00;378;16.3;3
10.01.2015;15:55:00;299;16.3;3
10.01.2015;16:05:00;297;16.4;3
10.01.2015;16:15:00;270;16.4;3
10.01.2015;16:25:00;226;16.5;3
10.01.2015;16:35:00;154;16.5;3
10.01.2015;16:45:00;127;16.5;3
10.01.2015;16:55:00;95;16.6;3
10.01.2015;17:05:00;0;16.6;
10.01.2015;17:15:00;0;16.6;
11.01.2015;08:35:00;0;0;1
11.01.2015;08:45:00;188;0;2
11.01.2015;08:55:00;167;0;2
11.01.2015;09:05:00;167;0;2
11.01.2015;09:15:00;190;0.1;2
11.01.2015;09:25:00;172;0.1;2
11.01.2015;09:35:00;221;0.1;2
11.01.2015;09:45:00;241;0.2;2
11.01.2015;09:55:00;300;0.2;2
11.01.2015;10:05:00;378;0.3;2
11.01.2015;10:15:00;425;0.3;2
11.01.2015;10:25:00;588;0.4;2
11.01.2015;10:35:00;889;0.6;2
11.01.2015;10:45:00;1150;0.8;2
11.01.2015;10:55:00;677;0.9;2
11.01.2015;11:05:00;292;1.0;2
11.01.2015;11:15:00;554;1.0;2
11.01.2015;11:25:00;506;1.1;2
11.01.2015;11:35:00;670;1.2;2
11.01.2015;11:45:00;976;1.4;2
11.01.2015;11:55:00;752;1.5;2
11.01.2015;12:05:00;220;1.6;2
11.01.2015;12:15:00;2286;1.8;2
11.01.2015;12:25:00;1503;2.1;3
11.01.2015;12:35:00;1576;2.3;3
11.01.2015;12:45:00;1043;2.5;3
11.01.2015;12:55:00;1208;2.7;3
11.01.2015;13:05:00;547;2.8;3
11.01.2015;13:15:00;479;2.9;3
11.01.2015;13:25:00;554;3.0;3
11.01.2015;13:35:00;1217;3.2;3
11.01.2015;13:45:00;1231;3.5;3
11.01.2015;13:55:00;660;3.6;3
11.01.2015;14:05:00;940;3.7;3
11.01.2015;14:15:00;1542;4.0;3
11.01.2015;14:25:00;906;4.1;3
11.01.2015;14:35:00;427;4.2;3
11.01.2015;14:45:00;352;4.3;3
11.01.2015;14:55:00;1246;4.5;3
11.01.2015;15:05:00;1382;4.7;3
11.01.2015;15:15:00;893;4.8;3
11.01.2015;15:25:00;697;5.0;3
11.01.2015;15:35:00;352;5.0;3
11.01.2015;15:45:00;121;5.0;3
11.01.2015;15:55:00;314;5.1;3
11.01.2015;16:05:00;506;5.1;3
11.01.2015;16:15:00;410;5.2;3
11.01.2015;16:25:00;239;5.3;3
11.01.2015;16:35:00;127;5.3;3
11.01.2015;16:45:00;139;5.3;3
11.01.2015;16:55:00;105;5.3;3
11.01.2015;17:05:00;0;5.3;
11.01.2015;17:15:00;0;5.3;
12.01.2015;08:25:00;25;0;1
12.01.2015;08:35:00;133;0;2
12.01.2015;08:45:00;170;0;2
12.01.2015;08:55:00;290;00;2
12.01.2015;09:05:00;527;0.1;2
12.01.2015;09:15:00;482;0.2;2
12.01.2015;09:25:00;478;0.3;2
12.01.2015;09:35:00;555;0.4;2
12.01.2015;09:45:00;730;0.5;2
12.01.2015;09:55:00;857;0.6;2
12.01.2015;10:05:00;989;0.8;2
12.01.2015;10:15:00;1184;1.0;2
12.01.2015;10:25:00;1077;1.1;2
12.01.2015;10:35:00;1217;1.3;2
12.01.2015;10:45:00;1097;1.5;2
12.01.2015;10:55:00;1238;1.7;2
12.01.2015;11:05:00;1649;2.0;2
12.01.2015;11:15:00;1562;2.2;3
12.01.2015;11:25:00;1525;2.5;3
12.01.2015;11:35:00;1599;2.7;3
12.01.2015;11:45:00;1824;3.0;3
12.01.2015;11:55:00;1780;3.3;3
12.01.2015;12:05:00;1576;3.6;3
12.01.2015;12:15:00;1614;3.9;3
12.01.2015;12:25:00;1453;4.1;3
12.01.2015;12:35:00;1374;4.3;3
12.01.2015;12:45:00;1190;4.6;3
12.01.2015;12:55:00;1109;4.7;3
12.01.2015;13:05:00;1101;4.9;3
12.01.2015;13:15:00;1111;5.1;3
12.01.2015;13:25:00;1136;5.3;3
12.01.2015;13:35:00;1332;5.5;3
12.01.2015;13:45:00;1499;5.7;3
12.01.2015;13:55:00;1529;6.0;3
12.01.2015;14:05:00;1358;6.2;3
12.01.2015;14:15:00;1224;6.4;3
12.01.2015;14:25:00;1136;6.6;3
12.01.2015;14:35:00;1153;6.8;3
12.01.2015;14:45:00;1381;7.0;3
12.01.2015;14:55:00;1649;7.3;3
12.01.2015;15:05:00;1494;7.5;3
12.01.2015;15:15:00;1294;7.8;3
12.01.2015;15:25:00;1327;8.0;3
12.01.2015;15:35:00;1036;8.2;3
12.01.2015;15:45:00;776;8.3;3
12.01.2015;15:55:00;704;8.4;3
12.01.2015;16:05:00;542;8.5;3
12.01.2015;16:15:00;398;8.6;3
12.01.2015;16:25:00;341;8.7;3
12.01.2015;16:35:00;301;8.7;3
12.01.2015;16:45:00;224;8.7;3
12.01.2015;16:55:00;137;8.8;3
12.01.2015;17:05:00;114;8.8;3
12.01.2015;17:15:00;5;8.8;
12.01.2015;17:25:00;0;8.8;
13.01.2015;08:25:00;137;0;2
13.01.2015;08:35:00;171;0;2
13.01.2015;08:45:00;200;0;2
13.01.2015;08:55:00;234;0.1;2
13.01.2015;09:05:00;275;0.1;2
13.01.2015;09:15:00;313;0.2;2
13.01.2015;09:25:00;346;0.2;2
13.01.2015;09:35:00;462;0.3;2
13.01.2015;09:45:00;1128;0.5;2
13.01.2015;09:55:00;1314;0.7;2
13.01.2015;10:05:00;1457;0.9;2
13.01.2015;10:15:00;1594;1.2;2
13.01.2015;10:25:00;1744;1.4;2
13.01.2015;10:35:00;2966;1.9;3
13.01.2015;10:45:00;3119;2.4;3
13.01.2015;10:55:00;3279;2.9;3
13.01.2015;11:05:00;3433;3.5;3
13.01.2015;11:15:00;3600;4.1;3
13.01.2015;11:25:00;3718;4.7;3
13.01.2015;11:35:00;3830;5.3;3
13.01.2015;11:45:00;3816;5.9;3
13.01.2015;11:55:00;3802;6.4;3
13.01.2015;12:05:00;4258;7.1;3
13.01.2015;12:15:00;4424;7.8;4
13.01.2015;12:25:00;4613;8.6;4
13.01.2015;12:35:00;4761;9.4;4
13.01.2015;12:45:00;4715;10.2;4
13.01.2015;12:55:00;4260;10.9;4
13.01.2015;13:05:00;4689;11.7;4
13.01.2015;13:15:00;4685;12.4;4
13.01.2015;13:25:00;4599;13.2;4
13.01.2015;13:35:00;4413;13.9;4
13.01.2015;13:45:00;4360;14.6;4
13.01.2015;13:55:00;4101;15.3;4
13.01.2015;14:05:00;3806;16.0;4
13.01.2015;14:15:00;1809;16.4;4
13.01.2015;14:25:00;850;16.7;4
13.01.2015;14:35:00;1729;16.9;3
13.01.2015;14:45:00;554;17.0;3
13.01.2015;14:55:00;524;17.1;3
13.01.2015;15:05:00;639;17.2;3
13.01.2015;15:15:00;1330;17.5;3
13.01.2015;15:25:00;687;17.6;3
13.01.2015;15:35:00;444;17.7;3
13.01.2015;15:45:00;404;17.7;3
13.01.2015;15:55:00;324;17.8;3
13.01.2015;16:05:00;297;17.9;3
13.01.2015;16:15:00;265;17.9;3
13.01.2015;16:25:00;232;17.9;3
13.01.2015;16:35:00;193;18.0;3
13.01.2015;16:45:00;156;18.0;3
13.01.2015;16:55:00;119;18.0;3
13.01.2015;17:05:00;70;18.0;2
14.01.2015;08:10:00;0;0;
14.01.2015;08:20:00;205;0;2
14.01.2015;08:30:00;152;0;2
14.01.2015;08:40:00;132;0;2
14.01.2015;08:50:00;88;0;2
14.01.2015;09:00:00;106;.1;2
14.01.2015;09:10:00;146;0.1;2
14.01.2015;09:20:00;96;0.1;2
14.01.2015;09:30:00;108;0.1;2
14.01.2015;09:40:00;121;0.1;2
14.01.2015;09:50:00;152;0.2;2
14.01.2015;10:00:00;301;0.2;2
14.01.2015;10:10:00;379;0.3;2
14.01.2015;10:20:00;447;0.3;2
14.01.2015;10:30:00;318;0.4;2
14.01.2015;10:40:00;392;0.5;2
14.01.2015;10:50:00;267;0.5;2
14.01.2015;11:00:00;242;0.5;2
14.01.2015;11:10:00;185;0.6;2
14.01.2015;11:20:00;150;0.6;2
14.01.2015;11:30:00;152;0.6;2
14.01.2015;11:40:00;193;0.7;2
14.01.2015;11:50:00;413;0.7;2
14.01.2015;12:00:00;444;0.8;2
14.01.2015;12:10:00;434;0.9;2
14.01.2015;12:20:00;548;0.9;2
14.01.2015;12:30:00;632;1.1;2
14.01.2015;12:40:00;1025;1.2;3
14.01.2015;12:50:00;1312;1.4;3
14.01.2015;13:00:00;1398;1.6;3
14.01.2015;13:10:00;1223;1.8;3
14.01.2015;13:20:00;986;2.0;3
14.01.2015;13:30:00;669;2.1;3
14.01.2015;13:40:00;1567;2.3;3
14.01.2015;13:50:00;848;2.5;3
14.01.2015;14:00:00;870;2.7;3
14.01.2015;14:10:00;853;2.8;3
14.01.2015;14:20:00;1052;3.0;3
14.01.2015;14:30:00;840;3.1;3
14.01.2015;14:40:00;662;3.2;3
14.01.2015;14:50:00;459;3.3;3
14.01.2015;15:00:00;573;3.4;3
14.01.2015;15:10:00;627;3.5;3
14.01.2015;15:20:00;665;3.6;3
14.01.2015;15:30:00;868;3.8;3
14.01.2015;15:40:00;454;3.8;3
14.01.2015;15:50:00;376;3.9;3
14.01.2015;16:00:00;739;4.0;3
14.01.2015;16:10:00;536;4.1;3
14.01.2015;16:20:00;312;4.1;3
14.01.2015;16:30:00;225;4.2;3
14.01.2015;16:40:00;124;4.2;3
14.01.2015;16:50:00;59;4.2;2
14.01.2015;17:00:00;0;4.2;
14.01.2015;17:05:00;0;4.2;
15.01.2015;08:20:00;46;0;1
15.01.2015;08:30:00;175;0;2
15.01.2015;08:40:00;190;0;2
15.01.2015;08:50:00;302;0.1;2
15.01.2015;09:00:00;436;0.1;2
15.01.2015;09:10:00;663;0.2;2
15.01.2015;09:20:00;834;0.4;2
15.01.2015;09:30:00;1249;0.5;2
15.01.2015;09:40:00;1510;0.8;2
15.01.2015;09:50:00;1785;1.1;2
15.01.2015;10:00:00;2568;1.4;2
15.01.2015;10:10:00;1883;1.8;3
15.01.2015;10:20:00;2495;2.2;3
15.01.2015;10:30:00;2713;2.6;3
15.01.2015;10:40:00;3539;3.2;3
15.01.2015;10:50:00;2414;3.7;3
15.01.2015;11:00:00;1874;4.0;3
15.01.2015;11:10:00;1576;4.3;3
15.01.2015;11:20:00;2382;4.6;3
15.01.2015;11:30:00;2602;5.0;3
15.01.2015;11:40:00;2174;5.4;3
15.01.2015;11:50:00;2174;5.8;3
15.01.2015;12:00:00;2800;6.2;3
15.01.2015;12:10:00;2494;6.6;3
15.01.2015;12:20:00;2080;7.0;3
15.01.2015;12:30:00;2601;7.4;3
15.01.2015;12:40:00;2591;7.9;3
15.01.2015;12:50:00;2058;8.2;3
15.01.2015;13:00:00;1852;8.5;3
15.01.2015;13:10:00;1723;8.8;3
15.01.2015;13:20:00;1603;9.1;3
15.01.2015;13:30:00;1341;9.3;3
15.01.2015;13:40:00;1098;9.5;3
15.01.2015;13:50:00;1252;9.7;3
15.01.2015;14:00:00;1186;9.9;3
15.01.2015;14:10:00;845;10.1;3
15.01.2015;14:20:00;823;10.2;3
15.01.2015;14:30:00;1078;10.4;3
15.01.2015;14:40:00;819;10.5;3
15.01.2015;14:50:00;945;10.7;3
15.01.2015;15:00:00;804;10.8;3
15.01.2015;15:10:00;1084;11.0;3
15.01.2015;15:20:00;805;11.1;3
15.01.2015;15:30:00;760;11.2;3
15.01.2015;15:40:00;946;11.4;3
15.01.2015;15:50:00;904;11.5;3
15.01.2015;16:00:00;654;11.7;3
15.01.2015;16:10:00;490;11.7;3
15.01.2015;16:20:00;370;11.8;3
15.01.2015;16:30:00;396;11.9;3
15.01.2015;16:40:00;296;11.9;3
15.01.2015;16:50:00;155;12.0;3
15.01.2015;17:00:00;99;12.0;3
15.01.2015;17:10:00;0;12.0;
16.01.2015;08:20:00;36;0;18
16.01.2015;08:30:00;175;0;25
16.01.2015;08:40:00;192;0;25
16.01.2015;08:50:00;216;00;26
16.01.2015;09:00:00;311;0.1;26
16.01.2015;09:10:00;305;0.1;27
16.01.2015;09:20:00;338;0.2;27
16.01.2015;09:30:00;486;0.3;27
16.01.2015;09:40:00;551;0.4;28
16.01.2015;09:50:00;779;0.5;28
16.01.2015;10:00:00;651;0.6;28
16.01.2015;10:10:00;852;0.7;28
16.01.2015;10:20:00;928;0.9;28
16.01.2015;10:30:00;1412;1.1;29
16.01.2015;10:40:00;1307;1.3;29
16.01.2015;10:50:00;2097;1.6;30
16.01.2015;11:00:00;1816;1.9;30
16.01.2015;11:10:00;2502;2.2;30
16.01.2015;11:20:00;2869;2.7;32
16.01.2015;11:30:00;2210;3.1;33
16.01.2015;11:40:00;1520;3.4;32
16.01.2015;11:50:00;1641;3.7;32
16.01.2015;12:00:00;2516;4.1;33
16.01.2015;12:10:00;4064;4.7;35
16.01.2015;12:20:00;3057;5.2;35
16.01.2015;12:30:00;2350;5.6;35
16.01.2015;12:40:00;1518;5.9;34
16.01.2015;12:50:00;1433;6.1;34
16.01.2015;13:00:00;1275;6.3;33
16.01.2015;13:10:00;1569;6.6;33
16.01.2015;13:20:00;1369;6.8;33
16.01.2015;13:30:00;1336;7.0;33
16.01.2015;13:40:00;953;7.2;32
16.01.2015;13:50:00;961;7.4;32
16.01.2015;14:00:00;869;7.5;32
16.01.2015;14:10:00;1022;7.7;32
16.01.2015;14:20:00;1166;7.9;32
16.01.2015;14:30:00;892;8.0;32
16.01.2015;14:40:00;800;8.2;32
16.01.2015;14:50:00;671;8.3;32
16.01.2015;15:00:00;744;8.4;31
16.01.2015;15:10:00;817;8.5;31
16.01.2015;15:20:00;558;8.6;31
16.01.2015;15:30:00;495;8.7;31
16.01.2015;15:40:00;521;8.8;31
16.01.2015;15:50:00;299;8.9;31
16.01.2015;16:00:00;282;8.9;31
16.01.2015;16:10:00;225;9.0;31
16.01.2015;16:20:00;232;9.0;31
16.01.2015;16:30:00;165;9.0;31
16.01.2015;16:40:00;126;9.0;31
16.01.2015;16:50:00;97;9.1;31
16.01.2015;17:00:00;0;9.1;0
16.01.2015;17:10:00;0;9.1;0
17.01.2015;09:25:00;0;0;6
17.01.2015;09:35:00;0;0;25
17.01.2015;09:45:00;0;0;26
17.01.2015;09:55:00;0;0;26
17.01.2015;10:05:00;0;0;26
17.01.2015;10:15:00;9;0;26
17.01.2015;10:25:00;121;0;26
17.01.2015;10:35:00;127;0;26
17.01.2015;10:45:00;138;0;27
17.01.2015;10:55:00;166;0;27
17.01.2015;11:05:00;168;0.1;27
17.01.2015;11:15:00;185;0.1;28
17.01.2015;11:25:00;211;0.1;28
17.01.2015;11:35:00;203;0.2;28
17.01.2015;11:45:00;204;0.2;28
17.01.2015;11:55:00;211;0.2;28
17.01.2015;12:05:00;236;0.3;28
17.01.2015;12:15:00;238;0.3;29
17.01.2015;12:25:00;248;0.4;29
17.01.2015;12:35:00;259;0.4;29
17.01.2015;12:45:00;276;0.4;29
17.01.2015;12:55:00;325;0.5;29
17.01.2015;13:05:00;297;0.5;29
17.01.2015;13:15:00;277;0.6;29
17.01.2015;13:25:00;286;0.6;29
17.01.2015;13:35:00;268;0.7;29
17.01.2015;13:45:00;266;0.7;29
17.01.2015;13:55:00;253;0.8;29
17.01.2015;14:05:00;228;0.8;29
17.01.2015;14:15:00;217;0.8;30
17.01.2015;14:25:00;210;0.9;30
17.01.2015;14:35:00;211;0.9;30
17.01.2015;14:45:00;196;0.9;30
17.01.2015;14:55:00;180;1.0;30
17.01.2015;15:05:00;184;1.0;30
17.01.2015;15:15:00;161;1.0;30
17.01.2015;15:25:00;153;1.1;30
17.01.2015;15:35:00;137;1.1;30
17.01.2015;15:45:00;132;1.1;30
17.01.2015;15:55:00;116;1.1;30
17.01.2015;16:05:00;109;1.1;30
17.01.2015;16:15:00;104;1.2;30
17.01.2015;16:25:00;0;1.2;30
17.01.2015;16:35:00;0;1.2;29
17.01.2015;16:45:00;0;1.2;0
17.01.2015;16:55:00;0;1.2;0
17.01.2015;17:05:00;0;1.2;0
18.01.2015;09:15:00;0;0;5
18.01.2015;09:25:00;120;0;25
18.01.2015;09:35:00;164;0;26
18.01.2015;09:45:00;196;0;26
18.01.2015;09:55:00;217;0.1;27
18.01.2015;10:05:00;257;0.1;27
18.01.2015;10:15:00;319;0.1;27
18.01.2015;10:25:00;357;0.2;27
18.01.2015;10:35:00;381;0.3;28
18.01.2015;10:45:00;363;0.3;28
18.01.2015;10:55:00;288;0.4;28
18.01.2015;11:05:00;337;0.4;28
18.01.2015;11:15:00;316;0.5;28
18.01.2015;11:25:00;210;0.5;29
18.01.2015;11:35:00;222;0.6;29
18.01.2015;11:45:00;229;0.6;29
18.01.2015;11:55:00;237;0.6;29
18.01.2015;12:05:00;245;0.7;29
18.01.2015;12:15:00;243;0.7;29
18.01.2015;12:25:00;218;0.8;29
18.01.2015;12:35:00;201;0.8;29
18.01.2015;12:45:00;171;0.8;29
18.01.2015;12:55:00;169;0.8;29
18.01.2015;13:05:00;176;0.9;29
18.01.2015;13:15:00;155;0.9;29
18.01.2015;13:25:00;162;0.9;30
18.01.2015;13:35:00;162;1.0;30
18.01.2015;13:45:00;159;1.0;30
18.01.2015;13:55:00;152;1.0;30
18.01.2015;14:05:00;145;1.0;30
18.01.2015;14:15:00;151;1.1;30
18.01.2015;14:25:00;158;1.1;30
18.01.2015;14:35:00;137;1.1;30
18.01.2015;14:45:00;150;1.1;30
18.01.2015;14:55:00;150;1.2;30
18.01.2015;15:05:00;144;1.2;30
18.01.2015;15:15:00;128;1.2;30
18.01.2015;15:25:00;116;1.2;30
18.01.2015;15:35:00;119;1.2;30
18.01.2015;15:45:00;123;1.3;30
18.01.2015;15:55:00;124;1.3;30
18.01.2015;16:05:00;122;1.3;30
18.01.2015;16:15:00;0;1.3;30
18.01.2015;16:25:00;0;1.3;30
18.01.2015;16:35:00;0;1.3;24
18.01.2015;17:00:00;0;1.3;0
19.01.2015;09:00:00;0;0;6
19.01.2015;09:10:00;0;0;25
19.01.2015;09:20:00;90;0;25
19.01.2015;09:30:00;136;0;26
19.01.2015;09:40:00;152;0;26
19.01.2015;09:50:00;229;0;26
19.01.2015;10:00:00;250;0.1;27
19.01.2015;10:10:00;337;0.1;27
19.01.2015;10:20:00;393;0.2;27
19.01.2015;10:30:00;320;0.2;28
19.01.2015;10:40:00;333;0.3;28
19.01.2015;10:50:00;378;0.4;28
19.01.2015;11:00:00;467;0.4;28
19.01.2015;11:10:00;481;0.5;28
19.01.2015;11:20:00;456;0.6;29
19.01.2015;11:30:00;521;0.7;29
19.01.2015;11:40:00;606;0.8;29
19.01.2015;11:50:00;682;0.9;29
19.01.2015;12:00:00;728;1.0;29
19.01.2015;12:10:00;685;1.1;29
19.01.2015;12:20:00;656;1.2;29
19.01.2015;12:30:00;666;1.3;29
19.01.2015;12:40:00;809;1.4;29
19.01.2015;12:50:00;766;1.6;29
19.01.2015;13:00:00;632;1.7;29
19.01.2015;13:10:00;817;1.8;30
19.01.2015;13:20:00;798;1.9;30
19.01.2015;13:30:00;459;2.0;30
19.01.2015;13:40:00;432;2.1;30
19.01.2015;13:50:00;365;2.2;30
19.01.2015;14:00:00;382;2.2;30
19.01.2015;14:10:00;316;2.3;30
19.01.2015;14:20:00;289;2.3;30
19.01.2015;14:30:00;303;2.4;30
19.01.2015;14:40:00;272;2.4;30
19.01.2015;14:50:00;248;2.5;30
19.01.2015;15:00:00;215;2.5;30
19.01.2015;15:10:00;194;2.6;30
19.01.2015;15:20:00;177;2.6;30
19.01.2015;15:30:00;150;2.6;30
19.01.2015;15:40:00;158;2.6;30
19.01.2015;15:50:00;158;2.7;30
19.01.2015;16:00:00;130;2.7;30
19.01.2015;16:10:00;144;2.7;30
19.01.2015;16:20:00;131;2.7;30
19.01.2015;16:30:00;99;2.8;30
19.01.2015;16:40:00;21;2.8;30
19.01.2015;16:50:00;0;2.8;26
19.01.2015;17:00:00;0;2.8;0
20.01.2015;09:20:00;0;0;0
20.01.2015;09:30:00;121;0;25
20.01.2015;09:40:00;132;0;25
20.01.2015;09:50:00;164;0;26
20.01.2015;10:00:00;176;0;26
20.01.2015;10:10:00;147;0.1;26
20.01.2015;10:20:00;153;0.1;27
20.01.2015;10:30:00;140;0.1;27
20.01.2015;10:40:00;130;0.1;27
20.01.2015;10:50:00;151;0.2;27
20.01.2015;11:00:00;173;0.2;28
20.01.2015;11:10:00;177;0.2;28
20.01.2015;11:20:00;156;0.2;28
20.01.2015;11:30:00;162;0.3;28
20.01.2015;11:40:00;161;0.3;28
20.01.2015;11:50:00;154;0.3;28
20.01.2015;12:00:00;165;0.3;28
20.01.2015;12:10:00;163;0.4;29
20.01.2015;12:20:00;180;0.4;29
20.01.2015;12:30:00;192;0.4;29
20.01.2015;12:40:00;179;0.5;29
20.01.2015;12:50:00;171;0.5;29
20.01.2015;13:00:00;172;0.5;29
20.01.2015;13:10:00;170;0.5;29
20.01.2015;13:20:00;161;0.6;29
20.01.2015;13:30:00;169;0.6;29
20.01.2015;13:40:00;165;0.6;29
20.01.2015;13:50:00;174;0.7;29
20.01.2015;14:00:00;166;0.7;29
20.01.2015;14:10:00;168;0.7;29
20.01.2015;14:20:00;159;0.7;29
20.01.2015;14:30:00;157;0.8;29
20.01.2015;14:40:00;151;0.8;29
20.01.2015;14:50:00;143;0.8;29
20.01.2015;15:00:00;132;0.8;29
20.01.2015;15:10:00;112;0.9;29
20.01.2015;15:20:00;119;0.9;29
20.01.2015;15:30:00;116;0.9;29
20.01.2015;15:40:00;107;0.9;29
20.01.2015;15:50:00;103;0.9;29
20.01.2015;16:00:00;94;0.9;29
20.01.2015;16:10:00;92;1.0;29
20.01.2015;16:20:00;0;1.0;29
20.01.2015;16:30:00;0;1.0;29
20.01.2015;16:40:00;0;1.0;28
20.01.2015;16:50:00;0;1.0;28
20.01.2015;17:00:00;0;1.0;0
21.01.2015;09:25:00;0;0;0
21.01.2015;09:35:00;0;0;7
21.01.2015;09:45:00;105;0;25
21.01.2015;09:55:00;129;0;25
21.01.2015;10:05:00;117;0;26
21.01.2015;10:15:00;127;0;26
21.01.2015;10:25:00;138;00;26
21.01.2015;10:35:00;129;0.1;27
21.01.2015;10:45:00;104;0.1;27
21.01.2015;10:55:00;163;0.1;27
21.01.2015;11:05:00;175;0.1;27
21.01.2015;11:15:00;120;0.2;28
21.01.2015;11:25:00;156;0.2;28
21.01.2015;11:35:00;109;0.2;28
21.01.2015;11:45:00;117;0.2;28
21.01.2015;11:55:00;116;0.2;28
21.01.2015;12:05:00;113;0.3;28
21.01.2015;12:15:00;114;0.3;28
21.01.2015;12:25:00;133;0.3;28
21.01.2015;12:35:00;162;0.3;28
21.01.2015;12:45:00;222;0.4;29
21.01.2015;12:55:00;197;0.4;29
21.01.2015;13:05:00;127;0.4;29
21.01.2015;13:15:00;130;0.4;29
21.01.2015;13:25:00;160;0.5;29
21.01.2015;13:35:00;151;0.5;29
21.01.2015;13:45:00;170;0.5;29
21.01.2015;13:55:00;160;0.5;29
21.01.2015;14:05:00;169;0.6;29
21.01.2015;14:15:00;201;0.6;29
21.01.2015;14:25:00;179;0.6;29
21.01.2015;14:35:00;177;0.7;29
21.01.2015;14:45:00;172;0.7;29
21.01.2015;14:55:00;176;0.7;29
21.01.2015;15:05:00;110;0.7;29
21.01.2015;15:15:00;95;0.8;29
21.01.2015;15:25:00;102;0.8;29
21.01.2015;15:35:00;120;0.8;29
21.01.2015;15:45:00;138;0.8;29
21.01.2015;15:55:00;118;0.8;29
21.01.2015;16:05:00;92;0.8;29
21.01.2015;16:15:00;91;0.9;29
21.01.2015;16:25:00;0;0.9;29
21.01.2015;16:35:00;0;0.9;29
21.01.2015;16:45:00;0;0.9;28
21.01.2015;17:00:00;0;0.9;0
22.01.2015;09:35:00;0;0;0
22.01.2015;09:45:00;111;0;25
22.01.2015;09:55:00;111;0;25
22.01.2015;10:05:00;123;0;26
22.01.2015;10:15:00;125;0;26
22.01.2015;10:25:00;107;00;26
22.01.2015;10:35:00;101;0.1;27
22.01.2015;10:45:00;98;0.1;27
22.01.2015;10:55:00;99;0.1;27
22.01.2015;11:05:00;106;0.1;27
22.01.2015;11:15:00;108;0.1;28
22.01.2015;11:25:00;114;0.1;28
22.01.2015;11:35:00;114;0.2;28
22.01.2015;11:45:00;117;0.2;28
22.01.2015;11:55:00;149;0.2;28
22.01.2015;12:05:00;146;0.2;28
22.01.2015;12:15:00;122;0.3;28
22.01.2015;12:25:00;108;0.3;28
22.01.2015;12:35:00;106;0.3;29
22.01.2015;12:45:00;117;0.3;29
22.01.2015;12:55:00;118;0.3;29
22.01.2015;13:05:00;104;0.3;29
22.01.2015;13:15:00;109;0.4;29
22.01.2015;13:25:00;105;0.4;29
22.01.2015;13:35:00;108;0.4;29
22.01.2015;13:45:00;110;0.4;29
22.01.2015;13:55:00;100;0.4;29
22.01.2015;14:05:00;103;0.5;29
22.01.2015;14:15:00;102;0.5;29
22.01.2015;14:25:00;101;0.5;29
22.01.2015;14:35:00;103;0.5;29
22.01.2015;14:45:00;111;0.5;29
22.01.2015;14:55:00;112;0.5;29
22.01.2015;15:05:00;125;0.6;29
22.01.2015;15:15:00;121;0.6;29
22.01.2015;15:25:00;120;0.6;29
22.01.2015;15:35:00;126;0.6;29
22.01.2015;15:45:00;113;0.6;29
22.01.2015;15:55:00;111;0.7;29
22.01.2015;16:05:00;101;0.7;29
22.01.2015;16:15:00;96;0.7;29
22.01.2015;16:25:00;92;0.7;29
22.01.2015;16:35:00;90;0.7;29
22.01.2015;16:45:00;0;0.7;29
22.01.2015;16:55:00;0;0.7;29
22.01.2015;17:05:00;0;0.7;0
23.01.2015;09:50:00;65;0;19
23.01.2015;10:00:00;135;0;25
23.01.2015;10:10:00;123;0;26
23.01.2015;10:20:00;126;0;26
23.01.2015;10:30:00;136;0;26
23.01.2015;10:40:00;131;0.1;27
23.01.2015;10:50:00;149;0.1;27
23.01.2015;11:00:00;143;0.1;27
23.01.2015;11:10:00;132;0.1;27
23.01.2015;11:20:00;169;0.2;28
23.01.2015;11:30:00;157;0.2;28
23.01.2015;11:40:00;144;0.2;28
23.01.2015;11:50:00;118;0.2;28
23.01.2015;12:00:00;150;0.3;28
23.01.2015;12:10:00;143;0.3;28
23.01.2015;12:20:00;134;0.3;28
23.01.2015;12:30:00;151;0.3;28
23.01.2015;12:40:00;167;0.4;28
23.01.2015;12:50:00;171;0.4;29
23.01.2015;13:00:00;168;0.4;29
23.01.2015;13:10:00;159;0.4;29
23.01.2015;13:20:00;143;0.5;29
23.01.2015;13:30:00;121;0.5;29
23.01.2015;13:40:00;139;0.5;29
23.01.2015;13:50:00;137;0.5;29
23.01.2015;14:00:00;139;0.5;29
23.01.2015;14:10:00;137;0.6;29
23.01.2015;14:20:00;132;0.6;29
23.01.2015;14:30:00;123;0.6;29
23.01.2015;14:40:00;120;0.6;29
23.01.2015;14:50:00;120;0.7;29
23.01.2015;15:00:00;114;0.7;29
23.01.2015;15:10:00;111;0.7;29
23.01.2015;15:20:00;108;0.7;29
23.01.2015;15:30:00;104;0.7;29
23.01.2015;15:40:00;103;0.7;29
23.01.2015;15:50:00;102;0.8;29
23.01.2015;16:00:00;0;0.8;29
23.01.2015;16:10:00;0;0.8;29
23.01.2015;16:20:00;0;0.8;28
23.01.2015;16:30:00;0;0.8;28
23.01.2015;17:00:00;0;0.8;0
24.01.2015;09:45:00;0;0;0
24.01.2015;09:55:00;0;0;0
24.01.2015;10:05:00;28;0;25
24.01.2015;10:15:00;118;0;26
24.01.2015;10:25:00;117;0;26
24.01.2015;10:35:00;122;0;26
24.01.2015;10:45:00;115;0;26
24.01.2015;10:55:00;123;00;27
24.01.2015;11:05:00;126;0.1;27
24.01.2015;11:15:00;130;0.1;27
24.01.2015;11:25:00;133;0.1;28
24.01.2015;11:35:00;153;0.1;28
24.01.2015;11:45:00;176;0.2;28
24.01.2015;11:55:00;154;0.2;28
24.01.2015;12:05:00;159;0.2;28
24.01.2015;12:15:00;181;0.2;28
24.01.2015;12:25:00;197;0.3;28
24.01.2015;12:35:00;200;0.3;28
24.01.2015;12:45:00;212;0.3;29
24.01.2015;12:55:00;244;0.4;29
24.01.2015;13:05:00;290;0.4;29
24.01.2015;13:15:00;411;0.5;29
24.01.2015;13:25:00;315;0.6;29
24.01.2015;13:35:00;288;0.6;29
24.01.2015;13:45:00;262;0.6;29
24.01.2015;13:55:00;150;0.7;29
24.01.2015;14:05:00;192;0.7;29
24.01.2015;14:15:00;251;0.7;29
24.01.2015;14:25:00;175;0.8;29
24.01.2015;14:35:00;239;0.8;29
24.01.2015;14:45:00;269;0.9;29
24.01.2015;14:55:00;225;0.9;29
24.01.2015;15:05:00;146;0.9;29
24.01.2015;15:15:00;125;0.9;29
24.01.2015;15:25:00;121;1.0;29
24.01.2015;15:35:00;111;1.0;29
24.01.2015;15:45:00;96;1.0;29
24.01.2015;15:55:00;119;1.0;29
24.01.2015;16:05:00;102;1.0;29
24.01.2015;16:15:00;100;1.1;29
24.01.2015;16:25:00;92;1.1;29
24.01.2015;16:35:00;0;1.1;29
24.01.2015;16:45:00;0;1.1;29
24.01.2015;17:00:00;0;1.1;0
25.01.2015;10:00:00;0;0;0
25.01.2015;11:05:00;0;0;0
25.01.2015;11:15:00;0;0;26
25.01.2015;11:25:00;0;0;26
25.01.2015;11:35:00;122;0;26
25.01.2015;11:45:00;119;0;26
25.01.2015;11:55:00;124;0;27
25.01.2015;12:05:00;126;0;27
25.01.2015;12:15:00;127;00;27
25.01.2015;12:25:00;126;0.1;28
25.01.2015;12:35:00;127;0.1;28
25.01.2015;12:45:00;133;0.1;28
25.01.2015;12:55:00;134;0.1;28
25.01.2015;13:05:00;124;0.2;28
25.01.2015;13:15:00;138;0.2;28
25.01.2015;13:25:00;145;0.2;28
25.01.2015;13:35:00;122;0.2;29
25.01.2015;13:45:00;118;0.2;29
25.01.2015;13:55:00;112;0.3;29
25.01.2015;14:05:00;112;0.3;29
25.01.2015;14:15:00;105;0.3;29
25.01.2015;14:25:00;102;0.3;29
25.01.2015;14:35:00;102;0.3;29
25.01.2015;14:45:00;106;0.3;29
25.01.2015;14:55:00;113;0.4;29
25.01.2015;15:05:00;114;0.4;29
25.01.2015;15:15:00;101;0.4;29
25.01.2015;15:25:00;29;0.4;29
25.01.2015;15:35:00;0;0.4;29
25.01.2015;15:45:00;0;0.4;28
25.01.2015;15:55:00;0;0.4;28
25.01.2015;17:00:00;0;0.4;0
26.01.2015;10:00:00;0;0;0
26.01.2015;11:00:00;0;0;0
26.01.2015;11:10:00;0;0;0
26.01.2015;11:20:00;0;0;0
26.01.2015;11:30:00;0;0;0
26.01.2015;11:40:00;0;0;0
26.01.2015;11:50:00;0;0;0
26.01.2015;12:00:00;0;0;0
26.01.2015;12:10:00;0;0;26
26.01.2015;12:20:00;0;0;26
26.01.2015;12:30:00;0;0;26
26.01.2015;12:40:00;116;0;26
26.01.2015;12:50:00;120;0;27
26.01.2015;13:00:00;116;0;27
26.01.2015;13:10:00;112;0;27
26.01.2015;13:20:00;106;00;28
26.01.2015;13:30:00;108;0.1;28
26.01.2015;13:40:00;103;0.1;28
26.01.2015;13:50:00;104;0.1;28
26.01.2015;14:00:00;102;0.1;28
26.01.2015;14:10:00;98;0.1;28
26.01.2015;14:20:00;0;0.1;28
26.01.2015;14:30:00;0;0.1;28
26.01.2015;14:40:00;0;0.1;28
26.01.2015;14:50:00;0;0.1;28
26.01.2015;15:00:00;0;0.1;28
26.01.2015;15:10:00;0;0.1;28
26.01.2015;15:20:00;0;0.1;27
26.01.2015;15:30:00;0;0.1;27
26.01.2015;15:40:00;0;0.1;12
26.01.2015;17:00:00;0;0.1;0
27.01.2015;10:00:00;0;0;0
27.01.2015;10:45:00;0;0;0
27.01.2015;10:55:00;0;0;15
27.01.2015;11:05:00;0;0;25
27.01.2015;11:15:00;0;0;25
27.01.2015;11:25:00;0;0;26
27.01.2015;11:35:00;98;0;26
27.01.2015;11:45:00;20;0;26
27.01.2015;11:55:00;131;00;26
27.01.2015;12:05:00;118;00;26
27.01.2015;12:15:00;106;00;27
27.01.2015;12:25:00;129;00;27
27.01.2015;12:35:00;115;0.1;27
27.01.2015;12:45:00;128;0.1;28
27.01.2015;12:55:00;128;0.1;28
27.01.2015;13:05:00;133;0.1;28
27.01.2015;13:15:00;109;0.1;28
27.01.2015;13:25:00;94;0.2;28
27.01.2015;13:35:00;110;0.2;28
27.01.2015;13:45:00;139;0.2;28
27.01.2015;13:55:00;98;0.2;29
27.01.2015;14:05:00;100;0.2;29
27.01.2015;14:15:00;90;0.2;29
27.01.2015;14:25:00;90;0.3;29
27.01.2015;14:35:00;0;0.3;29
27.01.2015;14:45:00;0;0.3;28
27.01.2015;14:55:00;0;0.3;6
27.01.2015;15:05:00;0;0.3;0
27.01.2015;17:00:00;0;0.3;0
28.01.2015;10:00:00;0;0;0
28.01.2015;10:45:00;0;0;0
28.01.2015;10:55:00;0;0;0
28.01.2015;11:05:00;0;0;16
28.01.2015;11:15:00;10;0;26
28.01.2015;11:25:00;104;0;26
28.01.2015;11:35:00;123;0;26
28.01.2015;11:45:00;132;0;27
28.01.2015;11:55:00;113;00;27
28.01.2015;12:05:00;117;00;27
28.01.2015;12:15:00;133;0.1;27
28.01.2015;12:25:00;117;0.1;28
28.01.2015;12:35:00;117;0.1;28
28.01.2015;12:45:00;122;0.1;28
28.01.2015;12:55:00;97;0.1;28
28.01.2015;13:05:00;109;0.2;28
28.01.2015;13:15:00;122;0.2;28
28.01.2015;13:25:00;97;0.2;29
28.01.2015;13:35:00;101;0.2;29
28.01.2015;13:45:00;99;0.2;29
28.01.2015;13:55:00;100;0.3;29
28.01.2015;14:05:00;101;0.3;29
28.01.2015;14:15:00;100;0.3;29
28.01.2015;14:25:00;109;0.3;29
28.01.2015;14:35:00;97;0.3;29
28.01.2015;14:45:00;99;0.3;29
28.01.2015;14:55:00;98;0.4;29
28.01.2015;15:05:00;94;0.4;29
28.01.2015;15:15:00;92;0.4;29
28.01.2015;15:25:00;94;0.4;29
28.01.2015;15:35:00;88;0.4;29
28.01.2015;15:45:00;94;0.4;30
28.01.2015;15:55:00;90;0.4;30
28.01.2015;16:05:00;89;0.5;30
28.01.2015;16:15:00;86;0.5;30
28.01.2015;16:25:00;0;0.5;0
28.01.2015;16:35:00;0;0.5;0
28.01.2015;16:45:00;0;0.5;0
28.01.2015;17:00:00;0;0.5;0
29.01.2015;10:00:00;0;0;0
29.01.2015;17:00:00;0;0;0
30.01.2015;10:00:00;0;0;0
30.01.2015;11:25:00;0;0;0
30.01.2015;11:35:00;0;0;0
30.01.2015;11:45:00;0;0;0
30.01.2015;11:55:00;91;0;25
30.01.2015;12:05:00;0;0;26
30.01.2015;12:15:00;0;0;26
30.01.2015;12:25:00;0;0;26
30.01.2015;12:35:00;0;0;26
30.01.2015;12:45:00;0;0;26
30.01.2015;12:55:00;118;0;26
30.01.2015;13:05:00;158;0;26
30.01.2015;13:15:00;117;0;26
30.01.2015;13:25:00;100;00;27
30.01.2015;13:35:00;111;0.1;27
30.01.2015;13:45:00;93;0.1;27
30.01.2015;13:55:00;98;0.1;27
30.01.2015;14:05:00;95;0.1;28
30.01.2015;14:15:00;94;0.1;28
30.01.2015;14:25:00;92;0.1;28
30.01.2015;14:35:00;90;0.2;28
30.01.2015;14:45:00;89;0.2;28
30.01.2015;14:55:00;88;0.2;28
30.01.2015;15:05:00;93;0.2;28
30.01.2015;15:15:00;81;0.2;29
30.01.2015;15:25:00;0;0.2;0
30.01.2015;15:35:00;0;0.2;0
30.01.2015;15:45:00;0;0.2;0
30.01.2015;15:55:00;0;0.2;0
30.01.2015;16:05:00;0;0.2;0
30.01.2015;17:00:00;0;0.2;0
31.01.2015;10:00:00;0;0;0
31.01.2015;10:20:00;0;0;0
31.01.2015;10:30:00;0;0;0
31.01.2015;10:40:00;0;0;0
31.01.2015;10:50:00;0;0;0
31.01.2015;11:00:00;0;0;0
31.01.2015;11:10:00;0;0;1
31.01.2015;11:20:00;0;0;26
31.01.2015;11:30:00;0;0;26
31.01.2015;11:40:00;0;0;26
31.01.2015;11:50:00;116;00;26
31.01.2015;12:00:00;121;00;26
31.01.2015;12:10:00;108;00;27
31.01.2015;12:20:00;112;00;27
31.01.2015;12:30:00;40;00;27
31.01.2015;12:40:00;0;00;27
31.01.2015;12:50:00;49;00;27
31.01.2015;13:00:00;117;0.1;28
31.01.2015;13:10:00;118;0.1;28
31.01.2015;13:20:00;120;0.1;28
31.01.2015;13:30:00;102;0.1;28
31.01.2015;13:40:00;91;0.1;28
31.01.2015;13:50:00;95;0.1;28
31.01.2015;14:00:00;101;0.2;29
31.01.2015;14:10:00;102;0.2;29
31.01.2015;14:20:00;98;0.2;29
31.01.2015;14:30:00;102;0.2;29
31.01.2015;14:40:00;92;0.2;29
31.01.2015;14:50:00;91;0.2;29
31.01.2015;15:00:00;89;0.3;29
31.01.2015;15:10:00;66;0.3;29
31.01.2015;15:20:00;0;0.3;0
31.01.2015;15:30:00;0;0.3;0
31.01.2015;15:40:00;0;0.3;0
31.01.2015;17:00:00;0;0.3;0
01.02.2015;09:00:00;0;0;0
01.02.2015;10:25:00;0;0;0
01.02.2015;11:35:00;0;0;0
01.02.2015;11:45:00;0;0;0
01.02.2015;11:55:00;0;0;0
01.02.2015;12:05:00;0;0;0
01.02.2015;12:15:00;0;0;0
01.02.2015;12:25:00;0;0;0
01.02.2015;12:35:00;0;0;25
01.02.2015;12:45:00;0;0;25
01.02.2015;12:55:00;0;0;3
01.02.2015;13:05:00;0;0;0
01.02.2015;13:15:00;0;0;0
01.02.2015;18:00:00;0;0;0
02.02.2015;09:00:00;0;0;0
02.02.2015;10:55:00;0;0;0
02.02.2015;11:05:00;0;0;0
02.02.2015;11:15:00;0;0;0
02.02.2015;11:25:00;0;0;0
02.02.2015;11:35:00;0;0;0
02.02.2015;11:45:00;0;0;0
02.02.2015;11:55:00;0;0;0
02.02.2015;12:05:00;0;0;0
02.02.2015;12:15:00;0;0;0
02.02.2015;12:25:00;0;0;0
02.02.2015;12:35:00;0;0;0
02.02.2015;12:45:00;0;0;0
02.02.2015;12:55:00;0;0;0
02.02.2015;13:05:00;0;0;0
03.02.2015;09:00:00;0;0;0
03.02.2015;18:00:00;0;0;0
04.02.2015;09:00:00;0;0;0
04.02.2015;11:35:00;0;0;0
04.02.2015;11:45:00;0;0;0
04.02.2015;11:55:00;0;0;10
04.02.2015;12:05:00;0;0;22
04.02.2015;12:15:00;0;0;1
04.02.2015;12:25:00;0;0;1
04.02.2015;12:35:00;0;0;0
04.02.2015;12:45:00;0;0;0
04.02.2015;12:55:00;0;0;0
04.02.2015;13:05:00;0;0;0
04.02.2015;13:15:00;0;0;0
04.02.2015;13:25:00;0;0;0
04.02.2015;13:35:00;0;0;0
04.02.2015;13:45:00;0;0;0
04.02.2015;13:55:00;0;0;0
04.02.2015;14:05:00;0;0;0
04.02.2015;14:15:00;0;0;0
04.02.2015;14:25:00;0;0;0
04.02.2015;14:35:00;0;0;0
04.02.2015;14:45:00;0;0;0
04.02.2015;14:55:00;0;0;0
04.02.2015;15:05:00;0;0;0
04.02.2015;15:15:00;0;0;0
05.02.2015;09:00:00;0;0;0
06.02.2015;18:00:00;0;0;0
07.02.2015;09:00:00;0;0;0
07.02.2015;18:00:00;0;0;0
08.02.2015;09:00:00;0;0;0
08.02.2015;13:50:00;0;0;0
08.02.2015;14:00:00;0;0;4
08.02.2015;14:10:00;0;0;24
08.02.2015;14:20:00;0;0;24
08.02.2015;14:30:00;0;0;11
08.02.2015;14:40:00;0;0;0
08.02.2015;14:50:00;0;0;0
08.02.2015;18:00:00;0;0;0
09.02.2015;09:00:00;0;0;0
09.02.2015;18:00:00;0;0;0
10.02.2015;09:00:00;0;0;0
10.02.2015;11:15:00;0;0;0
10.02.2015;11:25:00;0;0;0
10.02.2015;11:35:00;0;0;0
10.02.2015;11:45:00;0;0;0
10.02.2015;11:55:00;0;0;0
10.02.2015;12:05:00;0;0;0
10.02.2015;12:15:00;0;0;0
10.02.2015;12:25:00;0;0;0
10.02.2015;12:35:00;0;0;0
10.02.2015;12:45:00;0;00;0
10.02.2015;12:55:00;0;00;0
10.02.2015;13:05:00;0;00;0
10.02.2015;13:15:00;0;00;0
10.02.2015;13:25:00;0;00;0
10.02.2015;13:35:00;0;00;0
10.02.2015;13:45:00;0;00;0
10.02.2015;13:55:00;0;00;0
10.02.2015;14:05:00;0;00;0
10.02.2015;14:15:00;0;00;0
10.02.2015;14:25:00;0;00;0
10.02.2015;14:35:00;0;00;0
10.02.2015;14:45:00;0;00;0
10.02.2015;14:55:00;0;00;0
10.02.2015;15:05:00;0;00;0
10.02.2015;15:15:00;0;00;0
10.02.2015;15:25:00;0;00;0
10.02.2015;15:35:00;0;00;0
10.02.2015;15:45:00;0;00;0
10.02.2015;15:55:00;0;00;0
10.02.2015;16:05:00;0;00;0
10.02.2015;16:15:00;0;00;0
10.02.2015;16:25:00;0;00;0
10.02.2015;16:35:00;0;00;0
10.02.2015;18:00:00;0;00;0
11.02.2015;09:00:00;0;0;0
11.02.2015;12:05:00;0;0;0
11.02.2015;12:15:00;0;0;0
11.02.2015;12:25:00;0;0;0
11.02.2015;12:35:00;0;0;0
11.02.2015;12:45:00;0;0;0
11.02.2015;12:55:00;0;0;0
11.02.2015;13:05:00;0;0;0
11.02.2015;13:15:00;0;0;3
11.02.2015;13:25:00;117;0;25
11.02.2015;13:35:00;113;0;25
11.02.2015;13:45:00;115;0;25
11.02.2015;13:55:00;113;00;25
11.02.2015;14:05:00;111;00;26
11.02.2015;14:15:00;111;0.1;26
11.02.2015;14:25:00;110;0.1;26
11.02.2015;14:35:00;109;0.1;26
11.02.2015;14:45:00;110;0.1;27
11.02.2015;14:55:00;105;0.1;27
11.02.2015;15:05:00;104;0.1;27
11.02.2015;15:15:00;103;0.2;27
11.02.2015;15:25:00;99;0.2;27
11.02.2015;15:35:00;97;0.2;27
11.02.2015;15:45:00;94;0.2;27
11.02.2015;15:55:00;94;0.2;28
11.02.2015;16:05:00;90;0.2;28
11.02.2015;16:15:00;87;0.3;28
11.02.2015;16:25:00;33;0.3;25
11.02.2015;16:35:00;0;0.3;0
11.02.2015;18:00:00;0;0.3;0
12.02.2015;13:15:00;126;0.3;27
12.02.2015;13:25:00;121;0.3;27
12.02.2015;13:35:00;124;0.3;27
12.02.2015;13:45:00;124;0.3;27
12.02.2015;13:55:00;123;0.3;27
12.02.2015;14:05:00;121;0.4;27
12.02.2015;14:15:00;119;0.4;28
12.02.2015;14:25:00;119;0.4;28
12.02.2015;14:35:00;116;0.4;28
12.02.2015;14:45:00;114;0.4;28
12.02.2015;14:55:00;113;0.5;28
12.02.2015;15:05:00;112;0.5;28
12.02.2015;15:15:00;109;0.5;28
12.02.2015;15:25:00;105;0.5;28
12.02.2015;15:35:00;101;0.5;28
12.02.2015;15:45:00;101;0.5;28
12.02.2015;15:55:00;98;0.6;28
12.02.2015;16:05:00;32;0.6;28
12.02.2015;16:15:00;0;0.6;28
12.02.2015;16:25:00;0;0.6;27
12.02.2015;16:35:00;0;0.6;3
12.02.2015;18:00:00;0;0.6;0
13.02.2015;09:00:00;0;0;0
13.02.2015;09:45:00;0;0;0
13.02.2015;09:55:00;0;0;0
13.02.2015;10:05:00;0;0;0
13.02.2015;10:15:00;0;0;0
13.02.2015;10:25:00;0;0;0
13.02.2015;10:35:00;0;0;24
13.02.2015;10:45:00;118;00;24
13.02.2015;10:55:00;115;00;25
13.02.2015;11:05:00;125;00;25
13.02.2015;11:15:00;127;00;25
13.02.2015;11:25:00;128;00;25
13.02.2015;11:35:00;130;0.1;26
13.02.2015;11:45:00;132;0.1;26
13.02.2015;11:55:00;134;0.1;26
13.02.2015;12:05:00;135;0.1;26
13.02.2015;12:15:00;134;0.2;26
13.02.2015;12:25:00;137;0.2;27
13.02.2015;12:35:00;139;0.2;27
13.02.2015;12:45:00;142;0.2;27
13.02.2015;12:55:00;121;0.2;27
13.02.2015;13:05:00;145;0.3;27
13.02.2015;13:15:00;127;0.3;27
13.02.2015;13:25:00;142;0.3;27
13.02.2015;13:35:00;127;0.3;27
13.02.2015;13:45:00;110;0.3;27
13.02.2015;13:55:00;124;0.4;28
13.02.2015;14:05:00;135;0.4;28
13.02.2015;14:15:00;113;0.4;28
13.02.2015;14:25:00;126;0.4;28
13.02.2015;14:35:00;141;0.5;28
13.02.2015;14:45:00;121;0.5;28
13.02.2015;14:55:00;124;0.5;28
13.02.2015;15:05:00;124;0.5;28
13.02.2015;15:15:00;93;0.5;28
13.02.2015;15:25:00;110;0.5;28
13.02.2015;15:35:00;108;0.6;28
13.02.2015;15:45:00;100;0.6;28
13.02.2015;15:55:00;59;0.6;25
13.02.2015;16:05:00;0;0.6;0
13.02.2015;16:15:00;0;0.6;0
13.02.2015;16:25:00;0;0.6;0
13.02.2015;18:00:00;0;0.6;0
14.02.2015;09:00:00;0;0;0
14.02.2015;09:30:00;0;0;0
14.02.2015;09:40:00;0;0;0
14.02.2015;09:50:00;0;0;0
14.02.2015;10:00:00;0;0;0
14.02.2015;10:10:00;0;0;0
14.02.2015;10:20:00;0;0;24
14.02.2015;10:30:00;0;0;24
14.02.2015;10:40:00;0;0;24
14.02.2015;10:50:00;87;00;24
14.02.2015;11:00:00;28;00;25
14.02.2015;11:10:00;0;00;25
14.02.2015;11:20:00;0;00;25
14.02.2015;11:30:00;117;00;25
14.02.2015;11:40:00;116;00;25
14.02.2015;11:50:00;123;00;26
14.02.2015;12:00:00;120;00;26
14.02.2015;12:10:00;134;0.1;26
14.02.2015;12:20:00;138;0.1;26
14.02.2015;12:30:00;123;0.1;27
14.02.2015;12:40:00;113;0.1;27
14.02.2015;12:50:00;139;0.2;27
14.02.2015;13:00:00;152;0.2;27
14.02.2015;13:10:00;127;0.2;27
14.02.2015;13:20:00;156;0.2;27
14.02.2015;13:30:00;129;0.2;27
14.02.2015;13:40:00;109;0.3;28
14.02.2015;13:50:00;109;0.3;28
14.02.2015;14:00:00;111;0.3;28
14.02.2015;14:10:00;118;0.3;28
14.02.2015;14:20:00;116;0.3;28
14.02.2015;14:30:00;132;0.4;28
14.02.2015;14:40:00;117;0.4;28
14.02.2015;14:50:00;129;0.4;28
14.02.2015;15:00:00;153;0.4;28
14.02.2015;15:10:00;105;0.4;28
14.02.2015;15:20:00;93;0.5;28
14.02.2015;15:30:00;91;0.5;28
14.02.2015;15:40:00;103;0.5;28
14.02.2015;15:50:00;102;0.5;28
14.02.2015;16:00:00;95;0.5;28
14.02.2015;16:10:00;106;0.5;28
14.02.2015;16:20:00;105;0.6;28
14.02.2015;16:30:00;98;0.6;28
14.02.2015;16:40:00;90;0.6;29
14.02.2015;16:50:00;49;0.6;16
14.02.2015;17:00:00;0;0.6;0
14.02.2015;17:10:00;0;0.6;0
14.02.2015;18:00:00;0;0.6;0
15.02.2015;09:00:00;0;0;0
15.02.2015;12:45:00;0;0;0
15.02.2015;12:55:00;0;0;0
15.02.2015;13:05:00;0;0;0
15.02.2015;13:15:00;0;0;0
15.02.2015;13:25:00;0;0;0
15.02.2015;13:35:00;0;0;0
15.02.2015;13:45:00;0;0;0
15.02.2015;13:55:00;0;0;0
15.02.2015;14:05:00;0;0;0
15.02.2015;14:15:00;0;0;0
15.02.2015;14:25:00;0;0;0
15.02.2015;14:35:00;19;0;21
15.02.2015;14:45:00;117;0;25
15.02.2015;14:55:00;0;0;26
15.02.2015;15:05:00;0;0;26
15.02.2015;15:15:00;0;0;26
15.02.2015;15:25:00;0;0;26
15.02.2015;15:35:00;0;0;26
15.02.2015;15:45:00;0;0;26
15.02.2015;15:55:00;0;0;26
15.02.2015;16:05:00;0;0;25
15.02.2015;16:15:00;0;0;7
15.02.2015;16:25:00;0;0;0
15.02.2015;16:35:00;0;0;0
15.02.2015;16:45:00;0;0;0
15.02.2015;18:00:00;0;0;0
16.02.2015;09:00:00;0;0;0
16.02.2015;11:50:00;0;0;0
16.02.2015;12:00:00;0;0;0
16.02.2015;12:10:00;0;0;0
16.02.2015;12:20:00;0;0;0
16.02.2015;12:30:00;0;0;0
16.02.2015;12:40:00;0;0;0
16.02.2015;12:50:00;0;0;0
16.02.2015;13:00:00;0;0;0
16.02.2015;13:10:00;0;0;25
16.02.2015;13:20:00;0;0;25
16.02.2015;13:30:00;0;00;25
16.02.2015;13:40:00;0;00;25
16.02.2015;13:50:00;0;00;25
