Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.02.2015;14:00:00;0;00;26
16.02.2015;14:10:00;0;00;26
16.02.2015;14:20:00;0;00;26
16.02.2015;14:30:00;0;00;26
16.02.2015;14:40:00;0;00;26
16.02.2015;14:50:00;0;00;26
16.02.2015;15:00:00;0;00;26
16.02.2015;15:10:00;0;00;26
16.02.2015;15:20:00;0;00;26
16.02.2015;15:30:00;0;00;26
16.02.2015;15:40:00;0;00;26
16.02.2015;15:50:00;0;00;25
16.02.2015;16:00:00;0;00;25
16.02.2015;16:10:00;0;00;25
16.02.2015;16:20:00;0;00;0
16.02.2015;16:30:00;0;00;0
16.02.2015;18:00:00;0;00;0
17.02.2015;09:00:00;0;0;0
17.02.2015;10:45:00;0;0;0
17.02.2015;10:55:00;0;0;0
17.02.2015;11:05:00;0;0;0
17.02.2015;11:15:00;0;0;0
17.02.2015;11:25:00;0;0;0
17.02.2015;11:35:00;0;0;0
17.02.2015;11:45:00;0;0;0
17.02.2015;11:55:00;0;0;0
17.02.2015;12:05:00;0;0;25
17.02.2015;12:15:00;0;00;25
17.02.2015;12:25:00;0;00;25
17.02.2015;12:35:00;99;00;25
17.02.2015;12:45:00;110;00;25
17.02.2015;12:55:00;112;00;26
17.02.2015;13:05:00;107;00;26
17.02.2015;13:15:00;103;00;26
17.02.2015;13:25:00;106;0.1;26
17.02.2015;13:35:00;103;0.1;27
17.02.2015;13:45:00;106;0.1;27
17.02.2015;13:55:00;104;0.1;27
17.02.2015;14:05:00;108;0.1;27
17.02.2015;14:15:00;107;0.1;27
17.02.2015;14:25:00;107;0.2;27
17.02.2015;14:35:00;108;0.2;27
17.02.2015;14:45:00;109;0.2;28
17.02.2015;14:55:00;104;0.2;28
17.02.2015;15:05:00;103;0.2;28
17.02.2015;15:15:00;98;0.2;28
17.02.2015;15:25:00;97;0.3;28
17.02.2015;15:35:00;95;0.3;28
17.02.2015;15:45:00;93;0.3;28
17.02.2015;15:55:00;89;0.3;28
17.02.2015;16:05:00;89;0.3;28
17.02.2015;16:15:00;66;0.3;28
17.02.2015;16:25:00;0;0.3;28
17.02.2015;16:35:00;0;0.3;27
17.02.2015;16:45:00;0;0.3;0
17.02.2015;16:55:00;0;0.3;0
17.02.2015;18:00:00;0;0.3;0
18.02.2015;09:00:00;0;0;0
18.02.2015;18:00:00;0;0;0
19.02.2015;09:00:00;0;0;0
19.02.2015;09:25:00;0;0;0
19.02.2015;09:35:00;0;0;0
19.02.2015;09:45:00;0;0;0
19.02.2015;09:55:00;0;0;0
19.02.2015;10:05:00;0;0;0
19.02.2015;10:15:00;120;0;25
19.02.2015;10:25:00;135;0;25
19.02.2015;10:35:00;141;00;25
19.02.2015;10:45:00;155;00;25
19.02.2015;10:55:00;155;0.1;26
19.02.2015;11:05:00;167;0.1;26
19.02.2015;11:15:00;172;0.1;26
19.02.2015;11:25:00;176;0.1;26
19.02.2015;11:35:00;180;0.2;27
19.02.2015;11:45:00;183;0.2;27
19.02.2015;11:55:00;186;0.2;27
19.02.2015;12:05:00;189;0.3;27
19.02.2015;12:15:00;192;0.3;27
19.02.2015;12:25:00;191;0.3;27
19.02.2015;12:35:00;192;0.4;28
19.02.2015;12:45:00;195;0.4;28
19.02.2015;12:55:00;196;0.4;28
19.02.2015;13:05:00;201;0.5;28
19.02.2015;13:15:00;201;0.5;28
19.02.2015;13:25:00;204;0.5;28
19.02.2015;13:35:00;203;0.6;28
19.02.2015;13:45:00;205;0.6;28
19.02.2015;13:55:00;203;0.6;28
19.02.2015;14:05:00;201;0.7;28
19.02.2015;14:15:00;201;0.7;28
19.02.2015;14:25:00;202;0.7;28
19.02.2015;14:35:00;199;0.8;28
19.02.2015;14:45:00;195;0.8;28
19.02.2015;14:55:00;189;0.8;29
19.02.2015;15:05:00;187;0.8;29
19.02.2015;15:15:00;180;0.9;29
19.02.2015;15:25:00;176;0.9;29
19.02.2015;15:35:00;171;0.9;29
19.02.2015;15:45:00;163;1.0;29
19.02.2015;15:55:00;150;1.0;29
19.02.2015;16:05:00;142;1.0;29
19.02.2015;16:15:00;137;1.0;29
19.02.2015;16:25:00;126;1.1;29
19.02.2015;16:35:00;119;1.1;29
19.02.2015;16:45:00;107;1.1;29
19.02.2015;16:55:00;98;1.1;29
19.02.2015;17:05:00;85;1.1;29
19.02.2015;17:15:00;0;1.1;2
19.02.2015;18:00:00;0;1.1;0
20.02.2015;08:45:00;0;0;0
20.02.2015;08:55:00;0;0;0
20.02.2015;09:05:00;0;0;0
20.02.2015;09:15:00;0;0;24
20.02.2015;09:25:00;41;0;24
20.02.2015;09:35:00;126;00;24
20.02.2015;09:45:00;130;00;25
20.02.2015;09:55:00;155;00;25
20.02.2015;10:05:00;165;00;25
20.02.2015;10:15:00;172;0.1;26
20.02.2015;10:25:00;182;0.1;26
20.02.2015;10:35:00;190;0.1;26
20.02.2015;10:45:00;202;0.2;27
20.02.2015;10:55:00;211;0.2;27
20.02.2015;11:05:00;218;0.2;27
20.02.2015;11:15:00;228;0.3;27
20.02.2015;11:25:00;235;0.3;27
20.02.2015;11:35:00;246;0.4;27
20.02.2015;11:45:00;252;0.4;28
20.02.2015;11:55:00;263;0.4;28
20.02.2015;12:05:00;267;0.5;28
20.02.2015;12:15:00;275;0.5;28
20.02.2015;12:25:00;284;0.6;28
20.02.2015;12:35:00;291;0.6;28
20.02.2015;12:45:00;295;0.7;28
20.02.2015;12:55:00;300;0.7;28
20.02.2015;13:05:00;305;0.8;28
20.02.2015;13:15:00;309;0.8;28
20.02.2015;13:25:00;312;0.9;28
20.02.2015;13:35:00;312;0.9;28
20.02.2015;13:45:00;317;1.0;29
20.02.2015;13:55:00;315;1.0;29
20.02.2015;14:05:00;314;1.1;29
20.02.2015;14:15:00;312;1.1;29
20.02.2015;14:25:00;312;1.2;29
20.02.2015;14:35:00;309;1.2;29
20.02.2015;14:45:00;302;1.3;29
20.02.2015;14:55:00;296;1.3;29
20.02.2015;15:05:00;289;1.4;29
20.02.2015;15:15:00;279;1.4;29
20.02.2015;15:25:00;270;1.5;29
20.02.2015;15:35:00;255;1.5;29
20.02.2015;15:45:00;243;1.6;29
20.02.2015;15:55:00;230;1.6;29
20.02.2015;16:05:00;214;1.6;29
20.02.2015;16:15:00;196;1.7;29
20.02.2015;16:25:00;186;1.7;29
20.02.2015;16:35:00;168;1.7;29
20.02.2015;16:45:00;153;1.8;29
20.02.2015;16:55:00;128;1.8;29
20.02.2015;17:05:00;117;1.8;29
20.02.2015;17:15:00;48;1.8;29
20.02.2015;17:25:00;0;1.8;29
20.02.2015;17:35:00;0;1.8;25
20.02.2015;17:45:00;0;1.8;0
20.02.2015;18:00:00;0;1.8;0
21.02.2015;08:25:00;0;0;0
21.02.2015;08:35:00;0;0;0
21.02.2015;08:45:00;0;0;0
21.02.2015;08:55:00;0;0;1
21.02.2015;09:05:00;122;0;25
21.02.2015;09:15:00;130;0;25
21.02.2015;09:25:00;142;00;25
21.02.2015;09:35:00;155;00;26
21.02.2015;09:45:00;198;0.1;26
21.02.2015;09:55:00;159;0.1;26
21.02.2015;10:05:00;171;0.1;26
21.02.2015;10:15:00;187;0.2;27
21.02.2015;10:25:00;190;0.2;27
21.02.2015;10:35:00;228;0.2;27
21.02.2015;10:45:00;208;0.3;27
21.02.2015;10:55:00;177;0.3;27
21.02.2015;11:05:00;209;0.3;28
21.02.2015;11:15:00;197;0.4;28
21.02.2015;11:25:00;211;0.4;28
21.02.2015;11:35:00;305;0.4;28
21.02.2015;11:45:00;270;0.5;28
21.02.2015;11:55:00;237;0.5;28
21.02.2015;12:05:00;344;0.6;28
21.02.2015;12:15:00;270;0.6;28
21.02.2015;12:25:00;230;0.7;28
21.02.2015;12:35:00;184;0.7;28
21.02.2015;12:45:00;131;0.7;28
21.02.2015;12:55:00;146;0.7;28
21.02.2015;13:05:00;143;0.8;28
21.02.2015;13:15:00;121;0.8;28
21.02.2015;13:25:00;169;0.8;28
21.02.2015;13:35:00;220;0.8;28
21.02.2015;13:45:00;319;0.9;28
21.02.2015;13:55:00;289;0.9;28
21.02.2015;14:05:00;316;1.0;29
21.02.2015;14:15:00;296;1.0;29
21.02.2015;14:25:00;270;1.1;29
21.02.2015;14:35:00;331;1.1;29
21.02.2015;14:45:00;254;1.2;29
21.02.2015;14:55:00;241;1.2;29
21.02.2015;15:05:00;213;1.3;29
21.02.2015;15:15:00;215;1.3;29
21.02.2015;15:25:00;210;1.3;29
21.02.2015;15:35:00;190;1.4;29
21.02.2015;15:45:00;188;1.4;29
21.02.2015;15:55:00;165;1.4;29
21.02.2015;16:05:00;139;1.4;29
21.02.2015;16:15:00;117;1.5;29
21.02.2015;16:25:00;104;1.5;29
21.02.2015;16:35:00;88;1.5;29
21.02.2015;16:45:00;90;1.5;29
21.02.2015;16:55:00;89;1.5;29
21.02.2015;17:05:00;86;1.5;29
21.02.2015;17:15:00;88;1.6;29
21.02.2015;17:25:00;85;1.6;29
21.02.2015;17:35:00;25;1.6;29
21.02.2015;17:45:00;0;1.6;28
21.02.2015;18:00:00;0;1.6;0
22.02.2015;09:00:00;0;0;0
22.02.2015;09:40:00;0;0;0
22.02.2015;09:50:00;0;0;0
22.02.2015;10:00:00;78;0;25
22.02.2015;10:10:00;136;0;25
22.02.2015;10:20:00;136;0;26
22.02.2015;10:30:00;142;00;26
22.02.2015;10:40:00;150;00;26
22.02.2015;10:50:00;163;0.1;27
22.02.2015;11:00:00;173;0.1;27
22.02.2015;11:10:00;179;0.1;27
22.02.2015;11:20:00;187;0.2;27
22.02.2015;11:30:00;192;0.2;27
22.02.2015;11:40:00;211;0.2;28
22.02.2015;11:50:00;258;0.3;28
22.02.2015;12:00:00;288;0.3;28
22.02.2015;12:10:00;277;0.4;28
22.02.2015;12:20:00;229;0.4;28
22.02.2015;12:30:00;220;0.4;28
22.02.2015;12:40:00;244;0.5;28
22.02.2015;12:50:00;221;0.5;29
22.02.2015;13:00:00;247;0.6;29
22.02.2015;13:10:00;267;0.6;29
22.02.2015;13:20:00;234;0.6;29
22.02.2015;13:30:00;202;0.7;29
22.02.2015;13:40:00;202;0.7;29
22.02.2015;13:50:00;217;0.7;29
22.02.2015;14:00:00;225;0.8;29
22.02.2015;14:10:00;219;0.8;29
22.02.2015;14:20:00;211;0.8;29
22.02.2015;14:30:00;204;0.9;29
22.02.2015;14:40:00;234;0.9;29
22.02.2015;14:50:00;231;1.0;29
22.02.2015;15:00:00;256;1.0;29
22.02.2015;15:10:00;266;1.0;29
22.02.2015;15:20:00;242;1.1;29
22.02.2015;15:30:00;193;1.1;29
22.02.2015;15:40:00;193;1.1;29
22.02.2015;15:50:00;172;1.2;29
22.02.2015;16:00:00;157;1.2;29
22.02.2015;16:10:00;152;1.2;29
22.02.2015;16:20:00;141;1.3;29
22.02.2015;16:30:00;128;1.3;29
22.02.2015;16:40:00;117;1.3;29
22.02.2015;16:50:00;98;1.3;29
22.02.2015;17:00:00;102;1.3;29
22.02.2015;17:10:00;104;1.3;29
22.02.2015;17:20:00;95;1.4;29
22.02.2015;17:30:00;90;1.4;29
22.02.2015;17:40:00;85;1.4;29
22.02.2015;17:50:00;19;1.4;29
22.02.2015;18:00:00;0;1.4;0
22.02.2015;18:10:00;0;1.4;0
23.02.2015;07:40:00;0;0;0
23.02.2015;07:50:00;0;0;0
23.02.2015;08:00:00;0;0;0
23.02.2015;08:10:00;0;0;0
23.02.2015;08:20:00;27;0;11
23.02.2015;08:30:00;129;0;25
23.02.2015;08:40:00;135;00;26
23.02.2015;08:50:00;117;00;26
23.02.2015;09:00:00;112;00;26
23.02.2015;09:10:00;131;0.1;27
23.02.2015;09:20:00;141;0.1;27
23.02.2015;09:30:00;144;0.1;27
23.02.2015;09:40:00;135;0.1;27
23.02.2015;09:50:00;126;0.1;27
23.02.2015;10:00:00;132;0.2;28
23.02.2015;10:10:00;148;0.2;28
23.02.2015;10:20:00;165;0.2;28
23.02.2015;10:30:00;188;0.2;28
23.02.2015;10:40:00;186;0.3;28
23.02.2015;10:50:00;156;0.3;28
23.02.2015;11:00:00;156;0.3;28
23.02.2015;11:10:00;163;0.4;28
23.02.2015;11:20:00;168;0.4;28
23.02.2015;11:30:00;187;0.4;28
23.02.2015;11:40:00;185;0.4;29
23.02.2015;11:50:00;190;0.5;29
23.02.2015;12:00:00;170;0.5;29
23.02.2015;12:10:00;167;0.5;29
23.02.2015;12:20:00;178;0.6;29
23.02.2015;12:30:00;200;0.6;29
23.02.2015;12:40:00;186;0.6;29
23.02.2015;12:50:00;158;0.7;29
23.02.2015;13:00:00;142;0.7;29
23.02.2015;13:10:00;132;0.7;29
23.02.2015;13:20:00;146;0.7;29
23.02.2015;13:30:00;151;0.7;29
23.02.2015;13:40:00;131;0.8;29
23.02.2015;13:50:00;147;0.8;29
23.02.2015;14:00:00;161;0.8;29
23.02.2015;14:10:00;151;0.8;29
23.02.2015;14:20:00;161;0.9;29
23.02.2015;14:30:00;158;0.9;29
23.02.2015;14:40:00;165;0.9;29
23.02.2015;14:50:00;150;1.0;29
23.02.2015;15:00:00;150;1.0;29
23.02.2015;15:10:00;135;1.0;29
23.02.2015;15:20:00;124;1.0;29
23.02.2015;15:30:00;120;1.0;29
23.02.2015;15:40:00;119;1.1;29
23.02.2015;15:50:00;113;1.1;29
23.02.2015;16:00:00;122;1.1;29
23.02.2015;16:10:00;117;1.1;29
23.02.2015;16:20:00;129;1.1;29
23.02.2015;16:30:00;194;1.2;29
23.02.2015;16:40:00;159;1.2;29
23.02.2015;16:50:00;136;1.2;29
23.02.2015;17:00:00;114;1.2;29
23.02.2015;17:10:00;117;1.3;29
23.02.2015;17:20:00;96;1.3;29
23.02.2015;17:30:00;0;1.3;29
23.02.2015;17:40:00;0;1.3;29
23.02.2015;17:50:00;0;1.3;28
23.02.2015;18:00:00;0;1.3;0
24.02.2015;07:45:00;0;0;0
24.02.2015;07:55:00;0;0;0
24.02.2015;08:05:00;35;0;12
24.02.2015;08:15:00;129;0;25
24.02.2015;08:25:00;119;00;25
24.02.2015;08:35:00;166;00;25
24.02.2015;08:45:00;167;00;26
24.02.2015;08:55:00;179;0.1;26
24.02.2015;09:05:00;201;0.1;26
24.02.2015;09:15:00;223;0.1;27
24.02.2015;09:25:00;257;0.2;27
24.02.2015;09:35:00;264;0.2;27
24.02.2015;09:45:00;277;0.3;27
24.02.2015;09:55:00;313;0.3;27
24.02.2015;10:05:00;295;0.4;28
24.02.2015;10:15:00;297;0.4;28
24.02.2015;10:25:00;303;0.5;28
24.02.2015;10:35:00;321;0.5;28
24.02.2015;10:45:00;334;0.6;28
24.02.2015;10:55:00;340;0.6;28
24.02.2015;11:05:00;351;0.7;28
24.02.2015;11:15:00;377;0.8;28
24.02.2015;11:25:00;357;0.8;28
24.02.2015;11:35:00;365;0.9;29
24.02.2015;11:45:00;356;0.9;29
24.02.2015;11:55:00;384;1.0;29
24.02.2015;12:05:00;371;1.1;29
24.02.2015;12:15:00;397;1.1;29
24.02.2015;12:25:00;424;1.2;29
24.02.2015;12:35:00;436;1.3;29
24.02.2015;12:45:00;437;1.3;29
24.02.2015;12:55:00;421;1.4;29
24.02.2015;13:05:00;418;1.5;29
24.02.2015;13:15:00;368;1.5;29
24.02.2015;13:25:00;369;1.6;29
24.02.2015;13:35:00;451;1.7;29
24.02.2015;13:45:00;470;1.7;29
24.02.2015;13:55:00;445;1.8;29
24.02.2015;14:05:00;410;1.9;29
24.02.2015;14:15:00;402;2.0;29
24.02.2015;14:25:00;283;2.0;29
24.02.2015;14:35:00;411;2.1;29
24.02.2015;14:45:00;410;2.1;29
24.02.2015;14:55:00;376;2.2;29
24.02.2015;15:05:00;435;2.3;29
24.02.2015;15:15:00;416;2.3;29
24.02.2015;15:25:00;371;2.4;29
24.02.2015;15:35:00;393;2.5;29
24.02.2015;15:45:00;393;2.5;29
24.02.2015;15:55:00;319;2.6;29
24.02.2015;16:05:00;252;2.6;29
24.02.2015;16:15:00;195;2.7;29
24.02.2015;16:25:00;352;2.7;29
24.02.2015;16:35:00;371;2.8;29
24.02.2015;16:45:00;333;2.8;29
24.02.2015;16:55:00;296;2.9;29
24.02.2015;17:05:00;206;2.9;29
24.02.2015;17:15:00;157;3.0;29
24.02.2015;17:25:00;151;3.0;29
24.02.2015;17:35:00;131;3.0;29
24.02.2015;17:45:00;100;3.0;29
24.02.2015;17:55:00;0;3.0;26
24.02.2015;18:05:00;0;3.0;0
24.02.2015;18:15:00;0;3.0;0
25.02.2015;08:15:00;0;0;0
25.02.2015;08:25:00;0;0;0
25.02.2015;08:35:00;0;0;0
25.02.2015;08:45:00;0;0;0
25.02.2015;08:55:00;129;00;25
25.02.2015;09:05:00;139;00;25
25.02.2015;09:15:00;142;00;25
25.02.2015;09:25:00;151;00;26
25.02.2015;09:35:00;148;0.1;26
25.02.2015;09:45:00;191;0.1;26
25.02.2015;09:55:00;452;0.1;27
25.02.2015;10:05:00;388;0.2;27
25.02.2015;10:15:00;447;0.3;27
25.02.2015;10:25:00;539;0.4;27
25.02.2015;10:35:00;577;0.5;28
25.02.2015;10:45:00;576;0.6;28
25.02.2015;10:55:00;769;0.7;28
25.02.2015;11:05:00;828;0.8;28
25.02.2015;11:15:00;1098;1.0;28
25.02.2015;11:25:00;749;1.1;28
25.02.2015;11:35:00;817;1.2;29
25.02.2015;11:45:00;994;1.4;29
25.02.2015;11:55:00;1083;1.6;29
25.02.2015;12:05:00;1637;1.8;29
25.02.2015;12:15:00;1397;2.0;29
25.02.2015;12:25:00;1051;2.2;30
25.02.2015;12:35:00;1097;2.4;30
25.02.2015;12:45:00;964;2.6;30
25.02.2015;12:55:00;814;2.7;30
25.02.2015;13:05:00;651;2.8;30
25.02.2015;13:15:00;638;2.9;30
25.02.2015;13:25:00;766;3.1;30
25.02.2015;13:35:00;661;3.2;30
25.02.2015;13:45:00;674;3.3;30
25.02.2015;13:55:00;821;3.4;30
25.02.2015;14:05:00;764;3.6;30
25.02.2015;14:15:00;529;3.6;30
25.02.2015;14:25:00;486;3.7;30
25.02.2015;14:35:00;1443;3.9;30
25.02.2015;14:45:00;2068;4.3;31
25.02.2015;14:55:00;1927;4.6;31
25.02.2015;15:05:00;1860;4.9;32
25.02.2015;15:15:00;1800;5.2;32
25.02.2015;15:25:00;1726;5.5;33
25.02.2015;15:35:00;1605;5.7;33
25.02.2015;15:45:00;378;5.9;32
25.02.2015;15:55:00;414;5.9;31
25.02.2015;16:05:00;701;6.1;31
25.02.2015;16:15:00;630;6.2;31
25.02.2015;16:25:00;561;6.3;31
25.02.2015;16:35:00;509;6.3;31
25.02.2015;16:45:00;432;6.4;31
25.02.2015;16:55:00;369;6.5;31
25.02.2015;17:05:00;324;6.5;31
25.02.2015;17:15:00;276;6.6;31
25.02.2015;17:25:00;199;6.6;31
25.02.2015;17:35:00;170;6.6;30
25.02.2015;17:45:00;141;6.7;30
25.02.2015;17:55:00;108;6.7;30
25.02.2015;18:05:00;88;6.7;30
25.02.2015;18:15:00;0;6.7;0
25.02.2015;18:20:00;0;6.7;0
26.02.2015;07:20:00;0;0;0
26.02.2015;07:30:00;0;0;0
26.02.2015;07:40:00;0;0;1
26.02.2015;07:50:00;158;0;24
26.02.2015;08:00:00;175;00;25
26.02.2015;08:10:00;193;00;25
26.02.2015;08:20:00;214;0.1;25
26.02.2015;08:30:00;240;0.1;26
26.02.2015;08:40:00;270;0.1;26
26.02.2015;08:50:00;306;0.2;26
26.02.2015;09:00:00;567;0.3;27
26.02.2015;09:10:00;975;0.4;27
26.02.2015;09:20:00;1129;0.6;27
26.02.2015;09:30:00;1251;0.8;27
26.02.2015;09:40:00;1362;1.0;28
26.02.2015;09:50:00;1465;1.3;28
26.02.2015;10:00:00;1585;1.5;29
26.02.2015;10:10:00;1739;1.8;29
26.02.2015;10:20:00;1850;2.1;30
26.02.2015;10:30:00;1960;2.4;30
26.02.2015;10:40:00;2088;2.8;31
26.02.2015;10:50:00;2205;3.1;32
26.02.2015;11:00:00;2359;3.5;32
26.02.2015;11:10:00;2443;3.9;33
26.02.2015;11:20:00;2525;4.3;33
26.02.2015;11:30:00;2601;4.7;34
26.02.2015;11:40:00;2681;5.2;35
26.02.2015;11:50:00;2767;5.6;35
26.02.2015;12:00:00;2879;6.1;36
26.02.2015;12:10:00;2978;6.6;36
26.02.2015;12:20:00;3113;7.1;36
26.02.2015;12:30:00;3232;7.6;37
26.02.2015;12:40:00;3323;8.2;37
26.02.2015;12:50:00;3392;8.7;38
26.02.2015;13:00:00;3497;9.3;38
26.02.2015;13:10:00;3560;9.9;39
26.02.2015;13:20:00;3624;10.5;39
26.02.2015;13:30:00;3682;11.1;40
26.02.2015;13:40:00;3730;11.7;40
26.02.2015;13:50:00;3812;12.3;41
26.02.2015;14:00:00;3859;12.9;41
26.02.2015;14:10:00;3971;13.6;41
26.02.2015;14:20:00;4008;14.3;42
26.02.2015;14:30:00;3989;14.9;42
26.02.2015;14:40:00;3904;15.6;42
26.02.2015;14:50:00;3894;16.2;43
26.02.2015;15:00:00;3823;16.8;43
26.02.2015;15:10:00;3572;17.4;43
26.02.2015;15:20:00;3353;18.0;42
26.02.2015;15:30:00;3139;18.5;42
26.02.2015;15:40:00;2731;19.0;41
26.02.2015;15:50:00;2346;19.4;40
26.02.2015;16:00:00;2182;19.8;39
26.02.2015;16:10:00;2158;20.1;39
26.02.2015;16:20:00;1979;20.5;38
26.02.2015;16:30:00;1585;20.7;37
26.02.2015;16:40:00;1334;21.0;37
26.02.2015;16:50:00;1265;21.2;36
26.02.2015;17:00:00;937;21.4;35
26.02.2015;17:10:00;778;21.5;35
26.02.2015;17:20:00;418;21.6;34
26.02.2015;17:30:00;227;21.6;33
26.02.2015;17:40:00;193;21.6;33
26.02.2015;17:50:00;146;21.7;33
26.02.2015;18:00:00;106;21.7;33
26.02.2015;18:10:00;43;21.7;16
26.02.2015;18:20:00;0;21.7;0
27.02.2015;07:35:00;0;0;0
27.02.2015;07:45:00;117;0;24
27.02.2015;07:55:00;113;0;25
27.02.2015;08:05:00;104;0;25
27.02.2015;08:15:00;110;0;26
27.02.2015;08:25:00;130;00;26
27.02.2015;08:35:00;156;0.1;26
27.02.2015;08:45:00;176;0.1;27
27.02.2015;08:55:00;191;0.1;27
27.02.2015;09:05:00;207;0.2;27
27.02.2015;09:15:00;212;0.2;27
27.02.2015;09:25:00;236;0.2;27
27.02.2015;09:35:00;244;0.3;28
27.02.2015;09:45:00;251;0.3;28
27.02.2015;09:55:00;227;0.3;28
27.02.2015;10:05:00;206;0.4;28
27.02.2015;10:15:00;250;0.4;28
27.02.2015;10:25:00;252;0.5;28
27.02.2015;10:35:00;226;0.5;28
27.02.2015;10:45:00;244;0.5;28
27.02.2015;10:55:00;271;0.6;28
27.02.2015;11:05:00;337;0.6;28
27.02.2015;11:15:00;383;0.7;29
27.02.2015;11:25:00;400;0.8;29
27.02.2015;11:35:00;413;0.8;29
27.02.2015;11:45:00;406;0.9;29
27.02.2015;11:55:00;524;1.0;29
27.02.2015;12:05:00;575;1.1;29
27.02.2015;12:15:00;650;1.2;29
27.02.2015;12:25:00;508;1.3;29
27.02.2015;12:35:00;408;1.3;29
27.02.2015;12:45:00;442;1.4;29
27.02.2015;12:55:00;432;1.5;29
27.02.2015;13:05:00;554;1.6;29
27.02.2015;13:15:00;532;1.7;29
27.02.2015;13:25:00;597;1.8;29
27.02.2015;13:35:00;569;1.8;29
27.02.2015;13:45:00;682;2.0;29
27.02.2015;13:55:00;678;2.1;29
27.02.2015;14:05:00;526;2.2;29
27.02.2015;14:15:00;472;2.2;29
27.02.2015;14:25:00;439;2.3;29
27.02.2015;14:35:00;487;2.4;29
27.02.2015;14:45:00;612;2.5;29
27.02.2015;14:55:00;749;2.6;29
27.02.2015;15:05:00;693;2.7;29
27.02.2015;15:15:00;583;2.8;29
27.02.2015;15:25:00;693;2.9;29
27.02.2015;15:35:00;574;3.0;29
27.02.2015;15:45:00;528;3.1;29
27.02.2015;15:55:00;527;3.2;29
27.02.2015;16:05:00;445;3.3;29
27.02.2015;16:15:00;363;3.4;29
27.02.2015;16:25:00;328;3.4;29
27.02.2015;16:35:00;289;3.5;29
27.02.2015;16:45:00;299;3.5;29
27.02.2015;16:55:00;375;3.6;29
27.02.2015;17:05:00;405;3.6;29
27.02.2015;17:15:00;292;3.7;29
27.02.2015;17:25:00;263;3.7;29
27.02.2015;17:35:00;212;3.8;29
27.02.2015;17:45:00;159;3.8;29
27.02.2015;17:55:00;120;3.8;29
27.02.2015;18:05:00;0;3.8;15
27.02.2015;18:10:00;0;3.8;0
28.02.2015;07:35:00;0;0;0
28.02.2015;07:45:00;121;0;24
28.02.2015;07:55:00;159;0;24
28.02.2015;08:05:00;163;0;25
28.02.2015;08:15:00;228;0.1;25
28.02.2015;08:25:00;340;0.1;26
28.02.2015;08:35:00;394;0.2;26
28.02.2015;08:45:00;449;0.2;26
28.02.2015;08:55:00;541;0.3;27
28.02.2015;09:05:00;683;0.4;27
28.02.2015;09:15:00;635;0.5;27
28.02.2015;09:25:00;656;0.6;27
28.02.2015;09:35:00;765;0.8;28
28.02.2015;09:45:00;912;0.9;28
28.02.2015;09:55:00;1368;1.1;28
28.02.2015;10:05:00;2079;1.4;28
28.02.2015;10:15:00;1467;1.7;29
28.02.2015;10:25:00;1649;2.0;29
28.02.2015;10:35:00;2353;2.3;30
28.02.2015;10:45:00;1397;2.6;30
28.02.2015;10:55:00;948;2.7;30
28.02.2015;11:05:00;861;2.9;29
28.02.2015;11:15:00;1379;3.1;30
28.02.2015;11:25:00;1377;3.3;30
28.02.2015;11:35:00;1679;3.6;30
28.02.2015;11:45:00;2024;3.9;31
28.02.2015;11:55:00;3017;4.3;31
28.02.2015;12:05:00;3283;4.9;33
28.02.2015;12:15:00;2798;5.3;34
28.02.2015;12:25:00;5542;6.0;35
28.02.2015;12:35:00;5192;7.0;39
28.02.2015;12:45:00;6046;8.0;41
28.02.2015;12:55:00;5933;9.0;43
28.02.2015;13:05:00;3768;9.5;41
28.02.2015;13:15:00;1912;9.9;40
28.02.2015;13:25:00;1849;10.2;38
28.02.2015;13:35:00;1959;10.6;37
28.02.2015;13:45:00;2500;10.9;37
28.02.2015;13:55:00;2112;11.4;37
28.02.2015;14:05:00;1371;11.7;36
28.02.2015;14:15:00;1506;11.9;35
28.02.2015;14:25:00;5263;12.5;37
28.02.2015;14:35:00;5953;13.5;40
28.02.2015;14:45:00;3424;14.2;41
28.02.2015;14:55:00;3786;14.8;41
28.02.2015;15:05:00;2917;15.3;40
28.02.2015;15:15:00;1923;15.7;39
28.02.2015;15:25:00;1426;15.9;37
28.02.2015;15:35:00;1879;16.2;37
28.02.2015;15:45:00;2204;16.6;37
28.02.2015;15:55:00;1697;16.9;36
28.02.2015;16:05:00;2009;17.2;36
28.02.2015;16:15:00;1818;17.5;35
28.02.2015;16:25:00;1443;17.7;35
28.02.2015;16:35:00;1191;17.9;34
28.02.2015;16:45:00;916;18.1;34
28.02.2015;16:55:00;657;18.2;33
28.02.2015;17:05:00;704;18.3;33
28.02.2015;17:15:00;470;18.4;32
28.02.2015;17:25:00;465;18.5;32
28.02.2015;17:35:00;350;18.6;32
28.02.2015;17:45:00;318;18.6;32
28.02.2015;17:55:00;278;18.7;31
28.02.2015;18:05:00;181;18.7;31
28.02.2015;18:15:00;43;18.7;15
01.03.2015;07:30:00;0;0;1
01.03.2015;07:40:00;139;0;23
01.03.2015;07:50:00;184;0;24
01.03.2015;08:00:00;175;0;25
01.03.2015;08:10:00;272;0.1;25
01.03.2015;08:20:00;442;0.1;26
01.03.2015;08:30:00;735;0.2;26
01.03.2015;08:40:00;865;0.4;27
01.03.2015;08:50:00;765;0.5;27
01.03.2015;09:00:00;876;0.6;27
01.03.2015;09:10:00;719;0.8;28
01.03.2015;09:20:00;761;0.9;28
01.03.2015;09:30:00;1014;1.0;28
01.03.2015;09:40:00;1071;1.2;28
01.03.2015;09:50:00;1239;1.4;28
01.03.2015;10:00:00;2657;1.8;29
01.03.2015;10:10:00;2698;2.3;31
01.03.2015;10:20:00;1626;2.6;30
01.03.2015;10:30:00;2135;2.9;31
01.03.2015;10:40:00;1855;3.2;31
01.03.2015;10:50:00;2325;3.6;32
01.03.2015;11:00:00;1623;3.9;32
01.03.2015;11:10:00;2512;4.3;32
01.03.2015;11:20:00;2776;4.7;32
01.03.2015;11:30:00;6275;5.5;35
01.03.2015;11:40:00;3292;6.1;37
01.03.2015;11:50:00;1803;6.5;36
01.03.2015;12:00:00;4556;7.3;38
01.03.2015;12:10:00;3821;8.1;39
01.03.2015;12:20:00;2339;8.5;37
01.03.2015;12:30:00;3283;9.0;37
01.03.2015;12:40:00;4820;9.6;37
01.03.2015;12:50:00;4011;10.3;39
01.03.2015;13:00:00;6110;11.2;41
01.03.2015;13:10:00;6788;12.3;45
01.03.2015;13:20:00;6410;13.3;46
01.03.2015;13:30:00;4913;14.3;47
01.03.2015;13:40:00;2147;14.7;43
01.03.2015;13:50:00;3274;15.2;42
01.03.2015;14:00:00;4601;16.0;43
01.03.2015;14:10:00;2538;16.5;41
01.03.2015;14:20:00;2198;16.9;40
01.03.2015;14:30:00;2665;17.3;39
01.03.2015;14:40:00;2349;17.7;39
01.03.2015;14:50:00;2234;18.0;38
01.03.2015;15:00:00;1624;18.4;37
01.03.2015;15:10:00;2288;18.7;37
01.03.2015;15:20:00;2423;19.2;38
01.03.2015;15:30:00;4344;20.0;40
01.03.2015;15:40:00;2138;20.4;38
01.03.2015;15:50:00;1156;20.6;37
01.03.2015;16:00:00;2360;21.0;37
01.03.2015;16:10:00;1663;21.3;36
01.03.2015;16:20:00;1006;21.5;35
01.03.2015;16:30:00;653;21.6;34
01.03.2015;16:40:00;681;21.7;34
01.03.2015;16:50:00;514;21.8;33
01.03.2015;17:00:00;390;21.9;33
01.03.2015;17:10:00;662;22.0;33
01.03.2015;17:20:00;575;22.1;32
01.03.2015;17:30:00;460;22.1;32
01.03.2015;17:40:00;189;22.2;32
01.03.2015;17:50:00;147;22.2;32
01.03.2015;18:00:00;107;22.2;32
01.03.2015;18:10:00;87;22.3;31
01.03.2015;18:20:00;0;22.3;0
01.03.2015;20:00:00;0;22.3;0
02.03.2015;07:25:00;0;0;1
02.03.2015;07:35:00;89;0;24
02.03.2015;07:45:00;186;0;25
02.03.2015;07:55:00;174;0;25
02.03.2015;08:05:00;222;0.1;26
02.03.2015;08:15:00;291;0.1;26
02.03.2015;08:25:00;230;0.1;26
02.03.2015;08:35:00;622;0.2;27
02.03.2015;08:45:00;315;0.3;27
02.03.2015;08:55:00;453;0.4;27
02.03.2015;09:05:00;303;0.4;27
02.03.2015;09:15:00;578;0.5;28
02.03.2015;09:25:00;609;0.6;28
02.03.2015;09:35:00;665;0.7;28
02.03.2015;09:45:00;771;0.9;28
02.03.2015;09:55:00;561;1.0;28
02.03.2015;10:05:00;514;1.1;28
02.03.2015;10:15:00;200;1.1;29
02.03.2015;10:25:00;249;1.2;29
02.03.2015;10:35:00;326;1.2;29
02.03.2015;10:45:00;512;1.3;29
02.03.2015;10:55:00;610;1.4;29
02.03.2015;11:05:00;300;1.5;29
02.03.2015;11:15:00;392;1.5;29
02.03.2015;11:25:00;341;1.6;29
02.03.2015;11:35:00;366;1.6;29
02.03.2015;11:45:00;327;1.7;29
02.03.2015;11:55:00;254;1.7;29
02.03.2015;12:05:00;211;1.8;29
02.03.2015;12:15:00;386;1.8;29
02.03.2015;12:25:00;642;1.9;29
02.03.2015;12:35:00;674;2.1;29
02.03.2015;12:45:00;1042;2.2;29
02.03.2015;12:55:00;2166;2.5;29
02.03.2015;13:05:00;3922;3.0;30
02.03.2015;13:15:00;4358;3.8;34
02.03.2015;13:25:00;3898;4.6;37
02.03.2015;13:35:00;2582;5.1;36
02.03.2015;13:45:00;2451;5.4;35
02.03.2015;13:55:00;3170;5.9;35
02.03.2015;14:05:00;3233;6.3;35
02.03.2015;14:15:00;1922;6.7;35
02.03.2015;14:25:00;1031;6.9;33
02.03.2015;14:35:00;1187;7.1;33
02.03.2015;14:45:00;817;7.2;32
02.03.2015;14:55:00;1517;7.4;32
02.03.2015;15:05:00;757;7.5;31
02.03.2015;15:15:00;830;7.7;31
02.03.2015;15:25:00;1634;7.9;31
02.03.2015;15:35:00;2623;8.3;32
02.03.2015;15:45:00;1844;8.6;32
02.03.2015;15:55:00;1693;8.9;32
02.03.2015;16:05:00;1369;9.1;32
02.03.2015;16:15:00;1149;9.3;32
02.03.2015;16:25:00;1310;9.5;32
02.03.2015;16:35:00;1643;9.8;32
02.03.2015;16:45:00;1143;10.0;32
02.03.2015;16:55:00;770;10.2;31
02.03.2015;17:05:00;215;10.3;31
02.03.2015;17:15:00;216;10.3;31
02.03.2015;17:25:00;544;10.4;31
02.03.2015;17:35:00;244;10.4;31
02.03.2015;17:45:00;146;10.5;30
02.03.2015;17:55:00;103;10.5;30
02.03.2015;20:00:00;0;10.5;0
03.03.2015;07:00:00;0;0;0
03.03.2015;07:10:00;115;0;23
03.03.2015;07:20:00;176;0;24
03.03.2015;07:30:00;186;0;25
03.03.2015;07:40:00;339;0.1;25
03.03.2015;07:50:00;425;0.1;26
03.03.2015;08:00:00;362;0.2;26
03.03.2015;08:10:00;447;0.3;26
03.03.2015;08:20:00;524;0.4;27
03.03.2015;08:30:00;610;0.4;27
03.03.2015;08:40:00;908;0.6;27
03.03.2015;08:50:00;902;0.7;27
03.03.2015;09:00:00;1174;1.0;28
03.03.2015;09:10:00;1976;1.3;28
03.03.2015;09:20:00;1809;1.6;29
03.03.2015;09:30:00;2358;1.9;29
03.03.2015;09:40:00;2282;2.3;30
03.03.2015;09:50:00;2983;2.7;31
03.03.2015;10:00:00;2567;3.2;32
03.03.2015;10:10:00;2793;3.6;33
03.03.2015;10:20:00;2932;4.1;33
03.03.2015;10:30:00;4974;4.9;36
03.03.2015;10:40:00;5226;5.7;38
03.03.2015;10:50:00;5690;6.7;40
03.03.2015;11:00:00;5752;7.6;42
03.03.2015;11:10:00;4442;8.5;42
03.03.2015;11:20:00;6864;9.7;46
03.03.2015;11:30:00;7347;10.8;47
03.03.2015;11:40:00;6956;12.0;44
03.03.2015;11:50:00;6993;13.1;47
03.03.2015;12:00:00;7047;14.3;44
03.03.2015;12:10:00;7135;15.5;47
03.03.2015;12:20:00;7121;16.6;44
03.03.2015;12:30:00;7108;17.8;47
03.03.2015;12:40:00;7006;19.0;44
03.03.2015;12:50:00;7082;20.1;47
03.03.2015;13:00:00;7114;21.3;44
03.03.2015;13:10:00;7079;22.5;48
03.03.2015;13:20:00;7146;23.6;45
03.03.2015;13:30:00;7026;24.8;47
03.03.2015;13:40:00;7083;26.0;46
03.03.2015;13:50:00;2802;26.8;47
03.03.2015;14:00:00;2284;27.1;44
03.03.2015;14:10:00;3168;27.6;43
03.03.2015;14:20:00;4547;28.4;44
03.03.2015;14:30:00;4952;29.0;44
03.03.2015;14:40:00;3461;29.6;44
03.03.2015;14:50:00;3080;30.3;44
03.03.2015;15:00:00;3610;30.9;44
03.03.2015;15:10:00;3965;31.5;43
03.03.2015;15:20:00;4188;32.2;44
03.03.2015;15:30:00;5019;33.0;45
03.03.2015;15:40:00;4483;33.7;45
03.03.2015;15:50:00;3638;34.3;45
03.03.2015;16:00:00;3600;34.9;44
03.03.2015;16:10:00;3153;35.5;43
03.03.2015;16:20:00;2409;35.8;42
03.03.2015;16:30:00;2638;36.3;41
03.03.2015;16:40:00;1933;36.6;40
03.03.2015;16:50:00;1284;36.9;39
03.03.2015;17:00:00;741;37.0;37
03.03.2015;17:10:00;683;37.1;36
03.03.2015;17:20:00;760;37.2;35
03.03.2015;17:30:00;707;37.4;35
03.03.2015;17:40:00;395;37.4;34
03.03.2015;17:50:00;246;37.5;34
03.03.2015;18:00:00;162;37.5;34
03.03.2015;18:10:00;104;37.5;33
03.03.2015;20:00:00;0;37.5;0
04.03.2015;07:15:00;0;0;2
04.03.2015;07:25:00;108;0;24
04.03.2015;07:35:00;121;0;25
04.03.2015;07:45:00;139;0;25
04.03.2015;07:55:00;216;0;26
04.03.2015;08:05:00;256;0.1;26
04.03.2015;08:15:00;440;0.1;26
04.03.2015;08:25:00;510;0.2;27
04.03.2015;08:35:00;703;0.3;27
04.03.2015;08:45:00;960;0.5;27
04.03.2015;08:55:00;1038;0.6;28
04.03.2015;09:05:00;987;0.8;28
04.03.2015;09:15:00;1476;1.1;28
04.03.2015;09:25:00;1448;1.3;28
04.03.2015;09:35:00;1727;1.6;29
04.03.2015;09:45:00;1682;1.9;29
04.03.2015;09:55:00;1583;2.1;30
04.03.2015;10:05:00;1395;2.4;30
04.03.2015;10:15:00;1766;2.6;30
04.03.2015;10:25:00;2155;3.0;31
04.03.2015;10:35:00;2271;3.3;31
04.03.2015;10:45:00;2372;3.7;32
04.03.2015;10:55:00;2529;4.1;33
04.03.2015;11:05:00;2310;4.5;33
04.03.2015;11:15:00;2390;4.9;33
04.03.2015;11:25:00;2152;5.3;33
04.03.2015;11:35:00;1922;5.6;33
04.03.2015;11:45:00;2219;6.0;33
04.03.2015;11:55:00;2082;6.3;34
04.03.2015;12:05:00;1970;6.6;33
04.03.2015;12:15:00;2283;7.0;34
04.03.2015;12:25:00;1872;7.3;34
04.03.2015;12:35:00;2338;7.7;34
04.03.2015;12:45:00;3039;8.2;34
04.03.2015;12:55:00;2982;8.7;35
04.03.2015;13:05:00;3201;9.2;36
04.03.2015;13:15:00;2817;9.6;36
04.03.2015;13:25:00;3172;10.1;36
04.03.2015;13:35:00;3452;10.7;37
04.03.2015;13:45:00;3958;11.3;38
04.03.2015;13:55:00;4416;12.0;39
04.03.2015;14:05:00;4613;12.8;39
04.03.2015;14:15:00;5434;13.6;41
04.03.2015;14:25:00;4180;14.4;42
04.03.2015;14:35:00;4619;15.1;42
04.03.2015;14:45:00;4803;15.9;43
04.03.2015;14:55:00;5119;16.8;44
04.03.2015;15:05:00;4208;17.6;44
04.03.2015;15:15:00;284;17.7;40
04.03.2015;15:25:00;303;17.8;37
04.03.2015;15:35:00;1126;17.9;36
04.03.2015;15:45:00;895;18.1;35
04.03.2015;15:55:00;1199;18.2;35
04.03.2015;16:05:00;2409;18.6;35
04.03.2015;16:15:00;2337;19.0;36
04.03.2015;16:25:00;1500;19.3;35
04.03.2015;16:35:00;880;19.5;34
04.03.2015;16:45:00;1513;19.7;34
04.03.2015;16:55:00;582;19.8;33
04.03.2015;17:05:00;679;19.9;33
04.03.2015;17:15:00;615;20.0;32
04.03.2015;17:25:00;330;20.0;32
04.03.2015;17:35:00;230;20.1;32
04.03.2015;17:45:00;177;20.1;32
04.03.2015;17:55:00;145;20.1;32
04.03.2015;18:05:00;79;20.2;31
04.03.2015;18:15:00;0;20.2;31
04.03.2015;20:00:00;0;20.2;0
05.03.2015;07:20:00;0;0;0
05.03.2015;07:30:00;70;0;24
05.03.2015;07:40:00;200;0;25
05.03.2015;07:50:00;254;0;25
05.03.2015;08:00:00;274;0.1;26
05.03.2015;08:10:00;347;0.1;26
05.03.2015;08:20:00;413;0.2;26
05.03.2015;08:30:00;592;0.3;27
05.03.2015;08:40:00;719;0.4;27
05.03.2015;08:50:00;798;0.5;27
05.03.2015;09:00:00;1015;0.7;27
05.03.2015;09:10:00;1054;0.9;28
05.03.2015;09:20:00;1494;1.1;28
05.03.2015;09:30:00;1371;1.4;28
05.03.2015;09:40:00;3111;1.7;29
05.03.2015;09:50:00;2954;2.2;31
05.03.2015;10:00:00;3104;2.7;32
05.03.2015;10:10:00;3576;3.2;33
05.03.2015;10:20:00;3769;3.8;34
05.03.2015;10:30:00;2345;4.3;34
05.03.2015;10:40:00;1778;4.6;34
05.03.2015;10:50:00;1552;4.9;33
05.03.2015;11:00:00;1898;5.1;32
05.03.2015;11:10:00;2047;5.8;35
05.03.2015;11:20:00;4047;6.3;35
05.03.2015;11:30:00;4299;6.9;36
05.03.2015;11:40:00;2993;7.4;36
05.03.2015;11:50:00;4624;8.2;38
05.03.2015;12:00:00;2734;8.9;39
05.03.2015;12:10:00;2752;9.3;38
05.03.2015;12:20:00;6087;10.1;39
05.03.2015;12:30:00;2690;10.6;39
05.03.2015;12:40:00;8079;11.6;43
05.03.2015;12:50:00;4777;12.5;43
05.03.2015;13:00:00;4276;13.4;44
05.03.2015;13:10:00;3677;14.3;45
05.03.2015;13:20:00;2320;14.9;43
05.03.2015;13:30:00;3084;15.3;42
05.03.2015;13:40:00;5131;16.0;42
05.03.2015;13:50:00;6230;16.9;44
05.03.2015;14:00:00;2903;17.7;44
05.03.2015;14:10:00;4529;18.4;44
05.03.2015;14:20:00;5454;19.4;47
05.03.2015;14:30:00;6379;20.1;45
05.03.2015;14:40:00;5659;21.1;47
05.03.2015;14:50:00;5480;22.0;47
05.03.2015;15:00:00;4974;22.9;43
05.03.2015;15:10:00;3864;23.7;44
05.03.2015;15:20:00;2478;24.1;42
05.03.2015;15:30:00;2785;24.5;41
05.03.2015;15:40:00;2831;25.0;41
05.03.2015;15:50:00;2686;25.4;40
05.03.2015;16:00:00;2413;25.9;39
05.03.2015;16:10:00;2314;26.2;39
05.03.2015;16:20:00;1509;26.5;38
05.03.2015;16:30:00;1684;26.8;37
05.03.2015;16:40:00;1192;27.0;36
05.03.2015;16:50:00;1393;27.2;36
05.03.2015;17:00:00;1149;27.4;35
05.03.2015;17:10:00;976;27.6;34
05.03.2015;17:20:00;764;27.7;34
05.03.2015;17:30:00;655;27.9;33
05.03.2015;17:40:00;427;27.9;33
05.03.2015;17:50:00;328;28.0;33
05.03.2015;18:00:00;197;28.0;32
05.03.2015;18:10:00;138;28.0;32
05.03.2015;18:20:00;0;28.1;32
05.03.2015;20:00:00;0;28.1;0
06.03.2015;07:00:00;0;0;0
06.03.2015;07:10:00;138;0;23
06.03.2015;07:20:00;193;0;24
06.03.2015;07:30:00;205;0;25
06.03.2015;07:40:00;287;0.1;26
06.03.2015;07:50:00;328;0.1;26
06.03.2015;08:00:00;363;0.2;26
06.03.2015;08:10:00;408;0.3;26
06.03.2015;08:20:00;448;0.3;27
06.03.2015;08:30:00;498;0.4;27
06.03.2015;08:40:00;555;0.5;27
06.03.2015;08:50:00;1234;0.6;27
06.03.2015;09:00:00;1615;0.9;28
06.03.2015;09:10:00;1828;1.2;28
06.03.2015;09:20:00;2031;1.5;29
06.03.2015;09:30:00;2203;1.9;30
06.03.2015;09:40:00;2365;2.3;31
06.03.2015;09:50:00;2535;2.7;31
06.03.2015;10:00:00;2710;3.1;32
06.03.2015;10:10:00;2909;3.6;33
06.03.2015;10:20:00;4833;4.4;35
06.03.2015;10:30:00;5071;5.2;37
06.03.2015;10:40:00;5424;6.1;39
06.03.2015;10:50:00;5659;7.0;41
06.03.2015;11:00:00;6100;8.0;43
06.03.2015;11:10:00;6422;9.0;44
06.03.2015;11:20:00;6778;10.1;46
06.03.2015;11:30:00;7032;11.3;48
06.03.2015;11:40:00;7077;12.4;44
06.03.2015;11:50:00;7144;13.6;48
06.03.2015;12:00:00;7167;14.8;44
06.03.2015;12:10:00;6664;15.9;47
06.03.2015;12:20:00;7405;17.2;44
06.03.2015;12:30:00;7400;18.4;48
06.03.2015;12:40:00;7278;19.6;45
06.03.2015;12:50:00;7104;20.8;47
06.03.2015;13:00:00;7285;22.0;46
06.03.2015;13:10:00;7226;23.2;45
06.03.2015;13:20:00;7187;24.3;47
06.03.2015;13:30:00;7082;25.5;44
06.03.2015;13:40:00;7047;26.7;47
06.03.2015;13:50:00;7000;27.8;44
06.03.2015;14:00:00;6856;29.0;48
06.03.2015;14:10:00;6851;30.1;44
06.03.2015;14:20:00;6770;31.2;48
06.03.2015;14:30:00;6677;32.3;45
06.03.2015;14:40:00;6514;33.4;47
06.03.2015;14:50:00;6388;34.5;45
06.03.2015;15:00:00;6201;35.5;48
06.03.2015;15:10:00;5976;36.5;44
06.03.2015;15:20:00;5649;37.4;45
06.03.2015;15:30:00;5334;38.3;47
06.03.2015;15:40:00;4671;39.1;47
06.03.2015;15:50:00;4160;39.8;47
06.03.2015;16:00:00;3837;40.5;46
06.03.2015;16:10:00;3607;41.1;45
06.03.2015;16:20:00;3389;41.6;45
06.03.2015;16:30:00;3077;42.2;44
06.03.2015;16:40:00;2573;42.6;43
06.03.2015;16:50:00;1910;43.0;41
06.03.2015;17:00:00;1248;43.2;40
06.03.2015;17:10:00;1096;43.4;38
06.03.2015;17:20:00;876;43.5;37
06.03.2015;17:30:00;660;43.7;36
06.03.2015;17:40:00;260;43.7;35
06.03.2015;17:50:00;240;43.7;35
06.03.2015;18:00:00;179;43.8;34
06.03.2015;18:10:00;126;43.8;34
06.03.2015;18:20:00;89;43.8;34
06.03.2015;20:00:00;0;43.8;0
07.03.2015;07:00:00;0;0;0
07.03.2015;07:10:00;135;0;24
07.03.2015;07:20:00;193;0;25
07.03.2015;07:30:00;245;0;25
07.03.2015;07:40:00;285;0.1;26
07.03.2015;07:50:00;294;0.1;26
07.03.2015;08:00:00;371;0.2;26
07.03.2015;08:10:00;505;0.3;27
07.03.2015;08:20:00;607;0.4;27
07.03.2015;08:30:00;770;0.5;27
07.03.2015;08:40:00;821;0.6;28
07.03.2015;08:50:00;1633;0.8;28
07.03.2015;09:00:00;1757;1.1;28
07.03.2015;09:10:00;1795;1.4;29
07.03.2015;09:20:00;1821;1.7;30
07.03.2015;09:30:00;2459;2.1;30
07.03.2015;09:40:00;2676;2.6;31
07.03.2015;09:50:00;2439;3.0;32
07.03.2015;10:00:00;3048;3.5;33
07.03.2015;10:10:00;4078;4.1;34
07.03.2015;10:20:00;4928;4.9;36
07.03.2015;10:30:00;4943;5.7;39
07.03.2015;10:40:00;5988;6.7;41
07.03.2015;10:50:00;6028;7.6;42
07.03.2015;11:00:00;5370;8.4;42
07.03.2015;11:10:00;4266;9.1;42
07.03.2015;11:20:00;5794;10.0;44
07.03.2015;11:30:00;4774;10.7;44
07.03.2015;11:40:00;7074;11.7;45
07.03.2015;11:50:00;7259;12.9;48
07.03.2015;12:00:00;7194;14.0;45
07.03.2015;12:10:00;6883;15.2;47
07.03.2015;12:20:00;6643;16.2;44
07.03.2015;12:30:00;5848;17.1;46
07.03.2015;12:40:00;6287;18.1;47
07.03.2015;12:50:00;7253;19.3;44
07.03.2015;13:00:00;6423;20.3;46
07.03.2015;13:10:00;4632;21.2;47
07.03.2015;13:20:00;4670;22.1;47
07.03.2015;13:30:00;6119;23.1;44
07.03.2015;13:40:00;7150;24.3;47
07.03.2015;13:50:00;6545;25.4;44
07.03.2015;14:00:00;6335;26.4;47
07.03.2015;14:10:00;5831;27.5;45
07.03.2015;14:20:00;5604;28.4;45
07.03.2015;14:30:00;6457;29.4;47
07.03.2015;14:40:00;6385;30.5;44
07.03.2015;14:50:00;4979;31.4;46
07.03.2015;15:00:00;4552;32.2;46
07.03.2015;15:10:00;4382;32.9;46
07.03.2015;15:20:00;4597;33.7;47
07.03.2015;15:30:00;4921;34.5;47
07.03.2015;15:40:00;4558;35.2;47
07.03.2015;15:50:00;3923;35.9;46
07.03.2015;16:00:00;3823;36.5;46
07.03.2015;16:10:00;3502;37.1;45
07.03.2015;16:20:00;3398;37.7;44
07.03.2015;16:30:00;2979;38.2;44
07.03.2015;16:40:00;2532;38.6;43
07.03.2015;16:50:00;1920;39.0;41
07.03.2015;17:00:00;1284;39.2;40
07.03.2015;17:10:00;1090;39.4;38
07.03.2015;17:20:00;770;39.5;37
07.03.2015;17:30:00;711;39.7;36
07.03.2015;17:40:00;239;39.7;35
07.03.2015;17:50:00;224;39.8;35
07.03.2015;18:00:00;184;39.8;35
07.03.2015;18:10:00;134;39.8;34
07.03.2015;18:20:00;17;39.8;28
07.03.2015;20:00:00;0;39.8;0
08.03.2015;07:00:00;7;0;8
08.03.2015;07:10:00;160;0;24
08.03.2015;07:20:00;189;0;25
08.03.2015;07:30:00;265;00;26
08.03.2015;07:40:00;297;0.1;26
08.03.2015;07:50:00;338;0.1;27
08.03.2015;08:00:00;381;0.2;27
08.03.2015;08:10:00;434;0.3;27
08.03.2015;08:20:00;502;0.4;28
08.03.2015;08:30:00;532;0.4;28
08.03.2015;08:40:00;671;0.5;28
08.03.2015;08:50:00;1307;0.8;28
08.03.2015;09:00:00;1709;1.0;28
08.03.2015;09:10:00;1880;1.3;29
08.03.2015;09:20:00;2069;1.7;30
08.03.2015;09:30:00;2294;2.0;31
08.03.2015;09:40:00;2449;2.4;32
08.03.2015;09:50:00;2644;2.9;32
08.03.2015;10:00:00;2820;3.3;33
08.03.2015;10:10:00;3043;3.8;34
08.03.2015;10:20:00;4945;4.6;36
08.03.2015;10:30:00;5063;5.4;38
08.03.2015;10:40:00;4954;6.3;40
08.03.2015;10:50:00;5812;7.2;42
08.03.2015;11:00:00;6118;8.2;44
08.03.2015;11:10:00;6404;9.2;45
08.03.2015;11:20:00;6262;10.3;47
08.03.2015;11:30:00;6351;11.3;48
08.03.2015;11:40:00;6346;12.4;47
08.03.2015;11:50:00;7046;13.5;46
08.03.2015;12:00:00;6795;14.6;47
08.03.2015;12:10:00;6822;15.8;45
08.03.2015;12:20:00;6180;16.7;47
08.03.2015;12:30:00;6027;17.8;44
08.03.2015;12:40:00;5576;18.8;46
08.03.2015;12:50:00;6447;19.9;48
08.03.2015;13:00:00;6348;21.0;44
08.03.2015;13:10:00;6065;22.0;47
08.03.2015;13:20:00;6277;23.0;46
08.03.2015;13:30:00;6482;24.0;45
08.03.2015;13:40:00;5956;25.0;48
08.03.2015;13:50:00;6676;26.1;44
08.03.2015;14:00:00;6476;27.2;46
08.03.2015;14:10:00;6479;28.2;47
08.03.2015;14:20:00;5602;29.1;45
08.03.2015;14:30:00;5732;30.1;47
08.03.2015;14:40:00;6224;31.1;47
08.03.2015;14:50:00;5494;32.0;44
08.03.2015;15:00:00;5093;32.9;47
08.03.2015;15:10:00;5344;33.8;48
08.03.2015;15:20:00;4973;34.7;48
08.03.2015;15:30:00;3967;35.3;47
08.03.2015;15:40:00;3186;35.9;46
08.03.2015;15:50:00;3148;36.4;45
08.03.2015;16:00:00;2409;36.8;43
08.03.2015;16:10:00;2904;37.3;43
08.03.2015;16:20:00;2265;37.7;42
08.03.2015;16:30:00;1914;38.0;41
08.03.2015;16:40:00;1705;38.3;40
08.03.2015;16:50:00;1423;38.6;39
08.03.2015;17:00:00;1120;38.8;38
08.03.2015;17:10:00;937;38.9;37
08.03.2015;17:20:00;751;39.1;36
08.03.2015;17:30:00;590;39.2;35
08.03.2015;17:40:00;436;39.3;35
08.03.2015;17:50:00;300;39.3;35
08.03.2015;18:00:00;208;39.3;34
08.03.2015;18:10:00;132;39.4;34
08.03.2015;18:20:00;30;39.4;11
08.03.2015;18:30:00;0;39.4;0
08.03.2015;20:00:00;0;39.4;0
09.03.2015;07:00:00;35;0;12
09.03.2015;07:10:00;193;0;24
09.03.2015;07:20:00;238;0;25
09.03.2015;07:30:00;378;0.1;26
09.03.2015;07:40:00;444;0.2;27
09.03.2015;07:50:00;463;0.2;27
09.03.2015;08:00:00;464;0.3;27
09.03.2015;08:10:00;505;0.4;28
09.03.2015;08:20:00;544;0.5;28
09.03.2015;08:30:00;613;0.6;28
09.03.2015;08:40:00;885;0.7;28
09.03.2015;08:50:00;1524;0.9;29
09.03.2015;09:00:00;1741;1.2;29
09.03.2015;09:10:00;1892;1.5;29
09.03.2015;09:20:00;2145;1.9;30
09.03.2015;09:30:00;2318;2.2;31
09.03.2015;09:40:00;2431;2.6;32
09.03.2015;09:50:00;2588;3.1;33
09.03.2015;10:00:00;2923;3.5;33
09.03.2015;10:10:00;4518;4.2;35
09.03.2015;10:20:00;4795;5.0;37
09.03.2015;10:30:00;5159;5.8;39
09.03.2015;10:40:00;5180;6.7;41
09.03.2015;10:50:00;5774;7.6;42
09.03.2015;11:00:00;6026;8.6;44
09.03.2015;11:10:00;6320;9.6;46
09.03.2015;11:20:00;6504;10.7;47
09.03.2015;11:30:00;6620;11.8;47
09.03.2015;11:40:00;6793;12.9;45
09.03.2015;11:50:00;6887;14.0;48
09.03.2015;12:00:00;6986;15.2;45
09.03.2015;12:10:00;7051;16.3;47
09.03.2015;12:20:00;7167;17.5;46
09.03.2015;12:30:00;7222;18.7;44
09.03.2015;12:40:00;7183;19.9;47
09.03.2015;12:50:00;7179;21.0;44
09.03.2015;13:00:00;7113;22.2;48
09.03.2015;13:10:00;6908;23.4;45
09.03.2015;13:20:00;6989;24.5;47
09.03.2015;13:30:00;6975;25.7;46
09.03.2015;13:40:00;6930;26.8;44
09.03.2015;13:50:00;6879;28.0;47
09.03.2015;14:00:00;6883;29.1;44
09.03.2015;14:10:00;6745;30.2;48
09.03.2015;14:20:00;6591;31.3;44
09.03.2015;14:30:00;6460;32.4;48
09.03.2015;14:40:00;6172;33.4;44
09.03.2015;14:50:00;6194;34.4;47
09.03.2015;15:00:00;6032;35.4;47
09.03.2015;15:10:00;5773;36.4;45
09.03.2015;15:20:00;5559;37.3;47
09.03.2015;15:30:00;5277;38.2;48
09.03.2015;15:40:00;4684;39.0;48
09.03.2015;15:50:00;4130;39.7;48
09.03.2015;16:00:00;3784;40.3;47
09.03.2015;16:10:00;3459;40.9;46
09.03.2015;16:20:00;3221;41.5;45
09.03.2015;16:30:00;3051;42.0;44
09.03.2015;16:40:00;2780;42.4;44
09.03.2015;16:50:00;2143;42.8;42
09.03.2015;17:00:00;1497;43.1;41
09.03.2015;17:10:00;1005;43.3;39
09.03.2015;17:20:00;720;43.4;38
09.03.2015;17:30:00;644;43.5;37
09.03.2015;17:40:00;320;43.6;36
09.03.2015;17:50:00;236;43.7;36
09.03.2015;18:00:00;178;43.7;35
09.03.2015;18:10:00;124;43.7;35
09.03.2015;18:20:00;73;43.7;35
09.03.2015;18:30:00;0;43.7;0
09.03.2015;20:00:00;0;43.7;0
10.03.2015;06:50:00;0;0;1
10.03.2015;07:00:00;155;0;24
10.03.2015;07:10:00;229;0;25
10.03.2015;07:20:00;301;00;26
10.03.2015;07:30:00;365;0.1;26
10.03.2015;07:40:00;423;0.2;27
10.03.2015;07:50:00;456;0.2;27
10.03.2015;08:00:00;492;0.3;27
10.03.2015;08:10:00;537;0.4;28
10.03.2015;08:20:00;595;0.5;28
10.03.2015;08:30:00;673;0.6;28
10.03.2015;08:40:00;1007;0.8;28
10.03.2015;08:50:00;1512;1.0;29
10.03.2015;09:00:00;1549;1.3;29
10.03.2015;09:10:00;1891;1.6;29
10.03.2015;09:20:00;2096;1.9;30
10.03.2015;09:30:00;2305;2.3;31
10.03.2015;09:40:00;2396;2.7;32
10.03.2015;09:50:00;2526;3.1;33
10.03.2015;10:00:00;2769;3.5;33
10.03.2015;10:10:00;4455;4.1;34
10.03.2015;10:20:00;4785;4.9;37
10.03.2015;10:30:00;5139;5.7;39
10.03.2015;10:40:00;5373;6.6;41
10.03.2015;10:50:00;5775;7.5;42
10.03.2015;11:00:00;6030;8.5;44
10.03.2015;11:10:00;6355;9.6;46
10.03.2015;11:20:00;6548;10.6;47
10.03.2015;11:30:00;6647;11.7;47
10.03.2015;11:40:00;6666;12.8;45
10.03.2015;11:50:00;6891;13.9;48
10.03.2015;12:00:00;6920;15.1;45
10.03.2015;12:10:00;7065;16.2;48
10.03.2015;12:20:00;7054;17.4;45
10.03.2015;12:30:00;7090;18.6;47
10.03.2015;12:40:00;7086;19.7;46
10.03.2015;12:50:00;7096;20.9;45
10.03.2015;13:00:00;7235;22.1;47
10.03.2015;13:10:00;6529;23.2;44
10.03.2015;13:20:00;6819;24.3;48
10.03.2015;13:30:00;5610;25.3;44
10.03.2015;13:40:00;5267;26.0;44
10.03.2015;13:50:00;7311;27.1;47
10.03.2015;14:00:00;3145;27.8;43
10.03.2015;14:10:00;2706;28.2;42
10.03.2015;14:20:00;3581;28.8;43
10.03.2015;14:30:00;3390;29.4;43
10.03.2015;14:40:00;3723;30.1;43
10.03.2015;14:50:00;2458;30.5;42
10.03.2015;15:00:00;2912;31.0;42
10.03.2015;15:10:00;3004;31.5;42
10.03.2015;15:20:00;2550;32.0;41
10.03.2015;15:30:00;2519;32.4;41
10.03.2015;15:40:00;2291;32.8;40
10.03.2015;15:50:00;2852;33.3;40
10.03.2015;16:00:00;1912;33.6;39
10.03.2015;16:10:00;1631;33.9;39
10.03.2015;16:20:00;1537;34.1;38
10.03.2015;16:30:00;1420;34.4;37
10.03.2015;16:40:00;1355;34.6;37
10.03.2015;16:50:00;1533;34.9;36
10.03.2015;17:00:00;1235;35.1;36
10.03.2015;17:10:00;961;35.3;35
10.03.2015;17:20:00;1172;35.4;35
10.03.2015;17:30:00;1045;35.6;35
10.03.2015;17:40:00;700;35.7;34
10.03.2015;17:50:00;398;35.8;34
10.03.2015;18:00:00;256;35.9;34
10.03.2015;18:10:00;182;35.9;33
10.03.2015;18:20:00;106;35.9;33
10.03.2015;18:30:00;0;35.9;0
10.03.2015;20:00:00;0;35.9;0
11.03.2015;07:05:00;0;0;11
11.03.2015;07:15:00;138;0;25
11.03.2015;07:25:00;142;0;26
11.03.2015;07:35:00;151;0;26
11.03.2015;07:45:00;138;0;27
11.03.2015;07:55:00;146;0.1;27
11.03.2015;08:05:00;160;0.1;27
11.03.2015;08:15:00;200;0.1;28
11.03.2015;08:25:00;292;0.2;28
11.03.2015;08:35:00;515;0.2;28
11.03.2015;08:45:00;782;0.4;28
11.03.2015;08:55:00;663;0.5;29
11.03.2015;09:05:00;390;0.6;29
11.03.2015;09:15:00;632;0.6;29
11.03.2015;09:25:00;535;0.7;29
11.03.2015;09:35:00;707;0.8;29
11.03.2015;09:45:00;603;0.9;29
11.03.2015;09:55:00;1286;1.1;29
11.03.2015;10:05:00;1463;1.4;30
11.03.2015;10:15:00;1666;1.6;30
11.03.2015;10:25:00;2477;2.0;31
11.03.2015;10:35:00;2261;2.4;32
11.03.2015;10:45:00;2331;2.8;33
11.03.2015;10:55:00;2812;3.2;33
11.03.2015;11:05:00;2788;3.7;34
11.03.2015;11:15:00;4786;4.4;36
11.03.2015;11:25:00;3871;5.1;38
11.03.2015;11:35:00;1829;5.5;36
11.03.2015;11:45:00;1489;5.7;35
11.03.2015;11:55:00;1254;5.9;34
11.03.2015;12:05:00;2197;6.2;34
11.03.2015;12:15:00;3618;6.8;36
11.03.2015;12:25:00;5338;7.6;38
11.03.2015;12:35:00;8127;8.8;43
11.03.2015;12:45:00;6844;10.1;47
11.03.2015;12:55:00;7001;11.3;44
11.03.2015;13:05:00;4512;12.4;47
11.03.2015;13:15:00;2596;12.9;44
11.03.2015;13:25:00;6480;13.8;45
11.03.2015;13:35:00;7761;14.8;48
11.03.2015;13:45:00;7817;16.1;45
11.03.2015;13:55:00;7526;17.4;44
11.03.2015;14:05:00;7283;18.5;47
11.03.2015;14:15:00;4756;19.5;43
11.03.2015;14:25:00;6816;20.4;45
11.03.2015;14:35:00;7389;21.6;46
11.03.2015;14:45:00;4902;22.6;46
11.03.2015;14:55:00;2813;23.2;44
11.03.2015;15:05:00;1547;23.5;42
11.03.2015;15:15:00;2482;23.8;41
11.03.2015;15:25:00;2086;24.1;40
11.03.2015;15:35:00;2319;24.5;39
11.03.2015;15:45:00;1287;24.7;38
11.03.2015;15:55:00;1374;24.9;38
11.03.2015;16:05:00;3128;25.4;39
11.03.2015;16:15:00;2804;25.8;38
11.03.2015;16:25:00;2896;26.3;39
11.03.2015;16:35:00;1590;26.6;38
11.03.2015;16:45:00;1645;26.8;37
11.03.2015;16:55:00;1521;27.1;37
11.03.2015;17:05:00;691;27.3;36
11.03.2015;17:15:00;593;27.4;35
11.03.2015;17:25:00;598;27.5;34
11.03.2015;17:35:00;505;27.6;34
11.03.2015;17:45:00;351;27.6;34
11.03.2015;17:55:00;242;27.7;33
11.03.2015;18:05:00;189;27.7;33
11.03.2015;18:15:00;121;27.7;33
11.03.2015;18:25:00;92;27.7;33
11.03.2015;20:00:00;0;27.7;0
12.03.2015;06:50:00;0;0;2
12.03.2015;07:00:00;148;0;24
12.03.2015;07:10:00;199;0;25
12.03.2015;07:20:00;244;0;26
12.03.2015;07:30:00;287;0.1;26
12.03.2015;07:40:00;322;0.1;27
12.03.2015;07:50:00;357;0.2;27
12.03.2015;08:00:00;389;0.3;27
12.03.2015;08:10:00;424;0.3;28
12.03.2015;08:20:00;466;0.4;28
12.03.2015;08:30:00;686;0.5;28
12.03.2015;08:40:00;1416;0.7;28
12.03.2015;08:50:00;1645;1.0;28
12.03.2015;09:00:00;1845;1.3;29
12.03.2015;09:10:00;2020;1.6;30
12.03.2015;09:20:00;2222;1.9;30
12.03.2015;09:30:00;2391;2.3;31
12.03.2015;09:40:00;2566;2.7;32
12.03.2015;09:50:00;4439;3.4;34
12.03.2015;10:00:00;4692;4.1;36
12.03.2015;10:10:00;4932;4.9;38
12.03.2015;10:20:00;5152;5.8;40
12.03.2015;10:30:00;5528;6.7;41
12.03.2015;10:40:00;5836;7.6;43
12.03.2015;10:50:00;6196;8.6;44
12.03.2015;11:00:00;6638;9.7;46
12.03.2015;11:10:00;6913;10.8;48
12.03.2015;11:20:00;7083;12.0;44
12.03.2015;11:30:00;7300;13.2;48
12.03.2015;11:40:00;7388;14.4;45
12.03.2015;11:50:00;7485;15.6;46
12.03.2015;12:00:00;7614;16.9;46
12.03.2015;12:10:00;7655;18.1;44
12.03.2015;12:20:00;7626;19.4;48
12.03.2015;12:30:00;7151;20.6;45
12.03.2015;12:40:00;7429;21.9;46
12.03.2015;12:50:00;7792;23.2;47
12.03.2015;13:00:00;7725;24.4;44
12.03.2015;13:10:00;7665;25.7;46
12.03.2015;13:20:00;7403;26.9;46
12.03.2015;13:30:00;7592;28.2;44
12.03.2015;13:40:00;7565;29.4;47
12.03.2015;13:50:00;6213;30.6;46
12.03.2015;14:00:00;7440;31.8;44
12.03.2015;14:10:00;7376;33.0;47
12.03.2015;14:20:00;5915;34.0;44
12.03.2015;14:30:00;7214;35.2;48
12.03.2015;14:40:00;5775;36.2;43
12.03.2015;14:50:00;3711;37.1;46
12.03.2015;15:00:00;6894;37.9;47
12.03.2015;15:10:00;2002;38.6;42
12.03.2015;15:20:00;1799;39.1;41
12.03.2015;15:30:00;2885;39.5;41
12.03.2015;15:40:00;3755;40.2;43
12.03.2015;15:50:00;4330;40.9;44
12.03.2015;16:00:00;3973;41.6;44
12.03.2015;16:10:00;3830;42.3;44
12.03.2015;16:20:00;3389;42.8;44
12.03.2015;16:30:00;3200;43.3;43
12.03.2015;16:40:00;2836;43.8;42
