Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
12.03.2015;16:50:00;2503;44.2;42
12.03.2015;17:00:00;1882;44.6;40
12.03.2015;17:10:00;1199;44.8;39
12.03.2015;17:20:00;880;45.0;38
12.03.2015;17:30:00;715;45.1;37
12.03.2015;17:40:00;526;45.2;36
12.03.2015;17:50:00;338;45.2;35
12.03.2015;18:00:00;275;45.3;35
12.03.2015;18:10:00;204;45.3;34
12.03.2015;18:20:00;140;45.4;34
12.03.2015;18:30:00;94;45.4;34
12.03.2015;20:00:00;0;45.4;0
13.03.2015;06:50:00;15;0;10
13.03.2015;07:00:00;162;0;24
13.03.2015;07:10:00;235;0;25
13.03.2015;07:20:00;320;0.1;26
13.03.2015;07:30:00;396;0.1;26
13.03.2015;07:40:00;473;0.2;27
13.03.2015;07:50:00;542;0.3;27
13.03.2015;08:00:00;619;0.4;27
13.03.2015;08:10:00;691;0.5;28
13.03.2015;08:20:00;764;0.6;28
13.03.2015;08:30:00;894;0.8;28
13.03.2015;08:40:00;1495;1.0;28
13.03.2015;08:50:00;1709;1.3;29
13.03.2015;09:00:00;1906;1.5;29
13.03.2015;09:10:00;2104;1.9;30
13.03.2015;09:20:00;2271;2.3;31
13.03.2015;09:30:00;2497;2.7;32
13.03.2015;09:40:00;2694;3.1;32
13.03.2015;09:50:00;2855;3.6;33
13.03.2015;10:00:00;3075;4.0;34
13.03.2015;10:10:00;4718;4.8;36
13.03.2015;10:20:00;4977;5.6;38
13.03.2015;10:30:00;5312;6.5;40
13.03.2015;10:40:00;5643;7.4;42
13.03.2015;10:50:00;5936;8.4;43
13.03.2015;11:00:00;6361;9.4;45
13.03.2015;11:10:00;6527;10.5;47
13.03.2015;11:20:00;6707;11.6;48
13.03.2015;11:30:00;6810;12.7;45
13.03.2015;11:40:00;6748;13.8;47
13.03.2015;11:50:00;7010;14.9;44
13.03.2015;12:00:00;7161;16.1;48
13.03.2015;12:10:00;7207;17.3;45
13.03.2015;12:20:00;7217;18.5;47
13.03.2015;12:30:00;7324;19.7;46
13.03.2015;12:40:00;7396;20.9;44
13.03.2015;12:50:00;7397;22.1;48
13.03.2015;13:00:00;7294;23.3;45
13.03.2015;13:10:00;6963;24.5;45
13.03.2015;13:20:00;7038;25.7;47
13.03.2015;13:30:00;7126;26.8;44
13.03.2015;13:40:00;6958;28.0;48
13.03.2015;13:50:00;6973;29.1;45
13.03.2015;14:00:00;7025;30.3;47
13.03.2015;14:10:00;6870;31.4;46
13.03.2015;14:20:00;6695;32.6;45
13.03.2015;14:30:00;6515;33.6;46
13.03.2015;14:40:00;6352;34.7;45
13.03.2015;14:50:00;6245;35.7;46
13.03.2015;15:00:00;6095;36.7;48
13.03.2015;15:15:00;5596;38.2;45
13.03.2015;15:25:00;5182;39.0;47
13.03.2015;15:35:00;4994;39.9;48
13.03.2015;15:45:00;4225;40.6;47
13.03.2015;15:55:00;3899;41.2;47
13.03.2015;16:05:00;3409;41.8;46
13.03.2015;16:15:00;3208;42.4;45
13.03.2015;16:25:00;3073;42.9;44
13.03.2015;16:35:00;2820;43.3;43
13.03.2015;16:45:00;2460;43.8;42
13.03.2015;16:55:00;1982;44.1;41
13.03.2015;17:05:00;1564;44.4;40
13.03.2015;17:15:00;982;44.6;39
13.03.2015;17:25:00;589;44.7;37
13.03.2015;17:35:00;416;44.8;36
13.03.2015;17:45:00;314;44.8;35
13.03.2015;17:55:00;229;44.9;35
13.03.2015;18:05:00;170;44.9;35
13.03.2015;18:15:00;121;44.9;34
13.03.2015;18:25:00;24;45.0;34
13.03.2015;18:35:00;0;45.0;0
13.03.2015;20:00:00;0;45.0;0
14.03.2015;06:45:00;0;0;1
14.03.2015;06:55:00;146;0;24
14.03.2015;07:05:00;240;0;25
14.03.2015;07:15:00;339;0.1;26
14.03.2015;07:25:00;428;0.1;26
14.03.2015;07:35:00;533;0.2;27
14.03.2015;07:45:00;639;0.3;27
14.03.2015;07:55:00;740;0.4;27
14.03.2015;08:05:00;861;0.6;28
14.03.2015;08:15:00;999;0.7;28
14.03.2015;08:25:00;1132;0.9;28
14.03.2015;08:35:00;1424;1.1;28
14.03.2015;08:45:00;1713;1.4;29
14.03.2015;08:55:00;1891;1.7;29
14.03.2015;09:05:00;2166;2.0;30
14.03.2015;09:15:00;2305;2.4;31
14.03.2015;09:25:00;2516;2.8;32
14.03.2015;09:35:00;2702;3.3;32
14.03.2015;09:45:00;2907;3.7;33
14.03.2015;09:55:00;3475;4.3;34
14.03.2015;10:05:00;3434;4.9;36
14.03.2015;10:15:00;3594;5.5;36
14.03.2015;10:25:00;4449;6.2;38
14.03.2015;10:35:00;5164;7.1;39
14.03.2015;10:45:00;5648;8.0;41
14.03.2015;10:55:00;6027;8.9;43
14.03.2015;11:05:00;6018;9.9;45
14.03.2015;11:15:00;5908;10.8;44
14.03.2015;11:25:00;4735;11.5;44
14.03.2015;11:35:00;6548;12.6;47
14.03.2015;11:45:00;5905;13.6;48
14.03.2015;11:55:00;4738;14.6;43
14.03.2015;12:05:00;6774;15.6;45
14.03.2015;12:15:00;4614;16.5;46
14.03.2015;12:25:00;4941;17.4;47
14.03.2015;12:35:00;6367;18.4;47
14.03.2015;12:45:00;7188;19.6;45
14.03.2015;12:55:00;7118;20.8;46
14.03.2015;13:05:00;7046;22.0;46
14.03.2015;13:15:00;6915;23.1;45
14.03.2015;13:25:00;6816;24.3;47
14.03.2015;13:35:00;6794;25.4;45
14.03.2015;13:45:00;6772;26.5;46
14.03.2015;13:55:00;6770;27.6;44
14.03.2015;14:05:00;6543;28.7;47
14.03.2015;14:15:00;6485;29.8;44
14.03.2015;14:25:00;6393;30.8;46
14.03.2015;14:35:00;6168;31.9;48
14.03.2015;14:45:00;6184;32.8;45
14.03.2015;14:55:00;5556;33.8;47
14.03.2015;15:05:00;5770;34.7;48
14.03.2015;15:15:00;5343;35.5;48
14.03.2015;15:25:00;5131;36.3;48
14.03.2015;15:35:00;4763;37.0;47
14.03.2015;15:45:00;3441;37.7;46
14.03.2015;15:55:00;2079;38.0;44
14.03.2015;16:05:00;2611;38.4;43
14.03.2015;16:15:00;2308;38.8;42
14.03.2015;16:25:00;1977;39.1;40
14.03.2015;16:35:00;2095;39.4;40
14.03.2015;16:45:00;1687;39.7;39
14.03.2015;16:55:00;1467;40.0;38
14.03.2015;17:05:00;1429;40.2;37
14.03.2015;17:15:00;1175;40.4;37
14.03.2015;17:25:00;988;40.6;36
14.03.2015;17:35:00;751;40.7;35
14.03.2015;17:45:00;555;40.8;35
14.03.2015;17:55:00;406;40.9;34
14.03.2015;18:05:00;285;41.0;34
14.03.2015;18:15:00;187;41.0;33
14.03.2015;18:25:00;117;41.0;33
14.03.2015;18:35:00;0;41.0;4
14.03.2015;20:00:00;0;41.0;0
15.03.2015;06:55:00;0;0;3
15.03.2015;07:05:00;135;0;24
15.03.2015;07:15:00;175;0;25
15.03.2015;07:25:00;214;0;26
15.03.2015;07:35:00;256;0.1;26
15.03.2015;07:45:00;299;0.1;27
15.03.2015;07:55:00;342;0.2;27
15.03.2015;08:05:00;377;0.2;27
15.03.2015;08:15:00;478;0.3;28
15.03.2015;08:25:00;536;0.4;28
15.03.2015;08:35:00;543;0.5;28
15.03.2015;08:45:00;582;0.6;28
15.03.2015;08:55:00;601;0.7;28
15.03.2015;09:05:00;732;0.8;28
15.03.2015;09:15:00;764;0.9;29
15.03.2015;09:25:00;756;1.0;29
15.03.2015;09:35:00;717;1.2;29
15.03.2015;09:45:00;889;1.3;29
15.03.2015;09:55:00;956;1.4;29
15.03.2015;10:05:00;975;1.6;29
15.03.2015;10:15:00;1039;1.8;29
15.03.2015;10:25:00;1054;2.0;30
15.03.2015;10:35:00;1162;2.1;30
15.03.2015;10:45:00;1280;2.4;30
15.03.2015;10:55:00;1180;2.5;30
15.03.2015;11:05:00;1239;2.7;30
15.03.2015;11:15:00;1378;3.0;30
15.03.2015;11:25:00;1601;3.2;30
15.03.2015;11:35:00;1559;3.5;31
15.03.2015;11:45:00;1617;3.7;31
15.03.2015;11:55:00;1717;4.0;31
15.03.2015;12:05:00;1613;4.3;32
15.03.2015;12:15:00;1762;4.6;32
15.03.2015;12:25:00;2142;4.9;32
15.03.2015;12:35:00;2192;5.2;33
15.03.2015;12:45:00;2418;5.6;33
15.03.2015;12:55:00;2787;6.1;34
15.03.2015;13:05:00;3167;6.6;35
15.03.2015;13:15:00;3941;7.3;36
15.03.2015;13:25:00;4375;7.9;37
15.03.2015;13:35:00;4507;8.7;39
15.03.2015;13:45:00;5293;9.5;40
15.03.2015;13:55:00;4627;10.3;41
15.03.2015;14:05:00;6851;11.4;44
15.03.2015;14:15:00;6433;12.5;46
15.03.2015;14:25:00;5692;13.5;47
15.03.2015;14:35:00;4577;14.4;47
15.03.2015;14:45:00;2457;14.8;44
15.03.2015;14:55:00;2743;15.2;42
15.03.2015;15:05:00;2517;15.7;41
15.03.2015;15:15:00;2125;16.0;40
15.03.2015;15:25:00;3306;16.5;39
15.03.2015;15:35:00;4795;17.2;41
15.03.2015;15:45:00;3877;17.9;42
15.03.2015;15:55:00;3864;18.6;42
15.03.2015;16:05:00;2773;19.0;41
15.03.2015;16:15:00;2712;19.5;41
15.03.2015;16:25:00;2738;20.0;40
15.03.2015;16:35:00;2523;20.4;40
15.03.2015;16:45:00;2000;20.7;39
15.03.2015;16:55:00;1762;21.0;38
15.03.2015;17:05:00;1292;21.3;37
15.03.2015;17:15:00;742;21.4;36
15.03.2015;17:25:00;583;21.5;35
15.03.2015;17:35:00;561;21.6;34
15.03.2015;17:45:00;537;21.7;34
15.03.2015;17:55:00;406;21.8;33
15.03.2015;18:05:00;276;21.8;33
15.03.2015;18:15:00;159;21.9;33
15.03.2015;18:25:00;105;21.9;33
15.03.2015;18:35:00;16;21.9;8
15.03.2015;20:00:00;0;21.9;0
16.03.2015;06:50:00;0;0;1
16.03.2015;07:00:00;151;0;24
16.03.2015;07:10:00;226;0;25
16.03.2015;07:20:00;282;0;26
16.03.2015;07:30:00;341;0.1;26
16.03.2015;07:40:00;426;0.2;27
16.03.2015;07:50:00;526;0.2;27
16.03.2015;08:00:00;622;0.3;27
16.03.2015;08:10:00;719;0.5;27
16.03.2015;08:20:00;801;0.6;28
16.03.2015;08:30:00;920;0.7;28
16.03.2015;08:40:00;1079;0.9;28
16.03.2015;08:50:00;1281;1.1;28
16.03.2015;09:00:00;1474;1.3;29
16.03.2015;09:10:00;1538;1.6;29
16.03.2015;09:20:00;1505;1.8;29
16.03.2015;09:30:00;1547;2.1;30
16.03.2015;09:40:00;1785;2.4;30
16.03.2015;09:50:00;1984;2.7;31
16.03.2015;10:00:00;2184;3.0;31
16.03.2015;10:10:00;2881;3.5;32
16.03.2015;10:20:00;4547;4.2;34
16.03.2015;10:30:00;5990;5.2;38
16.03.2015;10:40:00;2773;5.7;38
16.03.2015;10:50:00;4092;6.2;37
16.03.2015;11:00:00;5855;7.0;39
16.03.2015;11:10:00;7279;8.3;44
16.03.2015;11:20:00;7055;9.5;46
16.03.2015;11:30:00;7067;10.6;48
16.03.2015;11:40:00;7133;11.8;45
16.03.2015;11:50:00;7182;13.0;47
16.03.2015;12:00:00;7299;14.2;46
16.03.2015;12:10:00;7374;15.4;44
16.03.2015;12:20:00;7305;16.6;47
16.03.2015;12:30:00;7546;17.8;44
16.03.2015;12:40:00;7122;19.0;48
16.03.2015;12:50:00;7681;20.3;45
16.03.2015;13:00:00;7005;21.5;45
16.03.2015;13:10:00;6593;22.6;46
16.03.2015;13:20:00;6619;23.7;44
16.03.2015;13:30:00;7157;24.9;47
16.03.2015;13:40:00;5798;25.9;44
16.03.2015;13:50:00;6430;26.9;47
16.03.2015;14:00:00;6074;27.9;44
16.03.2015;14:10:00;6367;29.0;46
16.03.2015;14:20:00;5574;29.9;48
16.03.2015;14:30:00;5962;30.9;44
16.03.2015;14:40:00;5026;31.7;45
16.03.2015;14:50:00;6239;32.7;47
16.03.2015;15:00:00;6283;33.7;44
16.03.2015;15:10:00;5511;34.7;46
16.03.2015;15:20:00;5407;35.6;48
16.03.2015;15:30:00;4861;36.4;48
16.03.2015;15:40:00;4164;37.1;47
16.03.2015;15:50:00;2372;37.6;45
16.03.2015;16:00:00;1901;37.9;43
16.03.2015;16:10:00;1651;38.2;41
16.03.2015;16:20:00;1372;38.5;40
16.03.2015;16:30:00;1082;38.6;39
16.03.2015;16:40:00;908;38.8;38
16.03.2015;16:50:00;822;38.9;37
16.03.2015;17:00:00;727;39.1;36
16.03.2015;17:10:00;768;39.2;36
16.03.2015;17:20:00;754;39.3;35
16.03.2015;17:30:00;736;39.4;35
16.03.2015;17:40:00;568;39.5;34
16.03.2015;17:50:00;369;39.6;34
16.03.2015;18:00:00;268;39.7;34
16.03.2015;18:10:00;180;39.7;34
16.03.2015;18:20:00;122;39.7;33
16.03.2015;18:30:00;12;39.7;6
16.03.2015;18:40:00;0;39.7;0
16.03.2015;20:00:00;0;39.7;0
17.03.2015;06:50:00;42;0;16
17.03.2015;07:00:00;171;0;25
17.03.2015;07:10:00;204;0;25
17.03.2015;07:20:00;321;0.1;26
17.03.2015;07:30:00;417;0.1;27
17.03.2015;07:40:00;535;0.2;27
17.03.2015;07:50:00;608;0.3;27
17.03.2015;08:00:00;761;0.4;28
17.03.2015;08:10:00;891;0.6;28
17.03.2015;08:20:00;868;0.7;28
17.03.2015;08:30:00;971;0.9;28
17.03.2015;08:40:00;887;1.0;29
17.03.2015;08:50:00;890;1.2;29
17.03.2015;09:00:00;1149;1.3;29
17.03.2015;09:10:00;2233;1.7;29
17.03.2015;09:20:00;2375;2.0;30
17.03.2015;09:30:00;2538;2.5;31
17.03.2015;09:40:00;2572;2.9;32
17.03.2015;09:50:00;2407;3.3;33
17.03.2015;10:00:00;3592;3.8;34
17.03.2015;10:10:00;3278;4.4;35
17.03.2015;10:20:00;2454;4.9;35
17.03.2015;10:30:00;2496;5.3;35
17.03.2015;10:40:00;2777;5.7;35
17.03.2015;10:50:00;2988;6.2;35
17.03.2015;11:00:00;4996;6.9;37
17.03.2015;11:10:00;5695;7.8;40
17.03.2015;11:20:00;6144;8.8;43
17.03.2015;11:30:00;6959;10.0;45
17.03.2015;11:40:00;6617;11.1;48
17.03.2015;11:50:00;4563;12.0;47
17.03.2015;12:00:00;6959;13.0;48
17.03.2015;12:10:00;7495;14.2;45
17.03.2015;12:20:00;7241;15.4;45
17.03.2015;12:30:00;7127;16.6;47
17.03.2015;12:40:00;7233;17.8;44
17.03.2015;12:50:00;7104;19.0;48
17.03.2015;13:00:00;5414;20.0;44
17.03.2015;13:10:00;6336;21.0;46
17.03.2015;13:20:00;5559;21.9;48
17.03.2015;13:30:00;4571;22.7;47
17.03.2015;13:40:00;3571;23.2;46
17.03.2015;13:50:00;4409;23.9;45
17.03.2015;14:00:00;6659;24.9;48
17.03.2015;14:10:00;6449;26.0;45
17.03.2015;14:20:00;6801;27.1;48
17.03.2015;14:30:00;5383;28.1;44
17.03.2015;14:40:00;6421;29.0;46
17.03.2015;14:50:00;6790;30.1;45
17.03.2015;15:00:00;6522;31.2;46
17.03.2015;15:10:00;5900;32.2;48
17.03.2015;15:20:00;5202;33.1;44
17.03.2015;15:30:00;2994;33.7;44
17.03.2015;15:40:00;2399;34.2;43
17.03.2015;15:50:00;2122;34.5;42
17.03.2015;16:00:00;3060;35.0;42
17.03.2015;16:10:00;3101;35.5;42
17.03.2015;16:20:00;3090;36.0;42
17.03.2015;16:30:00;2922;36.5;42
17.03.2015;16:40:00;3134;37.0;42
17.03.2015;16:50:00;2792;37.5;42
17.03.2015;17:00:00;1510;37.8;40
17.03.2015;17:10:00;1202;38.0;39
17.03.2015;17:20:00;800;38.2;38
17.03.2015;17:30:00;668;38.3;37
17.03.2015;17:40:00;545;38.4;36
17.03.2015;17:50:00;466;38.5;35
17.03.2015;18:00:00;388;38.5;35
17.03.2015;18:10:00;289;38.6;35
17.03.2015;18:20:00;192;38.6;34
17.03.2015;18:30:00;122;38.7;34
17.03.2015;18:40:00;18;38.7;6
17.03.2015;20:00:00;0;38.7;0
18.03.2015;06:35:00;0;0;1
18.03.2015;06:45:00;165;0;24
18.03.2015;06:55:00;248;0;25
18.03.2015;07:05:00;357;0.1;26
18.03.2015;07:15:00;476;0.1;27
18.03.2015;07:25:00;633;0.2;27
18.03.2015;07:35:00;742;0.4;27
18.03.2015;07:45:00;822;0.5;28
18.03.2015;07:55:00;859;0.6;28
18.03.2015;08:05:00;908;0.8;28
18.03.2015;08:15:00;958;0.9;28
18.03.2015;08:25:00;1299;1.1;29
18.03.2015;08:35:00;1552;1.4;29
18.03.2015;08:45:00;1612;1.6;29
18.03.2015;08:55:00;1864;1.9;30
18.03.2015;09:05:00;2134;2.3;31
18.03.2015;09:15:00;2229;2.6;31
18.03.2015;09:25:00;2361;3.0;32
18.03.2015;09:35:00;2495;3.4;33
18.03.2015;09:45:00;2560;3.8;33
18.03.2015;09:55:00;3614;4.4;34
18.03.2015;10:05:00;3843;5.0;36
18.03.2015;10:15:00;4212;5.7;37
18.03.2015;10:25:00;4459;6.4;39
18.03.2015;10:35:00;4902;7.2;40
18.03.2015;10:45:00;5300;8.0;42
18.03.2015;10:55:00;5791;9.0;43
18.03.2015;11:05:00;6032;10.0;45
18.03.2015;11:15:00;6344;11.0;47
18.03.2015;11:25:00;6554;12.1;48
18.03.2015;11:35:00;6668;13.2;44
18.03.2015;11:45:00;6779;14.3;47
18.03.2015;11:55:00;6881;15.4;44
18.03.2015;12:05:00;6948;16.6;47
18.03.2015;12:15:00;7015;17.7;44
18.03.2015;12:25:00;7050;18.9;48
18.03.2015;12:35:00;7059;20.0;45
18.03.2015;12:45:00;6863;21.2;45
18.03.2015;12:55:00;6789;22.3;46
18.03.2015;13:05:00;6739;23.4;44
18.03.2015;13:15:00;6969;24.6;47
18.03.2015;13:25:00;6917;25.7;44
18.03.2015;13:35:00;6900;26.9;48
18.03.2015;13:45:00;6686;28.0;45
18.03.2015;13:55:00;6691;29.1;47
18.03.2015;14:05:00;6429;30.1;45
18.03.2015;14:15:00;6477;31.2;48
18.03.2015;14:25:00;6345;32.3;44
18.03.2015;14:35:00;6161;33.3;48
18.03.2015;14:45:00;5994;34.3;44
18.03.2015;14:55:00;5970;35.3;46
18.03.2015;15:05:00;5769;36.2;48
18.03.2015;15:15:00;5521;37.1;44
18.03.2015;15:25:00;5068;38.0;46
18.03.2015;15:35:00;4560;38.8;47
18.03.2015;15:45:00;3968;39.5;47
18.03.2015;15:55:00;3586;40.1;46
18.03.2015;16:05:00;3494;40.6;45
18.03.2015;16:15:00;3221;41.2;45
18.03.2015;16:25:00;2910;41.7;44
18.03.2015;16:35:00;2605;42.1;43
18.03.2015;16:45:00;2322;42.5;42
18.03.2015;16:55:00;2069;42.9;41
18.03.2015;17:05:00;1695;43.2;40
18.03.2015;17:15:00;1269;43.4;39
18.03.2015;17:25:00;922;43.6;38
18.03.2015;17:35:00;767;43.7;37
18.03.2015;17:45:00;593;43.8;36
18.03.2015;17:55:00;448;43.9;36
18.03.2015;18:05:00;344;43.9;35
18.03.2015;18:15:00;242;44.0;35
18.03.2015;18:25:00;158;44.0;35
18.03.2015;18:35:00;100;44.0;34
18.03.2015;18:45:00;0;44.0;0
18.03.2015;20:00:00;0;44.0;0
19.03.2015;06:35:00;25;0;13
19.03.2015;06:45:00;163;0;25
19.03.2015;06:55:00;175;0;26
19.03.2015;07:05:00;320;0.1;27
19.03.2015;07:15:00;418;0.1;27
19.03.2015;07:25:00;522;0.2;27
19.03.2015;07:35:00;599;0.3;28
19.03.2015;07:45:00;693;0.4;28
19.03.2015;07:55:00;808;0.5;28
19.03.2015;08:05:00;903;0.7;28
19.03.2015;08:15:00;987;0.8;29
19.03.2015;08:25:00;1377;1.1;29
19.03.2015;08:35:00;1539;1.3;29
19.03.2015;08:45:00;1751;1.6;30
19.03.2015;08:55:00;1930;1.9;30
19.03.2015;09:05:00;2136;2.2;31
19.03.2015;09:15:00;2330;2.6;32
19.03.2015;09:25:00;2481;3.0;33
19.03.2015;09:35:00;2660;3.4;33
19.03.2015;09:45:00;2843;3.9;34
19.03.2015;09:55:00;3013;4.4;35
19.03.2015;10:05:00;3865;5.0;36
19.03.2015;10:15:00;4689;5.7;38
19.03.2015;10:25:00;5022;6.5;40
19.03.2015;10:35:00;4780;7.4;41
19.03.2015;10:45:00;4903;8.1;41
19.03.2015;10:55:00;5674;8.9;43
19.03.2015;11:05:00;6176;9.9;45
19.03.2015;11:15:00;6346;11.0;47
19.03.2015;11:25:00;6412;12.0;48
19.03.2015;11:35:00;6598;13.1;44
19.03.2015;11:45:00;6766;14.2;47
19.03.2015;11:55:00;6876;15.4;44
19.03.2015;12:05:00;6966;16.5;47
19.03.2015;12:15:00;7127;17.7;44
19.03.2015;12:25:00;7196;18.9;47
19.03.2015;12:35:00;7169;20.1;44
19.03.2015;12:45:00;7129;21.2;47
19.03.2015;12:55:00;7153;22.4;46
19.03.2015;13:05:00;7072;23.6;44
19.03.2015;13:15:00;7015;24.8;48
19.03.2015;13:25:00;7092;25.9;45
19.03.2015;13:35:00;6909;27.1;45
19.03.2015;13:45:00;6853;28.2;47
19.03.2015;13:55:00;6741;29.3;44
19.03.2015;14:05:00;6709;30.4;48
19.03.2015;14:15:00;6561;31.5;44
19.03.2015;14:25:00;6448;32.6;48
19.03.2015;14:35:00;6300;33.6;44
19.03.2015;14:45:00;6140;34.7;47
19.03.2015;14:55:00;6053;35.7;44
19.03.2015;15:05:00;5803;36.6;46
19.03.2015;15:15:00;5555;37.6;48
19.03.2015;15:25:00;5321;38.4;47
19.03.2015;15:35:00;4800;39.3;44
19.03.2015;15:45:00;4211;40.0;46
19.03.2015;15:55:00;3861;40.6;46
19.03.2015;16:05:00;3564;41.2;45
19.03.2015;16:15:00;3321;41.8;45
19.03.2015;16:25:00;2909;42.3;44
19.03.2015;16:35:00;2761;42.8;43
19.03.2015;16:45:00;2502;43.2;43
19.03.2015;16:55:00;2220;43.6;42
19.03.2015;17:05:00;1742;43.9;41
19.03.2015;17:15:00;1252;44.1;39
19.03.2015;17:25:00;944;44.3;38
19.03.2015;17:35:00;593;44.4;37
19.03.2015;17:45:00;552;44.5;36
19.03.2015;17:55:00;426;44.5;36
19.03.2015;18:05:00;347;44.6;35
19.03.2015;18:15:00;242;44.7;35
19.03.2015;18:25:00;158;44.7;35
19.03.2015;18:35:00;107;44.7;34
19.03.2015;18:45:00;45;44.7;20
19.03.2015;20:00:00;0;44.7;0
20.03.2015;06:35:00;43;0;14
20.03.2015;06:45:00;177;0;25
20.03.2015;06:55:00;224;0;26
20.03.2015;07:05:00;350;0.1;27
20.03.2015;07:15:00;440;0.1;27
20.03.2015;07:25:00;526;0.2;27
20.03.2015;07:35:00;608;0.3;28
20.03.2015;07:45:00;694;0.4;28
20.03.2015;07:55:00;799;0.6;28
20.03.2015;08:05:00;905;0.7;28
20.03.2015;08:15:00;1083;0.9;29
20.03.2015;08:25:00;1360;1.1;29
20.03.2015;08:35:00;1616;1.3;29
20.03.2015;08:45:00;1790;1.6;30
20.03.2015;08:55:00;1983;2.0;31
20.03.2015;09:05:00;2173;2.3;31
20.03.2015;09:15:00;2373;2.7;32
20.03.2015;09:25:00;2552;3.1;33
20.03.2015;09:35:00;2666;3.5;34
20.03.2015;09:45:00;2576;4.0;34
20.03.2015;09:55:00;3211;4.4;35
20.03.2015;10:05:00;2836;4.9;35
20.03.2015;10:15:00;2347;5.3;35
20.03.2015;10:25:00;1879;5.7;35
20.03.2015;10:35:00;1666;5.9;34
20.03.2015;10:45:00;1971;6.3;34
20.03.2015;10:55:00;2691;6.7;35
20.03.2015;11:05:00;3666;7.2;36
20.03.2015;11:15:00;4713;8.0;38
20.03.2015;11:25:00;5651;8.8;40
20.03.2015;11:35:00;6422;9.9;43
20.03.2015;11:45:00;6923;11.0;46
20.03.2015;11:55:00;7007;12.2;48
20.03.2015;12:05:00;7074;13.3;45
20.03.2015;12:15:00;7133;14.5;47
20.03.2015;12:25:00;7207;15.7;46
20.03.2015;12:35:00;7153;16.9;44
20.03.2015;12:45:00;7176;18.0;47
20.03.2015;12:55:00;7239;19.2;44
20.03.2015;13:05:00;7205;20.4;48
20.03.2015;13:15:00;7174;21.6;45
20.03.2015;13:25:00;7119;22.8;45
20.03.2015;13:35:00;7067;24.0;47
20.03.2015;13:45:00;6958;25.1;44
20.03.2015;13:55:00;6837;26.2;48
20.03.2015;14:05:00;6801;27.4;44
20.03.2015;14:15:00;6670;28.5;47
20.03.2015;14:25:00;6558;29.6;46
20.03.2015;14:35:00;6424;30.6;47
20.03.2015;14:45:00;6259;31.7;45
20.03.2015;14:55:00;6074;32.7;48
20.03.2015;15:05:00;5752;33.6;44
20.03.2015;15:15:00;5510;34.6;46
20.03.2015;15:25:00;5257;35.4;48
20.03.2015;15:35:00;4794;36.2;48
20.03.2015;15:45:00;4171;37.0;47
20.03.2015;15:55:00;3818;37.6;47
20.03.2015;16:05:00;3525;38.2;46
20.03.2015;16:15:00;3275;38.7;45
20.03.2015;16:25:00;2994;39.3;45
20.03.2015;16:35:00;2793;39.7;44
20.03.2015;16:45:00;2516;40.2;43
20.03.2015;16:55:00;2187;40.5;42
20.03.2015;17:05:00;1797;40.8;41
20.03.2015;17:15:00;1367;41.1;40
20.03.2015;17:25:00;972;41.3;39
20.03.2015;17:35:00;655;41.4;37
20.03.2015;17:45:00;538;41.5;37
20.03.2015;17:55:00;391;41.5;36
20.03.2015;18:05:00;314;41.6;35
20.03.2015;18:15:00;204;41.6;35
20.03.2015;18:25:00;139;41.7;35
20.03.2015;18:35:00;103;41.7;34
20.03.2015;18:45:00;0;41.7;0
20.03.2015;20:00:00;0;41.7;0
21.03.2015;06:45:00;0;0;0
21.03.2015;06:55:00;0;0;5
21.03.2015;07:05:00;102;0;26
21.03.2015;07:15:00;120;0;26
21.03.2015;07:25:00;160;0;27
21.03.2015;07:35:00;204;0;27
21.03.2015;07:45:00;187;0.1;27
21.03.2015;07:55:00;220;0.1;28
21.03.2015;08:05:00;287;0.1;28
21.03.2015;08:15:00;368;0.2;28
21.03.2015;08:25:00;404;0.3;28
21.03.2015;08:35:00;592;0.4;29
21.03.2015;08:45:00;416;0.4;29
21.03.2015;08:55:00;594;0.5;29
21.03.2015;09:05:00;584;0.6;29
21.03.2015;09:15:00;704;0.7;29
21.03.2015;09:25:00;693;0.8;29
21.03.2015;09:35:00;648;0.9;30
21.03.2015;09:45:00;878;1.1;30
21.03.2015;09:55:00;1207;1.3;30
21.03.2015;10:05:00;1593;1.5;30
21.03.2015;10:15:00;1580;1.8;30
21.03.2015;10:25:00;1723;2.1;31
21.03.2015;10:35:00;2084;2.4;31
21.03.2015;10:45:00;1870;2.7;32
21.03.2015;10:55:00;1619;3.0;32
21.03.2015;11:05:00;1539;3.2;32
21.03.2015;11:15:00;2079;3.6;33
21.03.2015;11:25:00;1250;3.8;32
21.03.2015;11:35:00;1790;4.1;33
21.03.2015;11:45:00;3260;4.5;33
21.03.2015;11:55:00;3007;5.0;35
21.03.2015;12:05:00;2964;5.5;36
21.03.2015;12:15:00;3273;6.0;36
21.03.2015;12:25:00;3225;6.6;37
21.03.2015;12:35:00;2406;7.0;37
21.03.2015;12:45:00;2601;7.4;36
21.03.2015;12:55:00;2454;7.9;36
21.03.2015;13:05:00;1673;8.2;36
21.03.2015;13:15:00;1476;8.4;35
21.03.2015;13:25:00;1910;8.7;35
21.03.2015;13:35:00;2112;9.0;35
21.03.2015;13:45:00;2078;9.4;35
21.03.2015;13:55:00;1369;9.7;35
21.03.2015;14:05:00;923;9.8;34
21.03.2015;14:15:00;934;10.0;34
21.03.2015;14:25:00;1089;10.1;33
21.03.2015;14:35:00;993;10.3;33
21.03.2015;14:45:00;1118;10.5;33
21.03.2015;14:55:00;1017;10.7;33
21.03.2015;15:05:00;899;10.8;33
21.03.2015;15:15:00;988;11.0;33
21.03.2015;15:25:00;1145;11.2;32
21.03.2015;15:35:00;1246;11.4;32
21.03.2015;15:45:00;972;11.5;32
21.03.2015;15:55:00;680;11.7;32
21.03.2015;16:05:00;644;11.8;32
21.03.2015;16:15:00;393;11.9;32
21.03.2015;16:25:00;376;11.9;32
21.03.2015;16:35:00;387;12.0;32
21.03.2015;16:45:00;357;12.0;32
21.03.2015;16:55:00;264;12.1;32
21.03.2015;17:05:00;208;12.1;32
21.03.2015;17:15:00;192;12.2;32
21.03.2015;17:25:00;222;12.2;32
21.03.2015;17:35:00;142;12.2;32
21.03.2015;17:45:00;119;12.2;31
21.03.2015;17:55:00;136;12.3;31
21.03.2015;18:05:00;103;12.3;31
21.03.2015;18:15:00;29;12.3;19
21.03.2015;20:00:00;0;12.3;0
22.03.2015;06:45:00;19;0;10
22.03.2015;06:55:00;150;0;25
22.03.2015;07:05:00;147;0;26
22.03.2015;07:15:00;311;0;26
22.03.2015;07:25:00;363;0.1;27
22.03.2015;07:35:00;338;0.2;27
22.03.2015;07:45:00;341;0.2;27
22.03.2015;07:55:00;403;0.3;28
22.03.2015;08:05:00;363;0.3;28
22.03.2015;08:15:00;378;0.4;28
22.03.2015;08:25:00;496;0.5;28
22.03.2015;08:35:00;492;0.6;29
22.03.2015;08:45:00;500;0.6;29
22.03.2015;08:55:00;620;0.7;29
22.03.2015;09:05:00;808;0.9;29
22.03.2015;09:15:00;875;1.0;29
22.03.2015;09:25:00;793;1.1;29
22.03.2015;09:35:00;743;1.3;29
22.03.2015;09:45:00;743;1.4;30
22.03.2015;09:55:00;750;1.5;30
22.03.2015;10:05:00;754;1.6;30
22.03.2015;10:15:00;825;1.8;30
22.03.2015;10:25:00;831;1.9;30
22.03.2015;10:35:00;759;2.0;30
22.03.2015;10:45:00;664;2.2;30
22.03.2015;10:55:00;658;2.3;30
22.03.2015;11:05:00;624;2.4;30
22.03.2015;11:15:00;662;2.5;30
22.03.2015;11:25:00;680;2.6;30
22.03.2015;11:35:00;647;2.7;30
22.03.2015;11:45:00;735;2.8;30
22.03.2015;11:55:00;872;2.9;30
22.03.2015;12:05:00;993;3.1;30
22.03.2015;12:15:00;1207;3.3;30
22.03.2015;12:25:00;1981;3.6;31
22.03.2015;12:35:00;1237;3.8;31
22.03.2015;12:45:00;989;4.0;31
22.03.2015;12:55:00;1011;4.1;31
22.03.2015;13:05:00;1072;4.3;31
22.03.2015;13:15:00;1271;4.5;31
22.03.2015;13:25:00;1143;4.7;31
22.03.2015;13:35:00;903;4.9;31
22.03.2015;13:45:00;753;5.0;31
22.03.2015;13:55:00;878;5.2;31
22.03.2015;14:05:00;667;5.3;31
22.03.2015;14:15:00;769;5.4;31
22.03.2015;14:25:00;877;5.5;31
22.03.2015;14:35:00;719;5.7;31
22.03.2015;14:45:00;811;5.8;31
22.03.2015;14:55:00;633;5.9;31
22.03.2015;15:05:00;728;6.0;31
22.03.2015;15:15:00;755;6.2;31
22.03.2015;15:25:00;574;6.3;31
22.03.2015;15:35:00;545;6.4;31
22.03.2015;15:45:00;429;6.4;31
22.03.2015;15:55:00;460;6.5;31
22.03.2015;16:05:00;471;6.6;31
22.03.2015;16:15:00;473;6.7;31
22.03.2015;16:25:00;575;6.8;31
22.03.2015;16:35:00;527;6.9;31
22.03.2015;16:45:00;295;6.9;31
22.03.2015;16:55:00;269;7.0;31
22.03.2015;17:05:00;327;7.0;31
22.03.2015;17:15:00;274;7.1;31
22.03.2015;17:25:00;265;7.1;31
22.03.2015;17:35:00;265;7.1;31
22.03.2015;17:45:00;222;7.2;31
22.03.2015;17:55:00;188;7.2;31
22.03.2015;18:05:00;152;7.2;31
22.03.2015;18:15:00;118;7.3;31
22.03.2015;18:25:00;97;7.3;31
22.03.2015;18:35:00;17;7.3;7
22.03.2015;18:45:00;0;7.3;0
22.03.2015;20:00:00;0;7.3;0
23.03.2015;06:35:00;0;0;3
23.03.2015;06:45:00;133;0;24
23.03.2015;06:55:00;189;0;25
23.03.2015;07:05:00;222;0;26
23.03.2015;07:15:00;272;0.1;26
23.03.2015;07:25:00;334;0.1;27
23.03.2015;07:35:00;391;0.2;27
23.03.2015;07:45:00;405;0.3;28
23.03.2015;07:55:00;447;0.3;28
23.03.2015;08:05:00;510;0.4;28
23.03.2015;08:15:00;606;0.5;28
23.03.2015;08:25:00;713;0.6;28
23.03.2015;08:35:00;824;0.7;29
23.03.2015;08:45:00;943;0.9;29
23.03.2015;08:55:00;1171;1.1;29
23.03.2015;09:05:00;1566;1.3;29
23.03.2015;09:15:00;1776;1.6;29
23.03.2015;09:25:00;1588;1.9;30
23.03.2015;09:35:00;1675;2.1;30
23.03.2015;09:45:00;1846;2.4;31
23.03.2015;09:55:00;2240;2.8;31
23.03.2015;10:05:00;2436;3.2;32
23.03.2015;10:15:00;2968;3.6;33
23.03.2015;10:25:00;2764;4.1;34
23.03.2015;10:35:00;2853;4.6;35
23.03.2015;10:45:00;2613;5.1;35
23.03.2015;10:55:00;4562;5.8;36
23.03.2015;11:05:00;7381;7.0;42
23.03.2015;11:15:00;7022;8.1;45
23.03.2015;11:25:00;6205;9.3;46
23.03.2015;11:35:00;7789;10.6;44
23.03.2015;11:45:00;6598;11.7;47
23.03.2015;11:55:00;5068;12.5;46
23.03.2015;12:05:00;6560;13.6;44
23.03.2015;12:15:00;7753;14.9;47
23.03.2015;12:25:00;7751;16.2;46
23.03.2015;12:35:00;7782;17.5;44
23.03.2015;12:45:00;7399;18.7;47
23.03.2015;12:55:00;6436;19.5;43
23.03.2015;13:05:00;7036;20.7;48
23.03.2015;13:15:00;6961;21.7;43
23.03.2015;13:25:00;8110;22.9;47
23.03.2015;13:35:00;7576;24.2;46
23.03.2015;13:45:00;7275;25.4;44
23.03.2015;13:55:00;7322;26.5;47
23.03.2015;14:05:00;6998;27.7;44
23.03.2015;14:15:00;6894;28.8;47
23.03.2015;14:25:00;6814;30.0;46
23.03.2015;14:35:00;6667;31.1;46
23.03.2015;14:45:00;6527;32.2;46
23.03.2015;14:55:00;6199;33.2;47
23.03.2015;15:05:00;6111;34.2;45
23.03.2015;15:15:00;5930;35.2;48
23.03.2015;15:25:00;5673;36.1;44
23.03.2015;15:35:00;5178;37.0;45
23.03.2015;15:45:00;4317;37.8;46
23.03.2015;15:55:00;4096;38.4;46
23.03.2015;16:05:00;3760;39.1;46
23.03.2015;16:15:00;3404;39.6;45
23.03.2015;16:25:00;3231;40.2;45
23.03.2015;16:35:00;3006;40.7;44
23.03.2015;16:45:00;2725;41.2;43
23.03.2015;16:55:00;2411;41.6;42
23.03.2015;17:05:00;1999;41.9;41
23.03.2015;17:15:00;1612;42.2;40
23.03.2015;17:25:00;1227;42.4;39
23.03.2015;17:35:00;879;42.6;38
23.03.2015;17:45:00;602;42.7;37
23.03.2015;17:55:00;459;42.8;36
23.03.2015;18:05:00;337;42.8;35
23.03.2015;18:15:00;262;42.9;35
23.03.2015;18:25:00;189;42.9;35
23.03.2015;18:35:00;122;42.9;34
23.03.2015;18:45:00;13;42.9;17
23.03.2015;20:00:00;0;42.9;0
24.03.2015;06:30:00;31;0;12
24.03.2015;06:40:00;158;0;25
24.03.2015;06:50:00;195;0;26
24.03.2015;07:00:00;320;0.1;26
24.03.2015;07:10:00;390;0.1;27
24.03.2015;07:20:00;522;0.2;27
24.03.2015;07:30:00;775;0.3;28
24.03.2015;07:40:00;1142;0.5;28
24.03.2015;07:50:00;976;0.7;28
24.03.2015;08:00:00;898;0.8;28
24.03.2015;08:10:00;1099;1.0;29
24.03.2015;08:20:00;1416;1.2;29
24.03.2015;08:30:00;1465;1.4;29
24.03.2015;08:40:00;1269;1.7;29
24.03.2015;08:50:00;1585;1.9;30
24.03.2015;09:00:00;2106;2.2;30
24.03.2015;09:10:00;1859;2.6;31
24.03.2015;09:20:00;1679;2.8;31
24.03.2015;09:30:00;1729;3.1;32
24.03.2015;09:40:00;2014;3.4;32
24.03.2015;09:50:00;3190;3.9;33
24.03.2015;10:00:00;3790;4.5;34
24.03.2015;10:10:00;4258;5.2;36
24.03.2015;10:20:00;5560;6.0;38
24.03.2015;10:30:00;6004;7.0;41
24.03.2015;10:40:00;6405;8.0;43
24.03.2015;10:50:00;5804;9.0;45
24.03.2015;11:00:00;5891;9.9;45
24.03.2015;11:10:00;6115;11.0;47
24.03.2015;11:20:00;5836;12.0;48
24.03.2015;11:30:00;6655;13.0;45
24.03.2015;11:40:00;5876;14.1;46
24.03.2015;11:50:00;5551;15.0;47
24.03.2015;12:00:00;6102;16.0;48
24.03.2015;12:10:00;6234;17.0;44
24.03.2015;12:20:00;6258;18.1;47
24.03.2015;12:30:00;5619;19.0;48
24.03.2015;12:40:00;7144;20.1;44
24.03.2015;12:50:00;7728;21.3;47
24.03.2015;13:00:00;6633;22.5;45
24.03.2015;13:10:00;6969;23.6;45
24.03.2015;13:20:00;7222;24.8;47
24.03.2015;13:30:00;7564;26.0;44
24.03.2015;13:40:00;7381;27.3;46
24.03.2015;13:50:00;7389;28.5;47
24.03.2015;14:00:00;7188;29.7;44
24.03.2015;14:10:00;7051;30.9;47
24.03.2015;14:20:00;6795;32.0;46
24.03.2015;14:30:00;6806;33.1;44
24.03.2015;14:40:00;6643;34.2;47
24.03.2015;14:50:00;6404;35.3;44
24.03.2015;15:00:00;6083;36.3;47
24.03.2015;15:10:00;5969;37.3;46
24.03.2015;15:20:00;5739;38.2;45
24.03.2015;15:30:00;5402;39.2;47
24.03.2015;15:40:00;4845;40.0;48
24.03.2015;15:50:00;4038;40.7;48
24.03.2015;16:00:00;3945;41.3;47
24.03.2015;16:10:00;3701;42.0;47
24.03.2015;16:20:00;3492;42.5;46
24.03.2015;16:30:00;3282;43.1;45
24.03.2015;16:40:00;2988;43.6;45
24.03.2015;16:50:00;2709;44.1;44
24.03.2015;17:00:00;2411;44.5;43
24.03.2015;17:10:00;1924;44.8;42
24.03.2015;17:20:00;1433;45.1;40
24.03.2015;17:30:00;1141;45.3;39
24.03.2015;17:40:00;772;45.4;38
24.03.2015;17:50:00;552;45.5;37
24.03.2015;18:00:00;338;45.6;36
24.03.2015;18:10:00;268;45.6;36
24.03.2015;18:20:00;202;45.7;35
24.03.2015;18:30:00;156;45.7;35
24.03.2015;18:40:00;106;45.7;35
24.03.2015;20:00:00;0;45.7;0
25.03.2015;06:30:00;32;0;12
25.03.2015;06:40:00;185;0;25
25.03.2015;06:50:00;232;0;26
25.03.2015;07:00:00;358;0.1;27
25.03.2015;07:10:00;442;0.1;27
25.03.2015;07:20:00;533;0.2;27
25.03.2015;07:30:00;627;0.3;28
25.03.2015;07:40:00;738;0.4;28
25.03.2015;07:50:00;862;0.6;28
25.03.2015;08:00:00;942;0.7;29
25.03.2015;08:10:00;1091;0.9;29
25.03.2015;08:20:00;1142;1.1;29
25.03.2015;08:30:00;1204;1.3;29
25.03.2015;08:40:00;1203;1.5;29
25.03.2015;08:50:00;1293;1.7;30
25.03.2015;09:00:00;1439;1.9;30
25.03.2015;09:10:00;1586;2.2;30
25.03.2015;09:20:00;1712;2.5;31
25.03.2015;09:30:00;1780;2.8;31
25.03.2015;09:40:00;1920;3.1;32
25.03.2015;09:50:00;2210;3.4;32
25.03.2015;10:00:00;2585;3.8;33
25.03.2015;10:10:00;3276;4.3;34
25.03.2015;10:20:00;3795;4.9;35
25.03.2015;10:30:00;4771;5.7;37
25.03.2015;10:40:00;4979;6.5;40
25.03.2015;10:50:00;5164;7.3;41
25.03.2015;11:00:00;5063;8.2;43
25.03.2015;11:10:00;5152;9.0;43
25.03.2015;11:20:00;4745;9.9;44
25.03.2015;11:30:00;4464;10.6;44
25.03.2015;11:40:00;4242;11.3;44
25.03.2015;11:50:00;3179;11.9;43
25.03.2015;12:00:00;3108;12.4;42
25.03.2015;12:10:00;3292;12.9;42
25.03.2015;12:20:00;3956;13.5;42
25.03.2015;12:30:00;3383;14.1;42
25.03.2015;12:40:00;3105;14.6;41
25.03.2015;12:50:00;3142;15.2;41
25.03.2015;13:00:00;2852;15.6;41
25.03.2015;13:10:00;3215;16.1;40
25.03.2015;13:20:00;3736;16.7;41
25.03.2015;13:30:00;3373;17.3;41
25.03.2015;13:40:00;2933;17.8;41
25.03.2015;13:50:00;2593;18.3;40
25.03.2015;14:00:00;2318;18.7;39
25.03.2015;14:10:00;2119;19.0;39
25.03.2015;14:20:00;2056;19.4;38
25.03.2015;14:30:00;2260;19.7;38
25.03.2015;14:40:00;2127;20.1;38
25.03.2015;14:50:00;1949;20.4;37
25.03.2015;15:00:00;1773;20.7;37
25.03.2015;15:10:00;1697;21.0;36
25.03.2015;15:20:00;1662;21.3;36
25.03.2015;15:30:00;1684;21.5;36
25.03.2015;15:40:00;1660;21.8;36
25.03.2015;15:50:00;1575;22.1;35
25.03.2015;16:00:00;1399;22.3;35
25.03.2015;16:10:00;1263;22.5;35
25.03.2015;16:20:00;1167;22.7;34
25.03.2015;16:30:00;1078;22.9;34
25.03.2015;16:40:00;966;23.1;34
25.03.2015;16:50:00;890;23.2;33
25.03.2015;17:00:00;784;23.4;33
25.03.2015;17:10:00;660;23.5;33
25.03.2015;17:20:00;610;23.6;33
25.03.2015;17:30:00;554;23.7;33
25.03.2015;17:40:00;361;23.7;32
25.03.2015;17:50:00;242;23.8;32
25.03.2015;18:00:00;193;23.8;32
25.03.2015;18:10:00;135;23.8;32
25.03.2015;20:00:00;0;23.8;0
26.03.2015;06:30:00;0;0;2
26.03.2015;06:40:00;136;0;25
26.03.2015;06:50:00;187;0;26
26.03.2015;07:00:00;267;0;26
26.03.2015;07:10:00;323;0.1;27
26.03.2015;07:20:00;404;0.2;27
26.03.2015;07:30:00;414;0.2;27
26.03.2015;07:40:00;442;0.3;28
26.03.2015;07:50:00;465;0.4;28
26.03.2015;08:00:00;552;0.4;28
26.03.2015;08:10:00;663;0.6;28
26.03.2015;08:20:00;802;0.7;29
26.03.2015;08:30:00;930;0.8;29
26.03.2015;08:40:00;1170;1.0;29
26.03.2015;08:50:00;988;1.2;29
26.03.2015;09:00:00;951;1.3;29
26.03.2015;09:10:00;1300;1.6;29
26.03.2015;09:20:00;942;1.7;30
26.03.2015;09:30:00;1075;1.9;30
26.03.2015;09:40:00;903;2.1;30
26.03.2015;09:50:00;904;2.2;30
26.03.2015;10:00:00;924;2.4;30
26.03.2015;10:10:00;996;2.5;30
26.03.2015;10:20:00;1093;2.7;30
26.03.2015;10:30:00;1420;2.9;30
26.03.2015;10:40:00;1765;3.2;31
26.03.2015;10:50:00;1342;3.4;31
26.03.2015;11:00:00;1191;3.6;31
26.03.2015;11:10:00;2497;4.0;32
26.03.2015;11:20:00;994;4.2;32
26.03.2015;11:30:00;1272;4.4;32
26.03.2015;11:40:00;1090;4.6;32
26.03.2015;11:50:00;857;4.8;31
26.03.2015;12:00:00;1490;5.0;31
26.03.2015;12:10:00;1555;5.2;32
26.03.2015;12:20:00;1572;5.5;32
26.03.2015;12:30:00;1339;5.7;32
26.03.2015;12:40:00;1717;6.0;32
26.03.2015;12:50:00;1449;6.2;32
26.03.2015;13:00:00;1324;6.4;32
26.03.2015;13:10:00;924;6.6;32
26.03.2015;13:20:00;980;6.7;31
26.03.2015;13:30:00;1027;6.9;32
26.03.2015;13:40:00;880;7.1;31
26.03.2015;13:50:00;1564;7.3;31
26.03.2015;14:00:00;3350;7.8;33
26.03.2015;14:10:00;1658;8.1;33
26.03.2015;14:20:00;929;8.3;33
26.03.2015;14:30:00;2378;8.6;33
26.03.2015;14:40:00;1886;8.9;33
26.03.2015;14:50:00;1718;9.2;33
26.03.2015;15:00:00;1715;9.5;33
26.03.2015;15:10:00;1387;9.7;33
26.03.2015;15:20:00;1468;10.0;33
26.03.2015;15:30:00;1302;10.2;33
26.03.2015;15:40:00;1428;10.4;33
26.03.2015;15:50:00;1565;10.6;33
26.03.2015;16:00:00;1629;10.9;33
26.03.2015;16:10:00;747;11.1;32
26.03.2015;16:20:00;1144;11.2;32
26.03.2015;16:30:00;1027;11.4;32
26.03.2015;16:40:00;839;11.6;32
26.03.2015;16:50:00;865;11.7;32
26.03.2015;17:00:00;553;11.8;32
26.03.2015;17:10:00;368;11.9;32
26.03.2015;17:20:00;469;12.0;32
26.03.2015;17:30:00;332;12.0;31
26.03.2015;17:40:00;296;12.1;31
26.03.2015;17:50:00;155;12.1;31
26.03.2015;18:00:00;129;12.1;31
26.03.2015;18:10:00;117;12.1;31
26.03.2015;18:20:00;104;12.2;31
26.03.2015;18:30:00;0;12.2;3
26.03.2015;18:40:00;0;12.2;0
26.03.2015;18:50:00;0;12.2;0
26.03.2015;20:00:00;0;12.2;0
27.03.2015;06:40:00;45;0;11
27.03.2015;06:50:00;188;0;25
27.03.2015;07:00:00;318;0;26
27.03.2015;07:10:00;270;0.1;26
27.03.2015;07:20:00;413;0.1;27
27.03.2015;07:30:00;746;0.2;27
27.03.2015;07:40:00;488;0.3;27
27.03.2015;07:50:00;582;0.4;28
27.03.2015;08:00:00;996;0.6;28
27.03.2015;08:10:00;1101;0.7;28
27.03.2015;08:20:00;1178;0.9;28
27.03.2015;08:30:00;984;1.1;29
27.03.2015;08:40:00;940;1.3;29
27.03.2015;08:50:00;1737;1.5;29
27.03.2015;09:00:00;1988;1.8;30
27.03.2015;09:10:00;2847;2.3;31
27.03.2015;09:20:00;2953;2.8;33
27.03.2015;09:30:00;2238;3.1;32
27.03.2015;09:40:00;4578;3.9;35
27.03.2015;09:50:00;1848;4.5;36
27.03.2015;10:00:00;6050;5.3;38
27.03.2015;10:10:00;2614;6.0;38
27.03.2015;10:20:00;1952;6.5;38
27.03.2015;10:30:00;2436;6.8;37
27.03.2015;10:40:00;4665;7.5;37
27.03.2015;10:50:00;2715;8.0;38
27.03.2015;11:00:00;2151;8.4;37
27.03.2015;11:10:00;4290;8.9;37
27.03.2015;11:20:00;5389;9.9;42
27.03.2015;11:30:00;4283;10.6;42
27.03.2015;11:40:00;4188;11.5;44
27.03.2015;11:50:00;3204;12.0;42
27.03.2015;12:00:00;3883;12.9;44
27.03.2015;12:10:00;7910;13.8;44
27.03.2015;12:20:00;5220;14.6;45
27.03.2015;12:30:00;7315;15.5;46
27.03.2015;12:40:00;7772;16.9;44
27.03.2015;12:50:00;5738;17.7;45
27.03.2015;13:00:00;6910;18.8;46
27.03.2015;13:10:00;1734;19.2;42
27.03.2015;13:20:00;8747;20.4;46
27.03.2015;13:30:00;3757;21.0;46
27.03.2015;13:40:00;1870;21.4;43
27.03.2015;13:50:00;3683;21.9;43
27.03.2015;14:00:00;5347;23.0;46
27.03.2015;14:10:00;3191;23.5;44
27.03.2015;14:20:00;4996;24.1;43
27.03.2015;14:30:00;8756;25.5;45
27.03.2015;14:40:00;3372;26.4;45
27.03.2015;14:50:00;7057;27.3;46
27.03.2015;15:00:00;1417;27.7;44
27.03.2015;15:10:00;1538;27.9;41
27.03.2015;15:20:00;2032;28.3;41
27.03.2015;15:30:00;3965;29.0;42
27.03.2015;15:40:00;1640;29.3;40
27.03.2015;15:50:00;3572;29.7;40
27.03.2015;16:00:00;4309;30.4;41
27.03.2015;16:10:00;2813;30.9;41
27.03.2015;16:20:00;1862;31.2;39
27.03.2015;16:30:00;1391;31.5;38
27.03.2015;16:40:00;1219;31.7;37
27.03.2015;16:50:00;1274;31.9;36
27.03.2015;17:00:00;1379;32.1;36
27.03.2015;17:10:00;1447;32.3;36
27.03.2015;17:20:00;1468;32.6;35
27.03.2015;17:30:00;1040;32.8;35
27.03.2015;17:40:00;907;32.9;34
27.03.2015;17:50:00;545;33.0;33
27.03.2015;18:00:00;521;33.1;33
27.03.2015;18:10:00;611;33.2;33
27.03.2015;18:20:00;478;33.3;33
27.03.2015;18:30:00;296;33.4;33
27.03.2015;18:40:00;144;33.4;32
27.03.2015;18:50:00;22;33.4;22
27.03.2015;19:00:00;0;33.4;0
27.03.2015;20:00:00;0;33.4;0
28.03.2015;06:20:00;0;0;5
28.03.2015;06:30:00;170;0;25
28.03.2015;06:40:00;285;0;25
28.03.2015;06:50:00;336;0.1;26
28.03.2015;07:00:00;412;0.1;27
28.03.2015;07:10:00;508;0.2;27
28.03.2015;07:20:00;535;0.3;27
28.03.2015;07:30:00;586;0.4;28
28.03.2015;07:40:00;620;0.5;28
28.03.2015;07:50:00;734;0.6;28
28.03.2015;08:00:00;1125;0.8;28
28.03.2015;08:10:00;1332;1.0;29
28.03.2015;08:20:00;1540;1.2;29
28.03.2015;08:30:00;1738;1.5;29
28.03.2015;08:40:00;1927;1.8;30
28.03.2015;08:50:00;2123;2.2;31
28.03.2015;09:00:00;2325;2.5;31
28.03.2015;09:10:00;2521;3.0;32
28.03.2015;09:20:00;2773;3.4;33
28.03.2015;09:30:00;3924;4.0;34
28.03.2015;09:40:00;4274;4.7;36
28.03.2015;09:50:00;5208;5.5;38
28.03.2015;10:00:00;3697;6.2;39
28.03.2015;10:10:00;3797;6.8;38
28.03.2015;10:20:00;6302;7.7;41
28.03.2015;10:30:00;6184;8.8;44
28.03.2015;10:40:00;6641;9.8;46
28.03.2015;10:50:00;6749;10.9;48
28.03.2015;11:00:00;7026;12.1;44
28.03.2015;11:10:00;7245;13.3;48
28.03.2015;11:20:00;7459;14.5;45
28.03.2015;11:30:00;7606;15.8;46
28.03.2015;11:40:00;7843;17.0;47
28.03.2015;11:50:00;8002;18.4;44
28.03.2015;12:00:00;8046;19.7;46
28.03.2015;12:10:00;7986;21.0;47
28.03.2015;12:20:00;7986;22.3;44
28.03.2015;12:30:00;8036;23.7;45
28.03.2015;12:40:00;7937;25.0;47
28.03.2015;12:50:00;8158;26.3;45
28.03.2015;13:00:00;8068;27.6;44
28.03.2015;13:10:00;8002;29.0;46
28.03.2015;13:20:00;8058;30.3;47
28.03.2015;13:30:00;8000;31.6;45
28.03.2015;13:40:00;7968;32.9;44
28.03.2015;13:50:00;7838;34.2;47
28.03.2015;14:00:00;7783;35.5;46
28.03.2015;14:10:00;7617;36.8;44
28.03.2015;14:20:00;7568;38.0;45
28.03.2015;14:30:00;7437;39.3;47
28.03.2015;14:40:00;7245;40.5;45
28.03.2015;14:50:00;6967;41.6;45
28.03.2015;15:00:00;6814;42.8;47
28.03.2015;15:10:00;6710;43.8;44
28.03.2015;15:20:00;4824;44.8;47
28.03.2015;15:30:00;2779;45.4;46
28.03.2015;15:40:00;2578;45.8;44
28.03.2015;15:50:00;2259;46.2;43
28.03.2015;16:00:00;1912;46.5;42
28.03.2015;16:10:00;1456;46.8;40
28.03.2015;16:20:00;1353;47.0;39
28.03.2015;16:30:00;1313;47.2;39
28.03.2015;16:40:00;1016;47.4;38
28.03.2015;16:50:00;1100;47.6;37
28.03.2015;17:00:00;776;47.7;36
28.03.2015;17:10:00;717;47.8;35
28.03.2015;17:20:00;556;47.9;35
28.03.2015;17:30:00;553;48.0;35
28.03.2015;17:40:00;400;48.1;34
28.03.2015;17:50:00;324;48.1;34
28.03.2015;18:00:00;216;48.2;34
28.03.2015;18:10:00;159;48.2;34
28.03.2015;18:20:00;158;48.2;33
28.03.2015;18:30:00;142;48.3;33
28.03.2015;18:40:00;124;48.3;33
28.03.2015;20:00:00;0;48.3;0
29.03.2015;07:20:00;31;0;9
29.03.2015;07:30:00;174;0;25
29.03.2015;07:40:00;228;0;26
29.03.2015;07:50:00;262;0.1;26
29.03.2015;08:00:00;329;0.1;27
29.03.2015;08:10:00;454;0.2;27
29.03.2015;08:20:00;545;0.3;28
29.03.2015;08:30:00;1050;0.4;28
29.03.2015;08:40:00;792;0.6;28
29.03.2015;08:50:00;689;0.7;28
29.03.2015;09:00:00;1233;0.9;29
29.03.2015;09:10:00;1309;1.1;29
29.03.2015;09:20:00;1251;1.3;29
29.03.2015;09:30:00;1898;1.5;29
29.03.2015;09:40:00;1999;1.9;30
29.03.2015;09:50:00;2166;2.2;31
29.03.2015;10:00:00;2047;2.6;32
29.03.2015;10:10:00;2045;2.9;32
29.03.2015;10:20:00;1777;3.2;32
29.03.2015;10:30:00;2600;3.6;33
29.03.2015;10:40:00;2591;4.1;34
29.03.2015;10:50:00;3007;4.5;34
29.03.2015;11:00:00;2988;5.1;35
29.03.2015;11:10:00;6200;6.0;38
29.03.2015;11:20:00;5575;7.0;41
29.03.2015;11:30:00;3550;7.8;42
29.03.2015;11:40:00;4012;8.5;42
29.03.2015;11:50:00;4543;9.3;43
29.03.2015;12:00:00;5148;10.1;43
29.03.2015;12:10:00;4385;10.8;43
29.03.2015;12:20:00;2972;11.3;42
29.03.2015;12:30:00;3706;11.9;41
29.03.2015;12:40:00;3213;12.4;41
29.03.2015;12:50:00;3633;13.0;41
29.03.2015;13:00:00;2920;13.6;41
29.03.2015;13:10:00;2615;14.1;40
29.03.2015;13:20:00;2368;14.4;39
29.03.2015;13:30:00;1694;14.8;38
29.03.2015;13:40:00;1380;15.0;37
29.03.2015;13:50:00;1040;15.2;36
29.03.2015;14:00:00;1942;15.5;36
29.03.2015;14:10:00;2418;15.9;36
29.03.2015;14:20:00;2804;16.3;37
29.03.2015;14:30:00;2246;16.7;37
29.03.2015;14:40:00;2616;17.1;37
29.03.2015;14:50:00;2217;17.5;37
29.03.2015;15:00:00;3276;18.0;37
29.03.2015;15:10:00;2432;18.5;37
29.03.2015;15:20:00;1843;18.8;37
29.03.2015;15:30:00;1931;19.1;36
29.03.2015;15:40:00;2186;19.5;36
29.03.2015;15:50:00;1613;19.7;36
29.03.2015;16:00:00;1287;20.0;35
29.03.2015;16:10:00;1027;20.2;34
29.03.2015;16:20:00;1135;20.3;34
29.03.2015;16:30:00;1094;20.5;34
29.03.2015;16:40:00;1211;20.8;34
29.03.2015;16:50:00;1065;21.0;33
29.03.2015;17:00:00;704;21.1;33
29.03.2015;17:10:00;613;21.2;33
29.03.2015;17:20:00;452;21.3;32
29.03.2015;17:30:00;403;21.3;32
29.03.2015;17:40:00;421;21.4;32
29.03.2015;17:50:00;564;21.5;32
29.03.2015;18:00:00;907;21.6;32
29.03.2015;18:10:00;409;21.7;32
29.03.2015;18:20:00;514;21.8;32
29.03.2015;18:30:00;403;21.9;32
29.03.2015;18:40:00;361;21.9;32
29.03.2015;18:50:00;235;22.0;31
29.03.2015;19:00:00;137;22.0;31
29.03.2015;19:10:00;111;22.0;31
29.03.2015;19:20:00;109;22.0;31
29.03.2015;19:30:00;102;22.0;31
29.03.2015;19:40:00;0;22.0;0
29.03.2015;20:00:00;0;22.0;0
30.03.2015;07:30:00;38;0;15
30.03.2015;07:40:00;262;0;25
30.03.2015;07:50:00;330;0;26
30.03.2015;08:00:00;416;0.1;26
30.03.2015;08:10:00;636;0.2;27
30.03.2015;08:20:00;829;0.3;27
30.03.2015;08:30:00;542;0.4;27
30.03.2015;08:40:00;558;0.5;28
30.03.2015;08:50:00;571;0.6;28
30.03.2015;09:00:00;579;0.7;28
30.03.2015;09:10:00;790;0.9;28
30.03.2015;09:20:00;996;1.0;29
30.03.2015;09:30:00;822;1.2;29
30.03.2015;09:40:00;1247;1.4;29
30.03.2015;09:50:00;1461;1.6;29
30.03.2015;10:00:00;673;1.7;29
30.03.2015;10:10:00;867;1.9;30
30.03.2015;10:20:00;1057;2.1;30
30.03.2015;10:30:00;698;2.2;30
30.03.2015;10:40:00;1499;2.4;30
30.03.2015;10:50:00;1488;2.6;30
30.03.2015;11:00:00;978;2.8;30
30.03.2015;11:10:00;2699;3.2;31
30.03.2015;11:20:00;2275;3.6;32
30.03.2015;11:30:00;1219;4.0;32
30.03.2015;11:40:00;2727;4.4;33
30.03.2015;11:50:00;1707;4.7;33
30.03.2015;12:00:00;1446;4.9;32
30.03.2015;12:10:00;1883;5.2;33
30.03.2015;12:20:00;3819;5.7;33
30.03.2015;12:30:00;2011;6.2;35
30.03.2015;12:40:00;969;6.4;33
30.03.2015;12:50:00;2072;6.7;33
30.03.2015;13:00:00;2431;7.0;34
30.03.2015;13:10:00;2028;7.4;34
30.03.2015;13:20:00;1135;7.6;33
30.03.2015;13:30:00;1621;7.8;33
30.03.2015;13:40:00;2303;8.2;33
30.03.2015;13:50:00;2220;8.6;34
30.03.2015;14:00:00;3166;9.1;35
30.03.2015;14:10:00;6808;9.9;38
30.03.2015;14:20:00;3548;10.6;39
30.03.2015;14:30:00;3014;11.2;39
30.03.2015;14:40:00;2558;11.6;38
30.03.2015;14:50:00;3672;12.2;38
30.03.2015;15:00:00;2169;12.6;38
30.03.2015;15:10:00;4534;13.2;39
30.03.2015;15:20:00;7804;14.1;41
30.03.2015;15:30:00;4398;14.9;43
30.03.2015;15:40:00;4132;15.5;42
30.03.2015;15:50:00;6500;16.3;43
30.03.2015;16:00:00;3193;16.9;42
30.03.2015;16:10:00;2415;17.3;41
30.03.2015;16:20:00;2235;17.7;40
30.03.2015;16:30:00;2732;18.1;39
30.03.2015;16:40:00;2020;18.5;38
30.03.2015;16:50:00;2218;18.9;38
30.03.2015;17:00:00;1941;19.2;37
30.03.2015;17:10:00;1895;19.5;37
30.03.2015;17:20:00;1545;19.8;36
30.03.2015;17:30:00;1358;20.0;36
30.03.2015;17:40:00;1427;20.3;35
30.03.2015;17:50:00;1230;20.5;35
30.03.2015;18:00:00;944;20.7;34
30.03.2015;18:10:00;759;20.8;33
30.03.2015;18:20:00;481;20.9;33
30.03.2015;18:30:00;426;20.9;33
30.03.2015;18:40:00;391;21.0;32
30.03.2015;18:50:00;348;21.1;32
30.03.2015;19:00:00;257;21.1;32
30.03.2015;19:10:00;273;21.2;32
30.03.2015;19:20:00;206;21.2;32
30.03.2015;19:30:00;131;21.2;32
30.03.2015;19:40:00;82;21.2;28
30.03.2015;20:00:00;0;21.2;0
31.03.2015;07:20:00;0;0;8
31.03.2015;07:30:00;135;0;24
31.03.2015;07:40:00;249;0;25
31.03.2015;07:50:00;347;0.1;26
31.03.2015;08:00:00;433;0.1;26
31.03.2015;08:10:00;692;0.2;27
31.03.2015;08:20:00;733;0.3;27
31.03.2015;08:30:00;888;0.5;28
31.03.2015;08:40:00;1163;0.6;28
31.03.2015;08:50:00;1576;0.9;28
31.03.2015;09:00:00;1461;1.2;28
31.03.2015;09:10:00;1471;1.4;29
31.03.2015;09:20:00;1622;1.6;29
31.03.2015;09:30:00;2479;2.0;30
31.03.2015;09:40:00;1889;2.3;31
31.03.2015;09:50:00;2016;2.6;31
31.03.2015;10:00:00;2033;3.0;32
31.03.2015;10:10:00;3161;3.4;32
31.03.2015;10:20:00;2918;4.0;34
31.03.2015;10:30:00;2137;4.3;34
31.03.2015;10:40:00;1453;4.6;33
31.03.2015;10:50:00;1351;4.8;33
31.03.2015;11:00:00;1238;5.0;32
31.03.2015;11:10:00;1290;5.2;32
31.03.2015;11:20:00;1966;5.6;33
31.03.2015;11:30:00;3114;6.0;34
31.03.2015;11:40:00;3132;6.6;35
31.03.2015;11:50:00;3733;7.2;36
31.03.2015;12:00:00;2941;7.7;37
31.03.2015;12:10:00;2623;8.1;36
31.03.2015;12:20:00;2033;8.5;36
31.03.2015;12:30:00;2220;8.9;36
31.03.2015;12:40:00;2113;9.3;36
31.03.2015;12:50:00;1985;9.6;35
31.03.2015;13:00:00;1775;9.8;35
31.03.2015;13:10:00;3770;10.3;35
31.03.2015;13:20:00;2088;10.7;36
31.03.2015;13:30:00;2308;11.1;36
31.03.2015;13:40:00;2199;11.4;35
31.03.2015;13:50:00;1646;11.8;35
31.03.2015;14:00:00;1702;12.1;35
31.03.2015;14:10:00;3061;12.5;35
31.03.2015;14:20:00;3132;13.1;37
31.03.2015;14:30:00;3888;13.6;37
31.03.2015;14:40:00;3462;14.2;39
31.03.2015;14:50:00;2318;14.8;38
31.03.2015;15:00:00;1234;15.0;37
31.03.2015;15:10:00;1144;15.2;35
31.03.2015;15:20:00;944;15.4;35
31.03.2015;15:30:00;1000;15.6;34
31.03.2015;15:40:00;766;15.7;33
31.03.2015;15:50:00;749;15.8;33
31.03.2015;16:00:00;1759;16.0;33
31.03.2015;16:10:00;956;16.2;33
31.03.2015;16:20:00;540;16.3;32
31.03.2015;16:30:00;526;16.4;32
31.03.2015;16:40:00;772;16.5;32
31.03.2015;16:50:00;614;16.6;32
31.03.2015;17:00:00;368;16.7;32
31.03.2015;17:10:00;231;16.7;32
31.03.2015;17:20:00;515;16.8;31
31.03.2015;17:30:00;514;16.9;31
31.03.2015;17:40:00;449;17.0;31
31.03.2015;17:50:00;693;17.1;31
31.03.2015;18:00:00;2547;17.5;32
31.03.2015;18:10:00;1921;17.8;32
31.03.2015;18:20:00;1901;18.1;32
31.03.2015;18:30:00;1834;18.4;33
31.03.2015;18:40:00;1300;18.6;32
31.03.2015;18:50:00;1064;18.8;32
31.03.2015;19:00:00;552;18.9;32
31.03.2015;19:10:00;371;19.0;31
31.03.2015;19:20:00;303;19.1;31
31.03.2015;19:30:00;178;19.1;31
31.03.2015;19:40:00;125;19.1;31
31.03.2015;19:50:00;128;19.1;31
31.03.2015;20:00:00;0;19.1;0
01.04.2015;07:25:00;60;0;16
01.04.2015;07:35:00;148;0;24
01.04.2015;07:45:00;200;0;25
01.04.2015;08:00:00;247;0.1;26
01.04.2015;08:10:00;600;0.2;26
01.04.2015;08:20:00;533;0.3;27
01.04.2015;08:30:00;463;0.3;27
01.04.2015;08:40:00;225;0.4;27
01.04.2015;08:50:00;311;0.4;28
01.04.2015;09:00:00;418;0.5;28
01.04.2015;09:10:00;944;0.6;28
01.04.2015;09:20:00;1337;0.8;28
01.04.2015;09:30:00;1241;1.1;28
01.04.2015;09:40:00;631;1.2;28
01.04.2015;09:50:00;1082;1.4;29
01.04.2015;10:00:00;687;1.5;29
01.04.2015;10:10:00;456;1.6;29
01.04.2015;10:20:00;637;1.7;29
01.04.2015;10:30:00;2122;1.9;29
01.04.2015;10:40:00;4197;2.4;31
01.04.2015;10:50:00;6349;3.4;36
01.04.2015;11:00:00;3142;4.1;36
01.04.2015;11:10:00;783;4.3;34
01.04.2015;11:20:00;1092;4.5;33
01.04.2015;11:30:00;440;4.6;32
01.04.2015;11:40:00;939;4.7;32
01.04.2015;11:50:00;2039;5.0;32
01.04.2015;12:00:00;1451;5.2;32
01.04.2015;12:10:00;1006;5.4;32
01.04.2015;12:20:00;1336;5.6;32
01.04.2015;12:30:00;1426;5.9;32
01.04.2015;12:40:00;1877;6.2;32
01.04.2015;12:50:00;1264;6.4;32
