Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.04.2015;13:00:00;5529;7.1;35
01.04.2015;13:10:00;3395;7.7;36
01.04.2015;13:20:00;1079;8.0;35
01.04.2015;13:30:00;2807;8.3;34
01.04.2015;13:40:00;5400;9.4;39
01.04.2015;13:50:00;6231;10.6;43
01.04.2015;14:00:00;5994;11.3;42
01.04.2015;14:10:00;3054;11.7;41
01.04.2015;14:20:00;1087;12.0;38
01.04.2015;14:30:00;1577;12.2;37
01.04.2015;14:40:00;4213;12.8;38
01.04.2015;14:50:00;5590;13.6;40
01.04.2015;15:00:00;6488;14.7;44
01.04.2015;15:10:00;4257;15.8;46
01.04.2015;15:20:00;7303;17.0;45
01.04.2015;15:30:00;8283;18.4;46
01.04.2015;15:40:00;7717;19.7;47
01.04.2015;15:50:00;2200;20.2;44
01.04.2015;16:00:00;3060;20.7;43
01.04.2015;16:10:00;1149;21.2;42
01.04.2015;16:20:00;240;21.2;39
01.04.2015;16:30:00;1220;21.4;38
01.04.2015;16:40:00;1900;21.6;37
01.04.2015;16:50:00;1838;21.9;37
01.04.2015;17:00:00;1753;22.2;36
01.04.2015;17:10:00;1412;22.5;36
01.04.2015;17:20:00;3087;22.9;36
01.04.2015;17:30:00;1292;23.1;36
01.04.2015;17:40:00;1392;23.3;35
01.04.2015;17:50:00;800;23.5;34
01.04.2015;18:00:00;1074;23.6;34
01.04.2015;18:10:00;2219;23.9;34
01.04.2015;18:20:00;1358;24.1;34
01.04.2015;18:30:00;806;24.3;33
01.04.2015;18:40:00;440;24.4;33
01.04.2015;18:50:00;257;24.4;32
01.04.2015;19:00:00;306;24.5;32
01.04.2015;19:10:00;301;24.5;32
01.04.2015;19:20:00;155;24.6;32
01.04.2015;19:30:00;93;24.6;32
01.04.2015;21:00:00;0;24.6;0
02.04.2015;07:20:00;0;0;2
02.04.2015;07:30:00;176;0;24
02.04.2015;07:40:00;189;0;25
02.04.2015;07:50:00;185;0;26
02.04.2015;08:00:00;234;0.1;26
02.04.2015;08:10:00;305;0.1;26
02.04.2015;08:20:00;452;0.2;27
02.04.2015;08:30:00;570;0.3;27
02.04.2015;08:40:00;683;0.4;27
02.04.2015;08:50:00;905;0.5;28
02.04.2015;09:00:00;673;0.6;28
02.04.2015;09:10:00;873;0.8;28
02.04.2015;09:20:00;1022;0.9;28
02.04.2015;09:30:00;1026;1.1;28
02.04.2015;09:40:00;1017;1.3;29
02.04.2015;09:50:00;954;1.4;29
02.04.2015;10:00:00;1055;1.6;29
02.04.2015;10:10:00;1344;1.8;29
02.04.2015;10:20:00;1222;2.0;29
02.04.2015;10:30:00;775;2.2;29
02.04.2015;10:40:00;1136;2.3;29
02.04.2015;10:50:00;939;2.5;30
02.04.2015;11:00:00;1264;2.7;30
02.04.2015;11:10:00;1033;2.9;30
02.04.2015;11:20:00;1477;3.1;30
02.04.2015;11:30:00;1697;3.4;30
02.04.2015;11:40:00;2371;3.7;31
02.04.2015;11:50:00;2386;4.1;32
02.04.2015;12:00:00;1963;4.4;32
02.04.2015;12:10:00;2133;4.8;32
02.04.2015;12:20:00;2934;5.3;33
02.04.2015;12:30:00;3480;5.8;34
02.04.2015;12:40:00;3008;6.4;36
02.04.2015;12:50:00;2496;6.8;35
02.04.2015;13:00:00;1765;7.1;34
02.04.2015;13:10:00;1447;7.3;34
02.04.2015;13:20:00;1378;7.6;33
02.04.2015;13:30:00;1636;7.8;33
02.04.2015;13:40:00;1579;8.1;33
02.04.2015;13:50:00;2218;8.4;33
02.04.2015;14:00:00;2799;8.9;34
02.04.2015;14:10:00;2516;9.3;35
02.04.2015;14:20:00;2063;9.7;34
02.04.2015;14:30:00;1880;10.0;34
02.04.2015;14:40:00;2103;10.3;34
02.04.2015;14:50:00;2288;10.7;34
02.04.2015;15:00:00;2108;11.0;34
02.04.2015;15:10:00;1633;11.3;34
02.04.2015;15:20:00;1570;11.6;34
02.04.2015;15:30:00;1672;11.8;33
02.04.2015;15:40:00;1704;12.1;34
02.04.2015;15:50:00;1807;12.4;33
02.04.2015;16:00:00;1685;12.7;33
02.04.2015;16:10:00;1916;13.0;34
02.04.2015;16:20:00;2055;13.4;34
02.04.2015;16:30:00;1887;13.7;34
02.04.2015;16:40:00;1486;14.0;33
02.04.2015;16:50:00;1581;14.2;33
02.04.2015;17:00:00;1719;14.5;33
02.04.2015;17:10:00;1860;14.8;33
02.04.2015;17:20:00;1360;15.1;33
02.04.2015;17:30:00;1121;15.3;33
02.04.2015;17:40:00;804;15.4;32
02.04.2015;17:50:00;456;15.5;32
02.04.2015;18:00:00;350;15.5;32
02.04.2015;18:10:00;449;15.6;31
02.04.2015;18:20:00;376;15.7;31
02.04.2015;18:30:00;200;15.7;31
02.04.2015;18:40:00;144;15.7;31
02.04.2015;18:50:00;107;15.8;31
02.04.2015;19:00:00;149;15.8;31
02.04.2015;19:10:00;125;15.8;31
02.04.2015;19:20:00;107;15.8;31
02.04.2015;19:30:00;101;15.8;31
02.04.2015;19:40:00;0;15.8;0
02.04.2015;21:00:00;0;15.8;0
03.04.2015;07:10:00;17;0;13
03.04.2015;07:20:00;178;0;25
03.04.2015;07:30:00;131;0;25
03.04.2015;07:40:00;220;0;26
03.04.2015;07:50:00;315;0.1;26
03.04.2015;08:00:00;375;0.2;27
03.04.2015;08:10:00;507;0.2;27
03.04.2015;08:20:00;624;0.3;27
03.04.2015;08:30:00;696;0.4;28
03.04.2015;08:40:00;759;0.6;28
03.04.2015;08:50:00;883;0.7;28
03.04.2015;09:00:00;989;0.9;28
03.04.2015;09:10:00;1279;1.1;28
03.04.2015;09:20:00;1245;1.3;29
03.04.2015;09:30:00;1330;1.5;29
03.04.2015;09:40:00;1230;1.7;29
03.04.2015;09:50:00;1413;1.9;29
03.04.2015;10:00:00;1641;2.2;30
03.04.2015;10:10:00;1957;2.5;30
03.04.2015;10:20:00;2163;2.8;31
03.04.2015;10:30:00;2135;3.2;31
03.04.2015;10:40:00;2207;3.5;32
03.04.2015;10:50:00;2583;4.0;33
03.04.2015;11:50:00;8738;9.2;45
03.04.2015;12:00:00;8074;10.5;46
03.04.2015;12:10:00;7771;11.9;47
03.04.2015;12:20:00;8297;13.2;44
03.04.2015;12:30:00;5216;14.3;47
03.04.2015;12:40:00;8457;15.7;44
03.04.2015;12:50:00;6704;16.9;47
03.04.2015;13:00:00;5297;17.8;42
03.04.2015;13:10:00;3522;18.5;43
03.04.2015;13:20:00;8376;19.5;47
03.04.2015;13:30:00;2973;20.1;45
03.04.2015;13:40:00;3654;20.7;44
03.04.2015;13:50:00;3382;21.2;43
03.04.2015;14:00:00;4596;22.0;44
03.04.2015;14:10:00;6015;22.9;46
03.04.2015;14:20:00;7433;24.1;46
03.04.2015;14:30:00;7684;25.3;46
03.04.2015;14:40:00;6006;26.3;48
03.04.2015;14:50:00;7451;27.5;46
03.04.2015;15:00:00;6827;28.6;44
03.04.2015;15:10:00;6800;29.7;46
03.04.2015;15:20:00;7016;30.7;47
03.04.2015;15:30:00;5770;31.7;44
03.04.2015;15:40:00;4310;32.5;46
03.04.2015;15:50:00;3633;33.1;45
03.04.2015;16:00:00;3682;33.7;45
03.04.2015;16:10:00;3521;34.3;44
03.04.2015;16:20:00;3116;34.8;43
03.04.2015;16:30:00;2957;35.3;43
03.04.2015;16:40:00;2925;35.8;42
03.04.2015;16:50:00;2523;36.2;41
03.04.2015;17:00:00;2005;36.6;40
03.04.2015;17:10:00;1694;36.9;39
03.04.2015;17:20:00;1510;37.1;38
03.04.2015;17:30:00;1553;37.4;38
03.04.2015;17:40:00;1503;37.6;37
03.04.2015;17:50:00;1403;37.9;37
03.04.2015;18:00:00;1243;38.1;36
03.04.2015;18:10:00;1094;38.3;35
03.04.2015;18:20:00;933;38.4;35
03.04.2015;18:30:00;751;38.6;34
03.04.2015;18:40:00;554;38.7;34
03.04.2015;18:50:00;448;38.8;34
03.04.2015;19:00:00;323;38.8;33
03.04.2015;19:10:00;244;38.9;33
03.04.2015;19:20:00;203;38.9;33
03.04.2015;19:30:00;145;38.9;33
03.04.2015;19:40:00;98;38.9;32
03.04.2015;21:00:00;0;38.9;0
04.04.2015;07:25:00;36;0;20
04.04.2015;07:35:00;131;0;25
04.04.2015;07:45:00;133;0;26
04.04.2015;07:55:00;208;0;26
04.04.2015;08:05:00;276;0.1;27
04.04.2015;08:15:00;339;0.1;27
04.04.2015;08:25:00;391;0.2;27
04.04.2015;08:35:00;447;0.3;28
04.04.2015;08:45:00;522;0.3;28
04.04.2015;08:55:00;441;0.4;28
04.04.2015;09:05:00;455;0.5;28
04.04.2015;09:15:00;533;0.6;28
04.04.2015;09:25:00;535;0.7;29
04.04.2015;09:35:00;593;0.8;29
04.04.2015;09:45:00;595;0.9;29
04.04.2015;09:55:00;555;1.0;29
04.04.2015;10:05:00;582;1.0;29
04.04.2015;10:15:00;508;1.1;29
04.04.2015;10:25:00;640;1.2;29
04.04.2015;10:35:00;579;1.3;30
04.04.2015;10:45:00;565;1.4;30
04.04.2015;10:55:00;653;1.5;30
04.04.2015;11:05:00;817;1.6;30
04.04.2015;11:15:00;823;1.8;30
04.04.2015;11:25:00;939;1.9;30
04.04.2015;11:35:00;1359;2.1;30
04.04.2015;11:45:00;832;2.3;30
04.04.2015;11:55:00;572;2.4;30
04.04.2015;12:05:00;1180;2.6;30
04.04.2015;12:15:00;1252;2.8;30
04.04.2015;12:25:00;1074;3.0;31
04.04.2015;12:35:00;1167;3.2;31
04.04.2015;12:45:00;1471;3.4;31
04.04.2015;12:55:00;1588;3.7;31
04.04.2015;13:05:00;1780;4.0;32
04.04.2015;13:15:00;1631;4.2;32
04.04.2015;13:25:00;1734;4.5;32
04.04.2015;13:35:00;1325;4.8;32
04.04.2015;13:45:00;1481;5.0;32
04.04.2015;13:55:00;1338;5.2;32
04.04.2015;14:05:00;1522;5.5;32
04.04.2015;14:15:00;1040;5.7;32
04.04.2015;14:25:00;1163;5.8;32
04.04.2015;14:35:00;1329;6.0;32
04.04.2015;14:45:00;1074;6.2;32
04.04.2015;14:55:00;975;6.4;32
04.04.2015;15:05:00;1082;6.6;32
04.04.2015;15:15:00;1451;6.8;32
04.04.2015;15:25:00;1201;7.0;32
04.04.2015;15:35:00;1491;7.2;32
04.04.2015;15:45:00;1332;7.5;32
04.04.2015;15:55:00;1380;7.7;32
04.04.2015;16:05:00;1258;7.9;32
04.04.2015;16:15:00;962;8.1;32
04.04.2015;16:25:00;487;8.2;32
04.04.2015;16:35:00;636;8.3;32
04.04.2015;16:45:00;892;8.4;32
04.04.2015;16:55:00;1124;8.6;31
04.04.2015;17:05:00;926;8.8;31
04.04.2015;17:15:00;703;8.9;31
04.04.2015;17:25:00;638;9.0;31
04.04.2015;17:35:00;530;9.1;31
04.04.2015;17:45:00;484;9.2;31
04.04.2015;17:55:00;449;9.2;31
04.04.2015;18:05:00;344;9.3;31
04.04.2015;18:15:00;308;9.3;31
04.04.2015;18:25:00;299;9.4;31
04.04.2015;18:35:00;276;9.4;31
04.04.2015;18:45:00;224;9.5;31
04.04.2015;18:55:00;189;9.5;31
04.04.2015;19:05:00;167;9.5;31
04.04.2015;19:15:00;140;9.6;31
04.04.2015;19:25:00;122;9.6;31
04.04.2015;19:35:00;93;9.6;31
04.04.2015;21:00:00;0;9.6;0
05.04.2015;07:10:00;17;0;15
05.04.2015;07:20:00;185;0;25
05.04.2015;07:30:00;234;0;26
05.04.2015;07:40:00;254;0.1;26
05.04.2015;07:50:00;420;0.1;27
05.04.2015;08:00:00;504;0.2;27
05.04.2015;08:10:00;683;0.3;27
05.04.2015;08:20:00;603;0.4;28
05.04.2015;08:30:00;639;0.5;28
05.04.2015;08:40:00;834;0.6;28
05.04.2015;08:50:00;1230;0.8;28
05.04.2015;09:00:00;1352;1.0;29
05.04.2015;09:10:00;1893;1.3;29
05.04.2015;09:20:00;1465;1.6;30
05.04.2015;09:30:00;2843;2.0;30
05.04.2015;09:40:00;2444;2.4;32
05.04.2015;09:50:00;3342;2.9;33
05.04.2015;10:00:00;3554;3.4;34
05.04.2015;10:10:00;2793;3.9;35
05.04.2015;10:20:00;3964;4.5;36
05.04.2015;10:30:00;2993;5.1;36
05.04.2015;10:40:00;4626;5.8;37
05.04.2015;10:50:00;3592;6.4;39
05.04.2015;11:00:00;5393;7.3;40
05.04.2015;11:10:00;6857;8.2;43
05.04.2015;11:20:00;5418;9.2;45
05.04.2015;11:30:00;3176;9.7;42
05.04.2015;11:40:00;3462;10.2;41
05.04.2015;11:50:00;2699;10.8;41
05.04.2015;12:00:00;1862;11.1;39
05.04.2015;12:10:00;8461;12.1;43
05.04.2015;12:20:00;2889;12.5;41
05.04.2015;12:30:00;3116;12.9;40
05.04.2015;12:40:00;2139;13.4;40
05.04.2015;12:50:00;1708;13.7;39
05.04.2015;13:00:00;3060;14.1;39
05.04.2015;13:10:00;3445;14.8;40
05.04.2015;13:20:00;2656;15.4;40
05.04.2015;13:30:00;5224;16.0;40
05.04.2015;13:40:00;1693;16.4;39
05.04.2015;13:50:00;3893;16.9;39
05.04.2015;14:00:00;4374;17.6;41
05.04.2015;14:10:00;7711;18.4;42
05.04.2015;14:20:00;2701;19.2;44
05.04.2015;14:30:00;2536;19.7;42
05.04.2015;14:40:00;2398;20.3;42
05.04.2015;14:50:00;1940;20.6;40
05.04.2015;15:00:00;6739;21.6;44
05.04.2015;15:10:00;6731;23.0;44
05.04.2015;15:20:00;1537;23.3;41
05.04.2015;15:30:00;2168;23.7;40
05.04.2015;15:40:00;3082;24.7;45
05.04.2015;15:50:00;3919;25.2;42
05.04.2015;16:00:00;8531;26.6;46
05.04.2015;16:10:00;1785;26.9;40
05.04.2015;16:20:00;2785;27.3;40
05.04.2015;16:30:00;3513;27.9;41
05.04.2015;16:40:00;4135;28.3;40
05.04.2015;16:50:00;5654;29.3;44
05.04.2015;17:00:00;5266;30.2;45
05.04.2015;17:10:00;3186;30.9;46
05.04.2015;17:20:00;1634;31.1;42
05.04.2015;17:30:00;2109;31.5;41
05.04.2015;17:40:00;2006;31.8;40
05.04.2015;17:50:00;3553;32.4;41
05.04.2015;18:00:00;789;32.6;39
05.04.2015;18:10:00;2829;33.0;39
05.04.2015;18:20:00;2566;33.4;39
05.04.2015;18:30:00;921;33.6;38
05.04.2015;18:40:00;840;33.8;37
05.04.2015;18:50:00;579;33.9;36
05.04.2015;19:00:00;398;33.9;35
05.04.2015;19:10:00;677;34.1;34
05.04.2015;19:20:00;488;34.1;34
05.04.2015;19:30:00;546;34.2;34
05.04.2015;19:40:00;339;34.3;34
05.04.2015;19:50:00;159;34.3;33
05.04.2015;20:00:00;101;34.4;33
05.04.2015;21:00:00;0;34.4;0
06.04.2015;07:00:00;0;0;2
06.04.2015;07:10:00;142;0;25
06.04.2015;07:20:00;141;0;26
06.04.2015;07:30:00;248;0;26
06.04.2015;07:40:00;294;0.1;27
06.04.2015;07:50:00;341;0.1;27
06.04.2015;08:00:00;395;0.2;27
06.04.2015;08:10:00;437;0.3;28
06.04.2015;08:20:00;473;0.3;28
06.04.2015;08:30:00;795;0.5;28
06.04.2015;08:40:00;1050;0.6;28
06.04.2015;08:50:00;1207;0.8;29
06.04.2015;09:00:00;1418;1.0;29
06.04.2015;09:10:00;1626;1.3;29
06.04.2015;09:20:00;1829;1.6;30
06.04.2015;09:30:00;2008;1.9;31
06.04.2015;09:40:00;2190;2.3;31
06.04.2015;09:50:00;2391;2.6;32
06.04.2015;10:00:00;3806;3.2;33
06.04.2015;10:10:00;4426;3.9;35
06.04.2015;10:20:00;4708;4.6;37
06.04.2015;10:30:00;4923;5.5;39
06.04.2015;10:40:00;3261;6.1;39
06.04.2015;10:50:00;4212;6.7;40
06.04.2015;11:00:00;4937;7.5;41
06.04.2015;11:10:00;5415;8.4;42
06.04.2015;11:20:00;5424;9.3;44
06.04.2015;11:30:00;5450;10.2;45
06.04.2015;11:40:00;6062;11.2;46
06.04.2015;11:50:00;7008;12.3;46
06.04.2015;12:00:00;5688;13.4;46
06.04.2015;12:10:00;6554;14.4;47
06.04.2015;12:20:00;6611;15.6;44
06.04.2015;12:30:00;7861;16.8;47
06.04.2015;12:40:00;5817;17.7;44
06.04.2015;12:50:00;8047;18.8;48
06.04.2015;13:00:00;4157;19.8;44
06.04.2015;13:10:00;3715;20.4;44
06.04.2015;13:20:00;4627;21.2;45
06.04.2015;13:30:00;3200;21.9;45
06.04.2015;13:40:00;1509;22.2;42
06.04.2015;13:50:00;1970;22.5;41
06.04.2015;14:00:00;3297;23.0;41
06.04.2015;14:10:00;3761;23.6;42
06.04.2015;14:20:00;2959;24.2;42
06.04.2015;14:30:00;2349;24.6;41
06.04.2015;14:40:00;1925;24.9;40
06.04.2015;14:50:00;1339;25.1;39
06.04.2015;15:00:00;1965;25.4;38
06.04.2015;15:10:00;2928;25.9;39
06.04.2015;15:20:00;2420;26.3;39
06.04.2015;15:30:00;2695;26.8;39
06.04.2015;15:40:00;2785;27.2;39
06.04.2015;15:50:00;2548;27.6;39
06.04.2015;16:00:00;2876;28.1;39
06.04.2015;16:10:00;1925;28.5;38
06.04.2015;16:20:00;1371;28.7;37
06.04.2015;16:30:00;1129;28.9;36
06.04.2015;16:40:00;899;29.0;36
06.04.2015;16:50:00;943;29.2;35
06.04.2015;17:00:00;1096;29.4;35
06.04.2015;17:10:00;976;29.5;34
06.04.2015;17:20:00;937;29.7;34
06.04.2015;17:30:00;785;29.8;34
06.04.2015;17:40:00;593;29.9;33
06.04.2015;17:50:00;490;30.0;33
06.04.2015;18:00:00;399;30.1;33
06.04.2015;18:10:00;331;30.1;33
06.04.2015;18:20:00;234;30.2;33
06.04.2015;18:30:00;202;30.2;33
06.04.2015;18:40:00;697;30.3;33
06.04.2015;18:50:00;275;30.4;32
06.04.2015;19:00:00;182;30.4;32
06.04.2015;19:10:00;208;30.4;32
06.04.2015;19:20:00;156;30.5;32
06.04.2015;19:30:00;176;30.5;32
06.04.2015;19:40:00;161;30.5;32
06.04.2015;19:50:00;123;30.5;32
06.04.2015;20:00:00;87;30.6;29
06.04.2015;21:00:00;0;30.6;0
07.04.2015;07:00:00;33;0;13
07.04.2015;07:10:00;156;0;25
07.04.2015;07:20:00;208;0;26
07.04.2015;07:30:00;266;0.1;27
07.04.2015;07:40:00;318;0.1;27
07.04.2015;07:50:00;374;0.2;27
07.04.2015;08:00:00;437;0.2;28
07.04.2015;08:10:00;480;0.3;28
07.04.2015;08:20:00;524;0.4;28
07.04.2015;08:30:00;830;0.5;28
07.04.2015;08:40:00;1081;0.7;29
07.04.2015;08:50:00;1244;0.9;29
07.04.2015;09:00:00;1457;1.1;29
07.04.2015;09:10:00;1662;1.4;30
07.04.2015;09:20:00;1877;1.7;30
07.04.2015;09:30:00;2084;2.0;31
07.04.2015;09:40:00;2264;2.4;32
07.04.2015;09:50:00;2726;2.8;33
07.04.2015;10:00:00;4236;3.5;35
07.04.2015;10:10:00;4535;4.2;37
07.04.2015;10:20:00;4808;5.0;38
07.04.2015;10:30:00;5300;5.8;40
07.04.2015;10:40:00;5658;6.8;42
07.04.2015;10:50:00;6125;7.7;44
07.04.2015;11:00:00;6532;8.8;46
07.04.2015;11:10:00;6947;9.9;48
07.04.2015;11:20:00;7121;11.1;44
07.04.2015;11:30:00;7398;12.3;48
07.04.2015;11:40:00;7612;13.5;45
07.04.2015;11:50:00;7779;14.8;45
07.04.2015;12:00:00;7935;16.1;47
07.04.2015;12:10:00;8075;17.5;45
07.04.2015;12:20:00;8203;18.8;44
07.04.2015;12:30:00;8335;20.2;47
07.04.2015;12:40:00;8419;21.6;47
07.04.2015;12:50:00;8495;23.0;45
07.04.2015;13:00:00;8541;24.4;44
07.04.2015;13:10:00;8654;25.8;46
07.04.2015;13:20:00;8647;27.2;47
07.04.2015;13:30:00;8768;28.6;46
07.04.2015;13:40:00;8722;30.1;45
07.04.2015;13:50:00;8762;31.5;44
07.04.2015;14:00:00;8403;32.9;45
07.04.2015;14:10:00;8847;34.4;47
07.04.2015;14:20:00;8351;35.8;47
07.04.2015;14:30:00;7376;37.1;44
07.04.2015;14:40:00;8669;38.5;44
07.04.2015;14:50:00;8598;39.9;46
07.04.2015;15:00:00;8248;41.3;47
07.04.2015;15:10:00;8061;42.6;46
07.04.2015;15:20:00;7981;44.0;44
07.04.2015;15:30:00;7727;45.2;47
07.04.2015;15:40:00;7920;46.5;47
07.04.2015;15:50:00;7716;47.8;45
07.04.2015;16:00:00;7496;49.1;44
07.04.2015;16:10:00;7246;50.3;48
07.04.2015;16:20:00;7013;51.4;45
07.04.2015;16:30:00;6706;52.6;45
07.04.2015;16:40:00;6122;53.6;46
07.04.2015;16:50:00;5459;54.5;48
07.04.2015;17:00:00;5214;55.4;44
07.04.2015;17:10:00;4812;56.2;46
07.04.2015;17:20:00;4553;57.0;47
07.04.2015;17:30:00;4329;57.7;47
07.04.2015;17:40:00;4071;58.4;47
07.04.2015;17:50:00;3758;59.0;47
07.04.2015;18:00:00;3404;59.6;46
07.04.2015;18:10:00;3075;60.1;45
07.04.2015;18:20:00;2603;60.6;44
07.04.2015;18:30:00;2115;61.0;43
07.04.2015;18:40:00;1774;61.3;42
07.04.2015;18:50:00;1492;61.5;41
07.04.2015;19:00:00;1026;61.7;39
07.04.2015;19:10:00;793;61.8;38
07.04.2015;19:20:00;453;61.9;37
07.04.2015;19:30:00;284;62.0;36
07.04.2015;19:40:00;225;62.0;36
07.04.2015;19:50:00;159;62.1;36
07.04.2015;20:00:00;89;62.1;35
07.04.2015;20:10:00;0;62.1;0
07.04.2015;21:00:00;0;62.1;0
08.04.2015;07:00:00;0;0;4
08.04.2015;07:10:00;148;0;25
08.04.2015;07:20:00;156;0;26
08.04.2015;07:30:00;270;00;27
08.04.2015;07:40:00;328;0.1;27
08.04.2015;07:50:00;398;0.2;28
08.04.2015;08:00:00;495;0.2;28
08.04.2015;08:10:00;539;0.3;28
08.04.2015;08:20:00;530;0.4;28
08.04.2015;08:30:00;897;0.5;29
08.04.2015;08:40:00;1123;0.7;29
08.04.2015;08:50:00;1278;0.9;29
08.04.2015;09:00:00;1492;1.2;29
08.04.2015;09:10:00;1701;1.4;30
08.04.2015;09:20:00;1895;1.7;31
08.04.2015;09:30:00;2097;2.1;31
08.04.2015;09:40:00;2319;2.4;32
08.04.2015;09:50:00;2503;2.8;33
08.04.2015;10:00:00;4119;3.4;34
08.04.2015;10:10:00;4444;4.1;36
08.04.2015;10:20:00;4958;4.9;38
08.04.2015;10:30:00;5332;5.7;40
08.04.2015;10:40:00;5658;6.7;42
08.04.2015;10:50:00;6027;7.6;44
08.04.2015;11:00:00;6466;8.7;45
08.04.2015;11:10:00;6698;9.8;47
08.04.2015;11:20:00;6885;10.9;44
08.04.2015;11:30:00;7098;12.1;47
08.04.2015;11:40:00;7305;13.3;44
08.04.2015;11:50:00;7496;14.5;47
08.04.2015;12:00:00;7640;15.8;46
08.04.2015;12:10:00;7777;17.0;44
08.04.2015;12:20:00;7903;18.3;46
08.04.2015;12:30:00;8038;19.6;47
08.04.2015;12:40:00;8030;21.0;45
08.04.2015;12:50:00;8071;22.3;44
08.04.2015;13:00:00;8310;23.7;47
08.04.2015;13:10:00;8347;25.0;46
08.04.2015;13:20:00;8347;26.4;45
08.04.2015;13:30:00;8389;27.8;44
08.04.2015;13:40:00;8340;29.2;45
08.04.2015;13:50:00;8345;30.6;47
08.04.2015;14:00:00;8387;31.9;47
08.04.2015;14:10:00;8358;33.3;45
08.04.2015;14:20:00;8351;34.7;44
08.04.2015;14:30:00;8265;36.1;46
08.04.2015;14:40:00;8269;37.4;47
08.04.2015;14:50:00;8215;38.8;45
08.04.2015;15:00:00;8112;40.1;44
08.04.2015;15:10:00;8063;41.5;46
08.04.2015;15:20:00;7920;42.8;47
08.04.2015;15:30:00;7785;44.1;45
08.04.2015;15:40:00;7695;45.3;44
08.04.2015;15:50:00;7514;46.6;46
08.04.2015;16:00:00;7357;47.8;47
08.04.2015;16:10:00;7142;49.0;45
08.04.2015;16:20:00;6877;50.2;46
08.04.2015;16:30:00;6537;51.3;46
08.04.2015;16:40:00;5984;52.3;45
08.04.2015;16:50:00;5342;53.2;45
08.04.2015;17:00:00;5085;54.0;47
08.04.2015;17:10:00;4691;54.8;48
08.04.2015;17:20:00;4487;55.6;49
08.04.2015;17:30:00;4246;56.3;48
08.04.2015;17:40:00;4003;57.0;48
08.04.2015;17:50:00;3609;57.6;47
08.04.2015;18:00:00;3376;58.1;47
08.04.2015;18:10:00;3066;58.7;46
08.04.2015;18:20:00;2368;59.1;45
08.04.2015;18:30:00;2106;59.5;43
08.04.2015;18:40:00;1743;59.8;42
08.04.2015;18:50:00;1514;60.0;41
08.04.2015;19:00:00;1040;60.2;40
08.04.2015;19:10:00;859;60.4;39
08.04.2015;19:20:00;526;60.5;38
08.04.2015;19:30:00;298;60.5;37
08.04.2015;19:40:00;250;60.6;36
08.04.2015;19:50:00;184;60.6;36
08.04.2015;20:00:00;124;60.6;36
08.04.2015;20:10:00;84;60.6;32
08.04.2015;20:20:00;0;60.6;0
08.04.2015;21:00:00;0;60.6;0
09.04.2015;06:55:00;0;0;0
09.04.2015;07:05:00;143;0;25
09.04.2015;07:15:00;189;0;26
09.04.2015;07:25:00;246;0;27
09.04.2015;07:35:00;291;0.1;27
09.04.2015;07:45:00;338;0.1;28
09.04.2015;07:55:00;393;0.2;28
09.04.2015;08:05:00;435;0.3;28
09.04.2015;08:15:00;472;0.3;29
09.04.2015;08:25:00;535;0.4;29
09.04.2015;08:35:00;919;0.6;29
09.04.2015;08:45:00;1117;0.7;29
09.04.2015;08:55:00;1353;1.0;29
09.04.2015;09:05:00;1558;1.2;30
09.04.2015;09:15:00;1746;1.5;30
09.04.2015;09:25:00;1930;1.8;31
09.04.2015;09:35:00;2127;2.1;32
09.04.2015;09:45:00;2319;2.5;32
09.04.2015;09:55:00;3335;3.0;33
09.04.2015;10:05:00;4271;3.7;36
09.04.2015;10:15:00;4545;4.4;37
09.04.2015;10:25:00;4961;5.2;39
09.04.2015;10:35:00;5239;6.1;41
09.04.2015;10:45:00;5689;7.0;43
09.04.2015;10:55:00;5954;8.0;44
09.04.2015;11:05:00;6397;9.0;46
09.04.2015;11:15:00;6602;10.1;48
09.04.2015;11:25:00;6920;11.2;44
09.04.2015;11:35:00;7168;12.4;47
09.04.2015;11:45:00;7252;13.6;44
09.04.2015;11:55:00;7505;14.8;46
09.04.2015;12:05:00;7622;16.1;47
09.04.2015;12:15:00;7729;17.3;44
09.04.2015;12:30:00;7827;19.2;44
09.04.2015;12:40:00;8082;20.6;45
09.04.2015;12:50:00;8156;21.9;47
09.04.2015;13:00:00;8197;23.3;46
09.04.2015;13:10:00;8215;24.6;44
09.04.2015;13:20:00;8267;26.0;44
09.04.2015;13:30:00;8273;27.3;46
09.04.2015;13:40:00;8309;28.7;47
09.04.2015;13:50:00;8275;30.1;46
09.04.2015;14:00:00;8254;31.4;44
09.04.2015;14:10:00;8263;32.8;44
09.04.2015;14:20:00;8191;34.2;47
09.04.2015;14:30:00;8135;35.5;47
09.04.2015;14:40:00;8120;36.8;44
09.04.2015;14:50:00;8074;38.2;44
09.04.2015;15:00:00;7978;39.5;47
09.04.2015;15:10:00;7880;40.8;46
09.04.2015;15:20:00;7741;42.1;44
09.04.2015;15:30:00;7570;43.3;44
09.04.2015;15:40:00;7448;44.6;47
09.04.2015;15:50:00;7267;45.8;46
09.04.2015;16:00:00;7112;47.0;44
09.04.2015;16:10:00;6873;48.1;47
09.04.2015;16:20:00;6650;49.2;46
09.04.2015;16:30:00;6313;50.3;45
09.04.2015;16:40:00;5791;51.3;46
09.04.2015;16:50:00;5158;52.1;48
09.04.2015;17:00:00;4892;53.0;48
09.04.2015;17:10:00;4523;53.7;44
09.04.2015;17:20:00;4316;54.4;45
09.04.2015;17:30:00;4024;55.1;46
09.04.2015;17:40:00;3738;55.7;46
09.04.2015;17:50:00;3426;56.3;46
09.04.2015;18:00:00;3121;56.9;45
09.04.2015;18:10:00;2852;57.3;44
09.04.2015;18:20:00;2393;57.8;43
09.04.2015;18:30:00;1988;58.1;42
09.04.2015;18:40:00;1606;58.4;41
09.04.2015;18:50:00;1390;58.6;40
09.04.2015;19:00:00;963;58.8;39
09.04.2015;19:10:00;794;58.9;38
09.04.2015;19:20:00;506;59.0;37
09.04.2015;19:30:00;300;59.1;37
09.04.2015;19:40:00;231;59.1;36
09.04.2015;19:50:00;163;59.2;36
09.04.2015;20:00:00;107;59.2;35
09.04.2015;20:10:00;0;59.2;0
09.04.2015;21:00:00;0;59.2;0
10.04.2015;06:55:00;0;0;0
10.04.2015;07:05:00;130;0;25
10.04.2015;07:15:00;146;0;27
10.04.2015;07:25:00;242;0;27
10.04.2015;07:35:00;299;0.1;28
10.04.2015;07:45:00;346;0.1;28
10.04.2015;07:55:00;399;0.2;28
10.04.2015;08:05:00;442;0.3;29
10.04.2015;08:15:00;487;0.3;29
10.04.2015;08:25:00;596;0.4;29
10.04.2015;08:35:00;971;0.6;29
10.04.2015;08:45:00;1193;0.8;29
10.04.2015;08:55:00;1413;1.0;30
10.04.2015;09:05:00;1574;1.2;30
10.04.2015;09:15:00;1835;1.5;31
10.04.2015;09:25:00;1983;1.9;31
10.04.2015;09:35:00;2192;2.2;32
10.04.2015;09:45:00;2387;2.6;33
10.04.2015;09:55:00;3197;3.1;34
10.04.2015;10:05:00;4199;3.7;36
10.04.2015;10:15:00;4405;4.5;38
10.04.2015;10:25:00;4775;5.2;39
10.04.2015;10:35:00;5031;6.0;41
10.04.2015;10:45:00;5542;6.9;42
10.04.2015;10:55:00;5926;7.9;44
10.04.2015;11:05:00;6266;8.9;46
10.04.2015;11:15:00;6355;10.0;47
10.04.2015;11:25:00;6420;11.0;45
10.04.2015;11:35:00;6700;12.1;46
10.04.2015;11:45:00;6965;13.3;45
10.04.2015;11:55:00;7035;14.4;47
10.04.2015;12:05:00;7476;15.6;44
10.04.2015;12:15:00;6683;16.8;48
10.04.2015;12:25:00;6738;17.9;44
10.04.2015;12:45:00;7186;20.3;46
10.04.2015;13:05:00;7438;22.7;47
10.04.2015;13:15:00;7431;24.0;46
10.04.2015;13:25:00;7432;25.2;44
10.04.2015;13:35:00;7818;26.5;45
10.04.2015;13:45:00;6880;27.7;48
10.04.2015;13:55:00;7809;28.9;45
10.04.2015;14:05:00;7494;30.2;44
10.04.2015;14:15:00;7494;31.4;46
10.04.2015;14:25:00;7041;32.6;47
10.04.2015;14:35:00;7839;33.8;44
10.04.2015;14:45:00;7129;35.1;45
10.04.2015;14:55:00;6993;36.2;47
10.04.2015;15:05:00;7075;37.4;44
10.04.2015;15:15:00;6598;38.6;46
10.04.2015;15:25:00;6731;39.7;46
10.04.2015;15:35:00;6601;40.8;44
10.04.2015;15:45:00;6672;41.9;47
10.04.2015;15:55:00;6508;42.9;44
10.04.2015;16:05:00;5118;43.8;46
10.04.2015;16:15:00;5319;44.7;48
10.04.2015;16:25:00;4460;45.5;48
10.04.2015;16:35:00;3601;46.1;48
10.04.2015;16:45:00;3346;46.7;47
10.04.2015;16:55:00;2905;47.2;46
10.04.2015;17:05:00;2722;47.6;45
10.04.2015;17:15:00;2842;48.1;44
10.04.2015;17:25:00;2899;48.6;44
10.04.2015;17:35:00;3056;49.1;44
10.04.2015;17:45:00;2539;49.5;43
10.04.2015;17:55:00;2224;49.9;42
10.04.2015;18:05:00;1941;50.2;41
10.04.2015;18:15:00;1900;50.6;41
10.04.2015;18:25:00;1621;50.9;40
10.04.2015;18:35:00;1471;51.1;39
10.04.2015;18:45:00;1156;51.3;38
10.04.2015;18:55:00;910;51.5;38
10.04.2015;19:05:00;733;51.6;37
10.04.2015;19:15:00;568;51.7;36
10.04.2015;19:25:00;446;51.8;36
10.04.2015;19:35:00;330;51.8;36
10.04.2015;19:45:00;236;51.9;35
10.04.2015;19:55:00;156;51.9;35
10.04.2015;20:05:00;94;51.9;35
10.04.2015;20:15:00;0;51.9;0
10.04.2015;21:00:00;0;51.9;0
11.04.2015;07:15:00;0;0;2
11.04.2015;07:25:00;123;0;26
11.04.2015;07:35:00;193;0;27
11.04.2015;07:45:00;325;0;27
11.04.2015;07:55:00;282;0.1;28
11.04.2015;08:05:00;251;0.1;28
11.04.2015;08:15:00;412;0.2;29
11.04.2015;08:25:00;399;0.3;29
11.04.2015;08:35:00;514;0.3;29
11.04.2015;08:45:00;864;0.5;29
11.04.2015;08:55:00;1122;0.6;30
11.04.2015;09:05:00;2020;1.0;30
11.04.2015;09:15:00;2048;1.3;31
11.04.2015;09:25:00;2113;1.6;31
11.04.2015;09:35:00;1945;2.0;32
11.04.2015;09:45:00;2800;2.4;32
11.04.2015;09:55:00;3594;2.9;34
11.04.2015;10:05:00;3581;3.5;36
11.04.2015;10:15:00;3224;4.1;37
11.04.2015;10:25:00;3359;4.6;37
11.04.2015;10:35:00;2903;5.2;38
11.04.2015;10:45:00;2536;5.6;37
11.04.2015;10:55:00;2241;6.0;37
11.04.2015;11:05:00;2384;6.3;37
11.04.2015;11:15:00;3474;6.9;37
11.04.2015;11:25:00;4111;7.5;38
11.04.2015;11:35:00;6109;8.4;40
11.04.2015;11:45:00;6366;9.4;44
11.04.2015;11:55:00;7261;10.6;48
11.04.2015;12:05:00;4588;11.4;47
11.04.2015;12:15:00;5951;12.4;48
11.04.2015;12:25:00;5964;13.4;48
11.04.2015;12:35:00;5679;14.3;45
11.04.2015;12:45:00;6954;15.6;44
11.04.2015;12:55:00;4600;16.4;43
11.04.2015;13:05:00;5763;17.3;45
11.04.2015;13:15:00;5922;18.4;46
11.04.2015;13:25:00;4539;19.1;43
11.04.2015;13:35:00;5774;20.1;46
11.04.2015;13:45:00;3915;20.8;46
11.04.2015;13:55:00;4022;21.4;46
11.04.2015;14:05:00;3632;22.0;45
11.04.2015;14:15:00;4221;22.7;44
11.04.2015;14:25:00;4283;23.4;45
11.04.2015;14:35:00;5165;24.1;45
11.04.2015;14:45:00;6668;25.1;48
11.04.2015;14:55:00;6513;26.2;45
11.04.2015;15:05:00;6315;27.2;48
11.04.2015;15:15:00;6436;28.3;44
11.04.2015;15:25:00;4008;29.0;45
11.04.2015;15:35:00;3457;29.6;44
11.04.2015;15:45:00;3809;30.2;44
11.04.2015;15:55:00;4250;30.8;45
11.04.2015;16:05:00;2363;31.3;43
11.04.2015;16:15:00;1422;31.6;41
11.04.2015;16:25:00;1629;31.8;40
11.04.2015;16:35:00;1663;32.2;40
11.04.2015;16:45:00;1336;32.4;38
11.04.2015;16:55:00;1000;32.5;37
11.04.2015;17:05:00;752;32.7;37
11.04.2015;17:15:00;412;32.7;36
11.04.2015;17:25:00;440;32.8;35
11.04.2015;17:35:00;799;32.9;35
11.04.2015;17:45:00;744;33.1;35
11.04.2015;17:55:00;805;33.2;35
11.04.2015;18:05:00;642;33.3;34
11.04.2015;18:15:00;311;33.4;34
11.04.2015;18:25:00;272;33.4;34
11.04.2015;18:35:00;298;33.5;34
11.04.2015;18:45:00;470;33.5;34
11.04.2015;18:55:00;837;33.6;33
11.04.2015;19:05:00;806;33.8;33
11.04.2015;19:15:00;784;33.9;33
11.04.2015;19:25:00;701;34.0;33
11.04.2015;19:35:00;590;34.1;33
11.04.2015;19:45:00;291;34.2;33
11.04.2015;19:55:00;163;34.2;33
11.04.2015;20:05:00;100;34.2;33
11.04.2015;21:00:00;0;34.2;0
12.04.2015;06:50:00;0;0;3
12.04.2015;07:00:00;181;0;25
12.04.2015;07:10:00;271;0;26
12.04.2015;07:20:00;435;0.1;27
12.04.2015;07:30:00;568;0.2;28
12.04.2015;07:40:00;687;0.3;28
12.04.2015;07:50:00;833;0.4;28
12.04.2015;08:00:00;853;0.6;29
12.04.2015;08:10:00;817;0.7;29
12.04.2015;08:20:00;793;0.8;29
12.04.2015;08:30:00;938;1.0;30
12.04.2015;08:40:00;1197;1.1;30
12.04.2015;08:50:00;1670;1.4;30
12.04.2015;09:00:00;1885;1.7;30
12.04.2015;09:10:00;2033;2.0;31
12.04.2015;09:20:00;1537;2.3;32
12.04.2015;09:30:00;1719;2.6;32
12.04.2015;09:40:00;2088;2.9;32
12.04.2015;09:50:00;3238;3.4;33
12.04.2015;10:00:00;4037;4.0;35
12.04.2015;10:10:00;4379;4.7;37
12.04.2015;10:20:00;4899;5.5;39
12.04.2015;10:30:00;5050;6.3;41
12.04.2015;10:40:00;5248;7.2;42
12.04.2015;10:50:00;5319;8.0;43
12.04.2015;11:00:00;6307;9.1;45
12.04.2015;11:10:00;6574;10.1;47
12.04.2015;11:20:00;6611;11.2;47
12.04.2015;11:30:00;6053;12.2;44
12.04.2015;11:40:00;7034;13.3;48
12.04.2015;11:50:00;7431;14.5;45
12.04.2015;12:00:00;6539;15.7;47
12.04.2015;12:10:00;7351;16.8;45
12.04.2015;12:20:00;7627;18.1;44
12.04.2015;12:30:00;3815;19.0;45
12.04.2015;12:40:00;5377;20.0;45
12.04.2015;12:50:00;6102;20.9;45
12.04.2015;13:00:00;8495;22.1;47
12.04.2015;13:10:00;6882;23.0;44
12.04.2015;13:20:00;8871;24.5;44
12.04.2015;13:30:00;4383;25.6;46
12.04.2015;13:40:00;7199;26.8;46
12.04.2015;13:50:00;2823;27.3;42
12.04.2015;14:00:00;8682;28.5;47
12.04.2015;14:10:00;4500;29.5;43
12.04.2015;14:20:00;4447;30.6;44
12.04.2015;14:30:00;6866;31.8;47
12.04.2015;14:40:00;7953;33.1;46
12.04.2015;14:50:00;6777;34.3;44
12.04.2015;15:00:00;6268;35.2;46
12.04.2015;15:10:00;7673;36.5;44
12.04.2015;15:20:00;7588;37.7;46
12.04.2015;15:30:00;7536;39.0;47
12.04.2015;15:40:00;7092;40.2;44
12.04.2015;15:50:00;6913;41.3;45
12.04.2015;16:00:00;6961;42.5;47
12.04.2015;16:10:00;6467;43.5;45
12.04.2015;16:20:00;6702;44.6;47
12.04.2015;16:30:00;6287;45.6;44
12.04.2015;16:40:00;5768;46.6;46
12.04.2015;16:50:00;4812;47.5;48
12.04.2015;17:00:00;4554;48.2;48
12.04.2015;17:10:00;4356;48.9;48
12.04.2015;17:20:00;3885;49.6;48
12.04.2015;17:30:00;3933;50.3;48
12.04.2015;17:40:00;3624;50.9;47
12.04.2015;17:50:00;3446;51.5;47
12.04.2015;18:00:00;3045;52.0;46
12.04.2015;18:10:00;2569;52.4;45
12.04.2015;18:20:00;2725;52.9;44
12.04.2015;18:30:00;2227;53.3;43
12.04.2015;18:40:00;1727;53.6;42
12.04.2015;18:50:00;1512;53.9;41
12.04.2015;19:00:00;1010;54.1;40
12.04.2015;19:10:00;819;54.2;39
12.04.2015;19:20:00;635;54.3;38
12.04.2015;19:30:00;380;54.4;37
12.04.2015;19:40:00;242;54.4;36
12.04.2015;19:50:00;192;54.5;36
12.04.2015;20:00:00;142;54.5;36
12.04.2015;20:10:00;102;54.5;35
12.04.2015;21:00:00;0;54.5;0
13.04.2015;06:45:00;0;0;0
13.04.2015;06:55:00;138;0;25
13.04.2015;07:05:00;191;0;27
13.04.2015;07:15:00;262;0;27
13.04.2015;07:25:00;353;0.1;28
13.04.2015;07:35:00;442;0.2;28
13.04.2015;07:45:00;490;0.2;28
13.04.2015;07:55:00;531;0.3;29
13.04.2015;08:05:00;785;0.4;29
13.04.2015;08:15:00;637;0.5;29
13.04.2015;08:25:00;826;0.7;29
13.04.2015;08:35:00;1082;0.8;30
13.04.2015;08:45:00;1129;1.0;30
13.04.2015;08:55:00;1111;1.2;30
13.04.2015;09:05:00;1365;1.4;30
13.04.2015;09:15:00;1891;1.7;31
13.04.2015;09:25:00;2090;2.0;32
13.04.2015;09:35:00;2995;2.5;32
13.04.2015;09:45:00;3440;3.0;34
13.04.2015;09:55:00;3765;3.6;36
13.04.2015;10:05:00;4231;4.3;37
13.04.2015;10:15:00;4412;5.0;39
13.04.2015;10:25:00;4806;5.8;40
13.04.2015;10:35:00;5031;6.6;41
13.04.2015;10:45:00;5402;7.5;43
13.04.2015;10:55:00;6105;8.5;45
13.04.2015;11:05:00;6708;9.6;47
13.04.2015;11:15:00;5988;10.3;46
13.04.2015;11:25:00;6049;11.3;45
13.04.2015;11:35:00;2526;11.8;43
13.04.2015;11:45:00;4206;12.6;43
13.04.2015;11:55:00;3876;13.1;44
13.04.2015;12:05:00;5206;14.0;44
13.04.2015;12:15:00;3272;14.4;43
13.04.2015;12:25:00;6066;15.5;47
13.04.2015;12:35:00;3843;16.2;44
13.04.2015;12:45:00;3518;17.0;44
13.04.2015;12:55:00;4328;17.9;46
13.04.2015;13:05:00;6949;19.1;44
13.04.2015;13:15:00;5199;20.1;47
13.04.2015;13:25:00;6995;21.2;45
13.04.2015;13:35:00;5339;21.9;44
13.04.2015;13:45:00;3991;22.8;43
13.04.2015;13:55:00;2404;23.4;45
13.04.2015;14:05:00;8205;24.3;46
13.04.2015;14:15:00;8525;25.6;44
13.04.2015;14:25:00;8467;26.9;46
13.04.2015;14:35:00;7990;28.3;47
13.04.2015;14:45:00;3737;29.3;44
13.04.2015;14:55:00;7467;30.4;47
13.04.2015;15:05:00;6954;31.6;46
13.04.2015;15:15:00;6627;32.7;44
13.04.2015;15:25:00;7785;34.0;47
13.04.2015;15:35:00;7620;35.3;46
13.04.2015;15:45:00;7134;36.5;44
13.04.2015;15:55:00;7184;37.6;47
13.04.2015;16:05:00;6857;38.8;46
13.04.2015;16:15:00;6485;39.8;47
13.04.2015;16:25:00;5833;40.8;45
13.04.2015;16:35:00;5110;41.6;47
13.04.2015;16:45:00;4498;42.4;48
13.04.2015;16:55:00;4324;43.1;47
13.04.2015;17:05:00;3934;43.8;47
13.04.2015;17:15:00;3500;44.4;47
13.04.2015;17:25:00;3640;45.0;46
13.04.2015;17:35:00;3497;45.6;46
13.04.2015;17:45:00;3170;46.1;45
13.04.2015;17:55:00;2392;46.5;44
13.04.2015;18:05:00;2554;46.9;43
13.04.2015;18:15:00;2313;47.3;42
13.04.2015;18:25:00;2063;47.7;41
13.04.2015;18:35:00;1373;47.9;40
13.04.2015;18:45:00;1194;48.1;39
13.04.2015;18:55:00;1257;48.3;38
13.04.2015;19:05:00;863;48.5;38
13.04.2015;19:15:00;729;48.6;37
13.04.2015;19:25:00;608;48.7;36
13.04.2015;19:35:00;419;48.8;36
13.04.2015;19:45:00;297;48.9;36
13.04.2015;19:55:00;195;48.9;35
13.04.2015;20:05:00;118;48.9;35
13.04.2015;20:15:00;0;48.9;0
13.04.2015;21:00:00;0;48.9;0
14.04.2015;06:50:00;23;0;13
14.04.2015;07:00:00;163;0;26
14.04.2015;07:10:00;221;0;27
14.04.2015;07:20:00;282;0.1;28
14.04.2015;07:30:00;343;0.1;28
14.04.2015;07:40:00;416;0.2;28
14.04.2015;07:50:00;504;0.3;29
14.04.2015;08:00:00;564;0.3;29
14.04.2015;08:10:00;599;0.4;29
14.04.2015;08:20:00;646;0.5;29
14.04.2015;08:30:00;985;0.7;30
14.04.2015;08:40:00;1221;0.9;30
14.04.2015;08:50:00;1378;1.1;30
14.04.2015;09:00:00;1560;1.4;30
14.04.2015;09:10:00;1758;1.6;31
14.04.2015;09:20:00;1931;1.9;32
14.04.2015;09:30:00;2139;2.3;32
14.04.2015;09:40:00;2492;2.7;33
14.04.2015;09:50:00;3751;3.3;35
14.04.2015;10:00:00;4101;3.9;37
14.04.2015;10:10:00;4521;4.7;38
14.04.2015;10:20:00;4885;5.5;40
14.04.2015;10:30:00;5213;6.3;41
14.04.2015;10:40:00;5568;7.2;43
14.04.2015;10:50:00;6100;8.2;45
14.04.2015;11:00:00;6207;9.2;47
14.04.2015;11:10:00;6194;10.2;48
14.04.2015;11:20:00;6356;11.3;44
14.04.2015;11:30:00;6836;12.4;47
14.04.2015;11:40:00;6885;13.5;46
14.04.2015;11:50:00;6960;14.7;46
14.04.2015;12:00:00;7358;15.9;44
14.04.2015;12:10:00;7540;17.1;47
14.04.2015;12:20:00;7580;18.4;46
14.04.2015;12:30:00;7603;19.6;44
14.04.2015;12:40:00;7785;20.9;46
14.04.2015;12:50:00;7837;22.2;47
14.04.2015;13:00:00;7814;23.5;45
14.04.2015;13:10:00;7799;24.8;44
14.04.2015;13:20:00;7758;26.0;47
14.04.2015;13:30:00;7646;27.3;46
14.04.2015;13:40:00;7871;28.6;44
14.04.2015;13:50:00;7974;29.9;45
14.04.2015;14:00:00;7960;31.2;47
14.04.2015;14:10:00;7758;32.5;46
14.04.2015;14:20:00;7888;33.8;44
14.04.2015;14:30:00;7880;35.1;45
14.04.2015;14:40:00;7807;36.4;47
14.04.2015;14:50:00;7770;37.7;46
14.04.2015;15:00:00;7590;39.0;44
14.04.2015;15:10:00;7547;40.2;45
14.04.2015;15:20:00;7379;41.4;47
14.04.2015;15:30:00;6997;42.6;45
14.04.2015;15:40:00;6812;43.7;44
14.04.2015;15:50:00;6908;44.8;48
14.04.2015;16:00:00;6368;45.9;44
14.04.2015;16:10:00;6442;47.0;47
14.04.2015;16:20:00;6456;48.0;45
14.04.2015;16:30:00;6190;49.1;46
14.04.2015;16:40:00;5578;50.0;46
14.04.2015;16:50:00;5086;50.9;48
14.04.2015;17:00:00;4345;51.6;48
14.04.2015;17:10:00;4213;52.3;48
14.04.2015;17:20:00;3478;52.9;47
14.04.2015;17:30:00;3382;53.5;47
14.04.2015;17:40:00;3732;54.1;47
14.04.2015;17:50:00;2927;54.6;46
14.04.2015;18:00:00;2661;55.1;45
14.04.2015;18:10:00;2546;55.5;44
14.04.2015;18:20:00;2234;55.9;43
14.04.2015;18:30:00;2092;56.2;43
14.04.2015;18:40:00;1581;56.5;41
14.04.2015;18:50:00;1338;56.7;40
14.04.2015;19:00:00;1176;57.0;40
14.04.2015;19:10:00;1020;57.1;39
14.04.2015;19:20:00;728;57.3;38
14.04.2015;19:30:00;492;57.4;37
14.04.2015;19:40:00;356;57.4;37
14.04.2015;19:50:00;253;57.5;36
14.04.2015;20:00:00;165;57.5;36
14.04.2015;20:10:00;102;57.5;36
14.04.2015;20:20:00;0;57.5;0
14.04.2015;21:00:00;0;57.5;0
15.04.2015;06:45:00;0;0;4
15.04.2015;06:55:00;151;0;26
15.04.2015;07:05:00;206;0;27
15.04.2015;07:15:00;286;00;28
15.04.2015;07:25:00;357;0.1;28
15.04.2015;07:35:00;442;0.2;28
15.04.2015;07:45:00;505;0.3;29
15.04.2015;07:55:00;559;0.3;29
15.04.2015;08:05:00;580;0.4;29
15.04.2015;08:15:00;619;0.5;30
15.04.2015;08:25:00;870;0.7;30
15.04.2015;08:35:00;1133;0.8;30
15.04.2015;08:45:00;1402;1.1;30
15.04.2015;08:55:00;1782;1.3;30
15.04.2015;09:05:00;2113;1.7;31
15.04.2015;09:15:00;2023;2.0;32
15.04.2015;09:25:00;2467;2.4;33
15.04.2015;09:35:00;2766;2.8;34
15.04.2015;09:45:00;3704;3.4;35
15.04.2015;09:55:00;4282;4.1;37
15.04.2015;10:05:00;4304;4.8;38
15.04.2015;10:15:00;4441;5.5;40
15.04.2015;10:25:00;4902;6.3;41
15.04.2015;10:35:00;5433;7.2;43
15.04.2015;10:45:00;5661;8.1;44
15.04.2015;10:55:00;5512;9.0;46
15.04.2015;11:05:00;5847;10.0;47
15.04.2015;11:15:00;6225;11.0;48
15.04.2015;11:25:00;6953;12.1;44
15.04.2015;11:35:00;7129;13.3;48
15.04.2015;11:45:00;7350;14.5;46
15.04.2015;11:55:00;7413;15.7;44
15.04.2015;12:05:00;7639;17.0;48
15.04.2015;12:15:00;7688;18.2;45
15.04.2015;12:25:00;7803;19.5;44
15.04.2015;12:35:00;7834;20.8;47
15.04.2015;12:45:00;7947;22.1;47
15.04.2015;12:55:00;8007;23.4;44
15.04.2015;13:05:00;8075;24.8;45
15.04.2015;13:15:00;8015;26.1;47
15.04.2015;13:25:00;8003;27.4;46
15.04.2015;13:35:00;8052;28.7;44
15.04.2015;13:45:00;8050;30.1;45
15.04.2015;13:55:00;8041;31.4;47
15.04.2015;14:05:00;8074;32.7;46
15.04.2015;14:15:00;8020;34.0;44
15.04.2015;14:25:00;7960;35.4;45
15.04.2015;14:35:00;7956;36.7;47
15.04.2015;14:45:00;7826;38.0;45
15.04.2015;14:55:00;7757;39.2;44
15.04.2015;15:05:00;7665;40.5;46
15.04.2015;15:15:00;7552;41.8;47
15.04.2015;15:25:00;7504;43.0;45
15.04.2015;15:35:00;7465;44.2;44
15.04.2015;15:45:00;7178;45.4;46
15.04.2015;15:55:00;7021;46.6;47
15.04.2015;16:05:00;6669;47.7;44
15.04.2015;16:15:00;5863;48.7;47
15.04.2015;16:25:00;5546;49.6;44
15.04.2015;16:35:00;5297;50.6;46
15.04.2015;16:45:00;5190;51.4;48
15.04.2015;16:55:00;4397;52.2;48
15.04.2015;17:05:00;4400;52.9;49
15.04.2015;17:15:00;3659;53.6;48
15.04.2015;17:25:00;3485;54.2;47
15.04.2015;17:35:00;2915;54.7;46
15.04.2015;17:45:00;2335;55.1;45
15.04.2015;17:55:00;2330;55.5;44
15.04.2015;18:05:00;2724;55.9;44
15.04.2015;18:15:00;1672;56.2;43
15.04.2015;18:25:00;1982;56.5;42
15.04.2015;18:35:00;1661;56.8;41
15.04.2015;18:45:00;1413;57.1;40
15.04.2015;18:55:00;875;57.2;39
15.04.2015;19:05:00;729;57.4;38
15.04.2015;19:15:00;695;57.5;38
15.04.2015;19:25:00;855;57.6;37
15.04.2015;19:35:00;587;57.7;37
15.04.2015;19:45:00;489;57.8;36
15.04.2015;19:55:00;307;57.9;36
15.04.2015;20:05:00;180;57.9;36
15.04.2015;20:15:00;104;57.9;36
15.04.2015;20:25:00;0;57.9;0
15.04.2015;21:00:00;0;57.9;0
16.04.2015;06:35:00;0;0;1
16.04.2015;06:45:00;136;0;26
16.04.2015;06:55:00;233;0;27
16.04.2015;07:05:00;363;0.1;28
16.04.2015;07:15:00;447;0.1;28
16.04.2015;07:25:00;456;0.2;29
16.04.2015;07:35:00;560;0.3;29
16.04.2015;07:45:00;722;0.4;29
16.04.2015;07:55:00;841;0.5;30
16.04.2015;08:05:00;947;0.7;30
16.04.2015;08:15:00;932;0.8;30
16.04.2015;08:25:00;1299;1.0;30
16.04.2015;08:35:00;1677;1.3;31
16.04.2015;08:45:00;1745;1.6;31
16.04.2015;08:55:00;2010;1.9;32
16.04.2015;09:05:00;2154;2.2;33
16.04.2015;09:15:00;2085;2.6;33
16.04.2015;09:25:00;1947;2.9;34
16.04.2015;09:35:00;2063;3.3;34
16.04.2015;09:45:00;2244;3.6;34
16.04.2015;09:55:00;2119;4.0;35
16.04.2015;10:05:00;2459;4.4;35
16.04.2015;10:15:00;2443;4.8;35
16.04.2015;10:25:00;2816;5.2;36
16.04.2015;10:35:00;3328;5.8;37
16.04.2015;10:45:00;3047;6.3;38
16.04.2015;10:55:00;3369;6.8;38
16.04.2015;11:05:00;6334;7.8;41
16.04.2015;11:15:00;5746;8.7;43
16.04.2015;11:25:00;4312;9.5;44
16.04.2015;11:35:00;3559;10.1;43
16.04.2015;11:45:00;6299;11.0;45
16.04.2015;11:55:00;7846;12.3;44
16.04.2015;12:05:00;8113;13.6;47
16.04.2015;12:15:00;5667;14.7;44
16.04.2015;12:25:00;5547;15.9;43
16.04.2015;12:35:00;4160;16.5;42
16.04.2015;12:45:00;6509;17.4;45
16.04.2015;12:55:00;7460;18.6;45
16.04.2015;13:05:00;6904;19.8;47
16.04.2015;13:15:00;7788;21.1;44
16.04.2015;13:25:00;7157;22.3;45
16.04.2015;13:35:00;7928;23.6;47
16.04.2015;13:45:00;8292;24.9;46
16.04.2015;13:55:00;7462;26.2;44
16.04.2015;14:05:00;5419;27.1;47
16.04.2015;14:15:00;4129;27.8;47
16.04.2015;14:25:00;4381;28.5;47
16.04.2015;14:35:00;5490;29.4;46
16.04.2015;14:45:00;5197;30.3;45
16.04.2015;14:55:00;3989;31.0;46
16.04.2015;15:05:00;3700;31.6;46
16.04.2015;15:15:00;3435;32.2;45
16.04.2015;15:25:00;3955;32.8;46
16.04.2015;15:35:00;4054;33.5;46
16.04.2015;15:45:00;3999;34.2;47
16.04.2015;15:55:00;3932;34.9;47
16.04.2015;16:05:00;4029;35.5;46
16.04.2015;16:15:00;3183;36.1;46
16.04.2015;16:25:00;3056;36.6;45
16.04.2015;16:35:00;4472;37.2;45
16.04.2015;16:45:00;3762;37.9;46
16.04.2015;16:55:00;3042;38.4;45
16.04.2015;17:05:00;2084;38.8;43
16.04.2015;17:15:00;1693;39.1;42
16.04.2015;17:25:00;1411;39.3;41
16.04.2015;17:35:00;1353;39.6;40
16.04.2015;17:45:00;1193;39.8;39
16.04.2015;17:55:00;1363;40.0;38
16.04.2015;18:05:00;1432;40.2;38
16.04.2015;18:15:00;1412;40.4;38
16.04.2015;18:25:00;750;40.6;37
16.04.2015;18:35:00;422;40.7;36
16.04.2015;18:45:00;325;40.7;36
16.04.2015;18:55:00;621;40.8;35
16.04.2015;19:05:00;809;40.9;35
16.04.2015;19:15:00;398;41.0;35
16.04.2015;19:25:00;272;41.1;35
16.04.2015;19:35:00;217;41.1;34
16.04.2015;19:45:00;190;41.1;34
16.04.2015;19:55:00;123;41.2;34
16.04.2015;20:05:00;93;41.2;34
16.04.2015;20:15:00;0;41.2;0
16.04.2015;21:00:00;0;41.2;0
17.04.2015;06:50:00;0;0;7
17.04.2015;07:00:00;19;0;26
17.04.2015;07:10:00;149;0;27
17.04.2015;07:20:00;214;0;28
17.04.2015;07:30:00;209;0;28
17.04.2015;07:40:00;194;0.1;29
17.04.2015;07:50:00;277;0.1;29
17.04.2015;08:00:00;313;0.2;29
17.04.2015;08:10:00;432;0.2;30
17.04.2015;08:20:00;578;0.3;30
17.04.2015;08:30:00;482;0.4;30
17.04.2015;08:40:00;524;0.5;30
17.04.2015;08:50:00;590;0.6;30
17.04.2015;09:00:00;697;0.7;31
17.04.2015;09:10:00;639;0.8;31
17.04.2015;09:20:00;916;0.9;31
17.04.2015;09:30:00;1281;1.1;31
17.04.2015;09:40:00;1310;1.4;31
17.04.2015;09:50:00;1146;1.6;31
17.04.2015;10:00:00;999;1.7;31
17.04.2015;10:10:00;777;1.9;32
17.04.2015;10:20:00;921;2.0;32
17.04.2015;10:30:00;1063;2.2;32
17.04.2015;10:40:00;1082;2.4;32
17.04.2015;10:50:00;1041;2.5;32
17.04.2015;11:00:00;917;2.7;32
17.04.2015;11:10:00;870;2.8;32
17.04.2015;11:20:00;920;3.0;32
17.04.2015;11:30:00;967;3.1;32
17.04.2015;11:40:00;1316;3.4;32
17.04.2015;11:50:00;1085;3.5;32
17.04.2015;12:00:00;1783;3.8;32
17.04.2015;12:10:00;2535;4.2;34
17.04.2015;12:20:00;1053;4.4;33
17.04.2015;12:30:00;1453;4.7;34
17.04.2015;12:40:00;581;4.8;33
17.04.2015;12:50:00;1353;5.0;33
17.04.2015;13:00:00;2455;5.4;34
17.04.2015;13:10:00;2333;5.8;35
17.04.2015;13:20:00;2346;6.2;35
17.04.2015;13:30:00;2201;6.5;36
17.04.2015;13:40:00;3973;7.1;36
17.04.2015;13:50:00;3547;7.7;38
17.04.2015;14:00:00;3710;8.3;39
17.04.2015;14:10:00;3310;8.9;40
17.04.2015;14:20:00;2501;9.4;39
17.04.2015;14:30:00;1891;9.7;38
17.04.2015;14:40:00;1893;10.0;38
17.04.2015;14:50:00;2723;10.5;38
17.04.2015;15:00:00;2460;10.9;38
17.04.2015;15:10:00;2949;11.3;38
17.04.2015;15:20:00;2718;11.8;39
17.04.2015;15:30:00;1850;12.1;38
17.04.2015;15:40:00;1941;12.4;37
17.04.2015;15:50:00;1415;12.7;37
17.04.2015;16:00:00;943;12.9;36
17.04.2015;16:10:00;1507;13.1;36
17.04.2015;16:20:00;1274;13.3;35
17.04.2015;16:30:00;1266;13.5;35
17.04.2015;16:40:00;885;13.7;35
17.04.2015;16:50:00;436;13.8;34
17.04.2015;17:00:00;745;13.9;34
17.04.2015;17:10:00;849;14.0;34
17.04.2015;17:20:00;1114;14.2;34
17.04.2015;17:30:00;861;14.3;34
17.04.2015;17:40:00;799;14.5;33
17.04.2015;17:50:00;653;14.6;33
17.04.2015;18:00:00;685;14.7;33
17.04.2015;18:10:00;1080;14.8;33
17.04.2015;18:20:00;537;15.0;33
17.04.2015;18:30:00;536;15.1;33
17.04.2015;18:40:00;283;15.1;33
17.04.2015;18:50:00;298;15.2;33
17.04.2015;19:00:00;304;15.2;33
17.04.2015;19:10:00;179;15.3;33
17.04.2015;19:20:00;142;15.3;33
17.04.2015;19:30:00;109;15.3;33
17.04.2015;21:00:00;0;15.3;0
18.04.2015;06:55:00;0;0;9
18.04.2015;07:05:00;127;0;26
18.04.2015;07:15:00;202;0;27
18.04.2015;07:25:00;258;0;28
18.04.2015;07:35:00;370;0.1;28
18.04.2015;07:45:00;559;0.2;28
18.04.2015;07:55:00;770;0.3;29
18.04.2015;08:05:00;691;0.4;29
18.04.2015;08:15:00;1054;0.6;29
18.04.2015;08:25:00;984;0.7;30
18.04.2015;08:35:00;987;0.9;30
18.04.2015;08:45:00;1536;1.1;30
18.04.2015;08:55:00;2030;1.4;30
18.04.2015;09:05:00;2219;1.8;31
18.04.2015;09:15:00;2391;2.2;32
18.04.2015;09:25:00;2280;2.5;33
18.04.2015;09:35:00;2225;2.9;34
18.04.2015;09:45:00;3608;3.4;34
18.04.2015;09:55:00;2047;3.8;35
18.04.2015;10:05:00;3717;4.5;37
18.04.2015;10:15:00;3789;5.0;37
18.04.2015;10:25:00;4121;5.6;37
18.04.2015;10:35:00;4899;6.4;40
18.04.2015;10:45:00;5807;7.4;42
18.04.2015;10:55:00;5831;8.5;45
18.04.2015;11:05:00;7008;9.6;48
18.04.2015;11:15:00;6685;10.7;44
18.04.2015;11:25:00;4891;11.5;44
18.04.2015;11:35:00;6021;12.7;43
18.04.2015;11:45:00;8818;14.0;46
18.04.2015;11:55:00;3366;14.9;43
18.04.2015;12:05:00;3074;15.6;44
18.04.2015;12:15:00;3714;16.2;44
18.04.2015;12:25:00;8449;17.4;47
18.04.2015;12:35:00;9455;19.0;47
18.04.2015;12:45:00;9471;20.5;46
18.04.2015;12:55:00;9203;22.0;45
18.04.2015;13:05:00;5110;23.1;43
18.04.2015;13:15:00;7572;24.3;47
18.04.2015;13:25:00;5076;25.2;42
18.04.2015;13:35:00;3945;25.9;44
18.04.2015;13:45:00;3836;26.7;46
18.04.2015;13:55:00;2832;27.3;45
18.04.2015;14:05:00;7440;28.6;44
18.04.2015;14:15:00;5120;29.2;42
18.04.2015;14:25:00;2954;29.9;44
18.04.2015;14:35:00;4827;30.7;46
18.04.2015;14:45:00;9712;32.1;45
18.04.2015;14:55:00;3955;33.1;45
18.04.2015;15:05:00;3974;33.8;45
18.04.2015;15:15:00;9380;35.1;45
18.04.2015;15:25:00;8403;36.5;47
18.04.2015;15:35:00;4331;37.5;43
18.04.2015;15:45:00;8614;38.9;47
18.04.2015;15:55:00;4782;40.0;43
18.04.2015;16:05:00;7051;40.9;47
18.04.2015;16:15:00;5222;41.8;44
18.04.2015;16:25:00;7401;43.0;46
18.04.2015;16:35:00;6819;44.2;46
18.04.2015;16:45:00;3826;45.1;43
18.04.2015;16:55:00;5819;46.0;46
18.04.2015;17:05:00;1860;46.6;46
18.04.2015;17:15:00;3342;47.0;44
18.04.2015;17:25:00;3307;47.6;44
18.04.2015;17:35:00;3094;48.1;44
18.04.2015;17:45:00;2164;48.5;43
18.04.2015;17:55:00;2647;49.0;43
18.04.2015;18:05:00;2326;49.3;42
18.04.2015;18:15:00;2130;49.7;41
18.04.2015;18:25:00;1965;50.0;40
18.04.2015;18:35:00;1709;50.3;40
18.04.2015;18:45:00;1487;50.6;39
18.04.2015;18:55:00;1296;50.8;38
18.04.2015;19:05:00;1101;51.0;38
18.04.2015;19:15:00;904;51.1;37
18.04.2015;19:25:00;700;51.3;36
18.04.2015;19:35:00;472;51.4;36
18.04.2015;19:45:00;279;51.4;35
18.04.2015;19:55:00;207;51.4;35
18.04.2015;20:05:00;164;51.5;35
18.04.2015;20:15:00;117;51.5;35
18.04.2015;21:00:00;0;51.5;0
19.04.2015;06:35:00;0;0;7
19.04.2015;06:45:00;145;0;26
19.04.2015;06:55:00;192;0;27
19.04.2015;07:05:00;244;0;27
19.04.2015;07:15:00;287;0.1;28
19.04.2015;07:25:00;330;0.1;28
19.04.2015;07:35:00;378;0.2;29
19.04.2015;07:45:00;439;0.3;29
19.04.2015;07:55:00;479;0.3;29
19.04.2015;08:05:00;513;0.4;29
19.04.2015;08:15:00;542;0.5;30
19.04.2015;08:25:00;930;0.6;30
19.04.2015;08:35:00;1193;0.8;30
19.04.2015;08:45:00;1383;1.0;30
19.04.2015;08:55:00;1637;1.3;30
19.04.2015;09:05:00;1835;1.6;31
19.04.2015;09:15:00;2021;1.9;32
19.04.2015;09:25:00;2212;2.3;33
19.04.2015;09:35:00;3812;2.8;34
19.04.2015;09:45:00;4111;3.5;36
19.04.2015;09:55:00;4411;4.2;38
19.04.2015;10:05:00;4864;5.0;39
19.04.2015;10:15:00;5196;5.8;41
19.04.2015;10:25:00;5669;6.7;43
19.04.2015;10:35:00;6107;7.7;44
19.04.2015;10:45:00;6440;8.8;46
19.04.2015;10:55:00;6709;9.9;48
19.04.2015;11:05:00;6929;11.0;45
19.04.2015;11:15:00;7124;12.2;47
19.04.2015;11:25:00;7328;13.4;46
19.04.2015;11:35:00;7496;14.6;44
19.04.2015;11:45:00;7675;15.9;47
19.04.2015;11:55:00;7809;17.1;46
19.04.2015;12:05:00;7934;18.4;44
19.04.2015;12:15:00;8085;19.8;47
19.04.2015;12:25:00;8194;21.1;47
19.04.2015;12:35:00;8320;22.5;45
19.04.2015;12:45:00;8381;23.9;44
19.04.2015;12:55:00;8449;25.3;46
19.04.2015;13:05:00;8513;26.7;47
19.04.2015;13:15:00;8563;28.1;46
19.04.2015;13:25:00;8523;29.5;44
19.04.2015;13:35:00;8420;30.9;44
19.04.2015;13:45:00;8506;32.3;46
19.04.2015;13:55:00;8509;33.7;47
19.04.2015;14:05:00;8422;35.1;46
19.04.2015;14:15:00;8381;36.5;44
