Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
19.04.2015;14:25:00;8341;37.8;46
19.04.2015;14:35:00;8227;39.2;47
19.04.2015;14:45:00;8131;40.5;45
19.04.2015;14:55:00;8093;41.9;44
19.04.2015;15:05:00;7962;43.2;47
19.04.2015;15:15:00;7855;44.5;46
19.04.2015;15:25:00;7758;45.8;44
19.04.2015;15:35:00;7589;47.1;45
19.04.2015;15:45:00;7480;48.3;47
19.04.2015;15:55:00;7340;49.5;45
19.04.2015;16:05:00;7119;50.7;44
19.04.2015;16:15:00;6893;51.8;47
19.04.2015;16:25:00;6732;53.0;44
19.04.2015;16:35:00;6245;54.0;48
19.04.2015;16:45:00;5704;55.0;45
19.04.2015;16:55:00;5166;55.9;47
19.04.2015;17:05:00;4927;56.7;48
19.04.2015;17:15:00;4576;57.5;44
19.04.2015;17:25:00;4265;58.2;45
19.04.2015;17:35:00;4030;58.9;46
19.04.2015;17:45:00;3730;59.5;46
19.04.2015;17:55:00;3465;60.1;46
19.04.2015;18:05:00;3187;60.6;46
19.04.2015;18:15:00;2887;61.1;45
19.04.2015;18:25:00;2584;61.5;44
19.04.2015;18:35:00;2176;61.9;43
19.04.2015;18:45:00;1752;62.2;42
19.04.2015;18:55:00;1518;62.5;41
19.04.2015;19:05:00;1203;62.7;40
19.04.2015;19:15:00;892;62.9;39
19.04.2015;19:25:00;713;63.0;38
19.04.2015;19:35:00;319;63.1;37
19.04.2015;19:45:00;237;63.1;37
19.04.2015;19:55:00;215;63.1;36
19.04.2015;20:05:00;167;63.2;36
19.04.2015;20:15:00;121;63.2;36
19.04.2015;20:25:00;55;63.2;21
19.04.2015;21:00:00;0;63.2;0
20.04.2015;06:35:00;0;0;10
20.04.2015;06:45:00;142;0;26
20.04.2015;06:55:00;190;0;27
20.04.2015;07:05:00;245;0;28
20.04.2015;07:15:00;293;0.1;28
20.04.2015;07:25:00;332;0.1;28
20.04.2015;07:35:00;381;0.2;29
20.04.2015;07:45:00;435;0.3;29
20.04.2015;07:55:00;465;0.3;29
20.04.2015;08:05:00;495;0.4;29
20.04.2015;08:15:00;529;0.5;30
20.04.2015;08:25:00;930;0.6;30
20.04.2015;08:35:00;1175;0.8;30
20.04.2015;08:45:00;1364;1.0;30
20.04.2015;08:55:00;1618;1.3;31
20.04.2015;09:05:00;1808;1.6;31
20.04.2015;09:15:00;2012;1.9;32
20.04.2015;09:25:00;2226;2.3;33
20.04.2015;09:35:00;3713;2.8;34
20.04.2015;09:45:00;4058;3.5;36
20.04.2015;09:55:00;4415;4.2;38
20.04.2015;10:05:00;4832;5.0;39
20.04.2015;10:15:00;5215;5.8;41
20.04.2015;10:25:00;5522;6.7;43
20.04.2015;10:35:00;6154;7.7;44
20.04.2015;10:45:00;5740;8.6;46
20.04.2015;10:55:00;6180;9.6;47
20.04.2015;11:05:00;6882;10.7;44
20.04.2015;11:15:00;7140;11.9;47
20.04.2015;11:25:00;7213;13.1;44
20.04.2015;11:35:00;7506;14.3;47
20.04.2015;11:45:00;7713;15.6;46
20.04.2015;11:55:00;7730;16.8;44
20.04.2015;12:05:00;7593;18.1;47
20.04.2015;12:15:00;7522;19.3;46
20.04.2015;12:25:00;8081;20.7;44
20.04.2015;12:35:00;8379;22.0;44
20.04.2015;12:45:00;8664;23.5;47
20.04.2015;12:55:00;8208;24.9;47
20.04.2015;13:05:00;7679;26.1;46
20.04.2015;13:15:00;6196;27.3;44
20.04.2015;13:25:00;6212;28.1;45
20.04.2015;13:35:00;8207;29.3;47
20.04.2015;13:45:00;7888;30.7;46
20.04.2015;13:55:00;5088;31.6;48
20.04.2015;14:05:00;6813;32.7;44
20.04.2015;14:15:00;8506;34.1;44
20.04.2015;14:25:00;7284;35.5;47
20.04.2015;14:35:00;8328;36.7;46
20.04.2015;14:45:00;8206;38.1;44
20.04.2015;14:55:00;7438;39.4;44
20.04.2015;15:05:00;5969;40.5;48
20.04.2015;15:15:00;7146;41.7;45
20.04.2015;15:25:00;7530;43.0;45
20.04.2015;15:35:00;6005;44.0;46
20.04.2015;15:45:00;5980;45.1;44
20.04.2015;15:55:00;7295;46.3;47
20.04.2015;16:05:00;6956;47.4;46
20.04.2015;16:15:00;6718;48.6;44
20.04.2015;16:25:00;6558;49.6;47
20.04.2015;16:35:00;6132;50.7;44
20.04.2015;16:45:00;5647;51.6;47
20.04.2015;16:55:00;5183;52.5;49
20.04.2015;17:05:00;4797;53.3;44
20.04.2015;17:15:00;4444;54.1;46
20.04.2015;17:25:00;4105;54.8;46
20.04.2015;17:35:00;3887;55.4;47
20.04.2015;17:45:00;3613;56.0;46
20.04.2015;17:55:00;3342;56.6;46
20.04.2015;18:05:00;3070;57.1;45
20.04.2015;18:15:00;2813;57.6;45
20.04.2015;18:25:00;2496;58.0;44
20.04.2015;18:35:00;2147;58.4;43
20.04.2015;18:45:00;1697;58.7;42
20.04.2015;18:55:00;1454;58.9;41
20.04.2015;19:05:00;1175;59.1;40
20.04.2015;19:15:00;864;59.3;39
20.04.2015;19:25:00;699;59.4;38
20.04.2015;19:35:00;477;59.5;37
20.04.2015;19:45:00;297;59.6;37
20.04.2015;19:55:00;236;59.6;36
20.04.2015;20:05:00;174;59.6;36
20.04.2015;20:15:00;123;59.6;36
20.04.2015;20:25:00;8;59.7;29
20.04.2015;21:00:00;0;59.7;0
21.04.2015;06:30:00;0;0;0
21.04.2015;06:40:00;133;0;26
21.04.2015;06:50:00;185;0;27
21.04.2015;07:00:00;234;0;28
21.04.2015;07:10:00;283;0.1;28
21.04.2015;07:20:00;329;0.1;28
21.04.2015;07:30:00;379;0.2;29
21.04.2015;07:40:00;435;0.3;29
21.04.2015;07:50:00;482;0.3;29
21.04.2015;08:00:00;521;0.4;29
21.04.2015;08:10:00;549;0.5;30
21.04.2015;08:20:00;634;0.6;30
21.04.2015;08:30:00;1113;0.8;30
21.04.2015;08:40:00;1311;1.0;30
21.04.2015;08:50:00;1562;1.2;31
21.04.2015;09:00:00;1757;1.5;31
21.04.2015;09:10:00;1946;1.8;32
21.04.2015;09:20:00;2122;2.2;32
21.04.2015;09:30:00;2680;2.6;33
21.04.2015;09:40:00;3925;3.2;35
21.04.2015;09:50:00;4193;3.9;37
21.04.2015;10:00:00;4624;4.6;39
21.04.2015;10:10:00;4966;5.4;40
21.04.2015;10:20:00;5405;6.3;42
21.04.2015;10:30:00;5841;7.3;44
21.04.2015;10:40:00;6236;8.3;46
21.04.2015;10:50:00;6501;9.3;47
21.04.2015;11:00:00;6705;10.4;44
21.04.2015;11:10:00;6890;11.6;47
21.04.2015;11:20:00;7061;12.7;44
21.04.2015;11:30:00;7266;13.9;47
21.04.2015;11:40:00;7442;15.1;46
21.04.2015;11:50:00;7646;16.4;44
21.04.2015;12:00:00;7860;17.7;47
21.04.2015;12:10:00;7897;19.0;46
21.04.2015;12:20:00;7927;20.3;44
21.04.2015;12:30:00;7990;21.6;45
21.04.2015;12:40:00;8055;22.9;47
21.04.2015;12:50:00;8045;24.2;46
21.04.2015;13:00:00;8118;25.6;44
21.04.2015;13:10:00;8158;26.9;46
21.04.2015;13:20:00;8155;28.3;47
21.04.2015;13:30:00;8266;29.6;45
21.04.2015;13:40:00;8327;31.0;44
21.04.2015;13:50:00;8281;32.4;45
21.04.2015;14:00:00;8242;33.7;47
21.04.2015;14:10:00;8166;35.1;47
21.04.2015;14:20:00;8221;36.4;45
21.04.2015;14:30:00;8045;37.8;44
21.04.2015;14:40:00;7956;39.1;47
21.04.2015;14:50:00;7867;40.4;46
21.04.2015;15:00:00;7762;41.7;44
21.04.2015;15:10:00;7667;43.0;45
21.04.2015;15:20:00;7566;44.2;47
21.04.2015;15:30:00;7437;45.4;45
21.04.2015;15:40:00;7314;46.7;45
21.04.2015;15:50:00;7162;47.8;47
21.04.2015;16:00:00;7010;49.0;45
21.04.2015;16:10:00;6828;50.1;45
21.04.2015;16:20:00;6608;51.2;47
21.04.2015;16:30:00;6380;52.3;44
21.04.2015;16:40:00;5926;53.3;47
21.04.2015;16:50:00;5484;54.2;45
21.04.2015;17:00:00;5033;55.1;45
21.04.2015;17:10:00;4704;55.8;47
21.04.2015;17:20:00;4221;56.6;48
21.04.2015;17:30:00;4080;57.2;48
21.04.2015;17:40:00;3818;57.9;48
21.04.2015;17:50:00;3505;58.5;47
21.04.2015;18:00:00;3091;59.0;46
21.04.2015;18:10:00;2558;59.5;45
21.04.2015;18:20:00;2538;59.9;44
21.04.2015;18:30:00;2282;60.3;43
21.04.2015;18:40:00;1971;60.6;43
21.04.2015;18:50:00;1577;60.9;42
21.04.2015;19:00:00;1361;61.1;41
21.04.2015;19:10:00;1019;61.3;40
21.04.2015;19:20:00;847;61.4;39
21.04.2015;19:30:00;598;61.6;38
21.04.2015;19:40:00;420;61.6;37
21.04.2015;19:50:00;254;61.7;37
21.04.2015;20:00:00;209;61.7;36
21.04.2015;20:10:00;147;61.7;36
21.04.2015;20:20:00;108;61.8;36
21.04.2015;20:30:00;58;61.8;24
21.04.2015;21:00:00;0;61.8;0
22.04.2015;06:30:00;0;0;2
22.04.2015;06:40:00;139;0;26
22.04.2015;06:50:00;185;0;27
22.04.2015;07:00:00;224;0;28
22.04.2015;07:10:00;263;0.1;28
22.04.2015;07:20:00;298;0.1;29
22.04.2015;07:30:00;333;0.2;29
22.04.2015;07:40:00;382;0.2;29
22.04.2015;07:50:00;413;0.3;29
22.04.2015;08:00:00;439;0.4;30
22.04.2015;08:10:00;464;0.4;30
22.04.2015;08:20:00;620;0.5;30
22.04.2015;08:30:00;1088;0.7;30
22.04.2015;08:40:00;1286;0.9;30
22.04.2015;08:50:00;1530;1.2;31
22.04.2015;09:00:00;1671;1.4;31
22.04.2015;09:10:00;2685;1.8;32
22.04.2015;09:20:00;3371;2.3;34
22.04.2015;09:30:00;3691;2.9;35
22.04.2015;09:40:00;3999;3.6;37
22.04.2015;09:50:00;4304;4.3;38
22.04.2015;10:00:00;4716;5.0;40
22.04.2015;10:10:00;5017;5.8;41
22.04.2015;10:20:00;5398;6.7;43
22.04.2015;10:30:00;5797;7.7;45
22.04.2015;10:40:00;6096;8.7;46
22.04.2015;10:50:00;6281;9.7;48
22.04.2015;11:00:00;6465;10.7;44
22.04.2015;11:10:00;6636;11.8;47
22.04.2015;11:20:00;6805;12.9;44
22.04.2015;11:30:00;6966;14.1;47
22.04.2015;11:40:00;7158;15.3;44
22.04.2015;11:50:00;7292;16.5;46
22.04.2015;12:00:00;7461;17.7;47
22.04.2015;12:10:00;7559;18.9;45
22.04.2015;12:20:00;7655;20.2;44
22.04.2015;12:30:00;7681;21.4;47
22.04.2015;12:40:00;7765;22.7;46
22.04.2015;12:50:00;7857;24.0;44
22.04.2015;13:00:00;7876;25.3;45
22.04.2015;13:10:00;7864;26.6;47
22.04.2015;13:20:00;7881;27.9;46
22.04.2015;13:30:00;7855;29.2;44
22.04.2015;13:40:00;7855;30.5;46
22.04.2015;13:50:00;7953;31.8;47
22.04.2015;14:00:00;7858;33.1;45
22.04.2015;14:10:00;7849;34.4;44
22.04.2015;14:20:00;7758;35.7;45
22.04.2015;14:30:00;7686;37.0;47
22.04.2015;14:40:00;7654;38.2;46
22.04.2015;14:50:00;7507;39.5;44
22.04.2015;15:00:00;7483;40.7;46
22.04.2015;15:10:00;7414;41.9;47
22.04.2015;15:20:00;7251;43.1;45
22.04.2015;15:30:00;7089;44.3;45
22.04.2015;15:40:00;7019;45.5;47
22.04.2015;15:50:00;6834;46.6;44
22.04.2015;16:00:00;6760;47.7;47
22.04.2015;16:10:00;6571;48.8;46
22.04.2015;16:20:00;6281;49.9;45
22.04.2015;16:30:00;6109;50.9;46
22.04.2015;16:40:00;5675;51.8;46
22.04.2015;16:50:00;5251;52.7;45
22.04.2015;17:00:00;4844;53.5;47
22.04.2015;17:10:00;4503;54.3;48
22.04.2015;17:20:00;4057;55.0;48
22.04.2015;17:30:00;3843;55.6;48
22.04.2015;17:40:00;3571;56.3;47
22.04.2015;17:50:00;3224;56.8;47
22.04.2015;18:00:00;3010;57.3;46
22.04.2015;18:10:00;2747;57.8;45
22.04.2015;18:20:00;2469;58.2;44
22.04.2015;18:30:00;2157;58.6;43
22.04.2015;18:40:00;1849;58.9;42
22.04.2015;18:50:00;1476;59.1;41
22.04.2015;19:00:00;1235;59.4;40
22.04.2015;19:10:00;945;59.5;39
22.04.2015;19:20:00;792;59.7;38
22.04.2015;19:30:00;636;59.8;38
22.04.2015;19:40:00;441;59.9;37
22.04.2015;19:50:00;276;59.9;37
22.04.2015;20:00:00;207;59.9;36
22.04.2015;20:10:00;164;60.0;36
22.04.2015;20:20:00;119;60.0;36
22.04.2015;20:30:00;76;60.0;30
22.04.2015;21:00:00;0;60.0;0
23.04.2015;06:30:00;15;0;13
23.04.2015;06:40:00;124;0;27
23.04.2015;06:50:00;198;0;27
23.04.2015;07:00:00;247;0;28
23.04.2015;07:10:00;293;0.1;28
23.04.2015;07:20:00;335;0.1;29
23.04.2015;07:30:00;381;0.2;29
23.04.2015;07:40:00;444;0.3;29
23.04.2015;07:50:00;494;0.4;30
23.04.2015;08:00:00;536;0.4;30
23.04.2015;08:10:00;583;0.5;30
23.04.2015;08:20:00;697;0.6;30
23.04.2015;08:30:00;1160;0.8;30
23.04.2015;08:40:00;1364;1.0;31
23.04.2015;08:50:00;1595;1.3;31
23.04.2015;09:00:00;1806;1.6;31
23.04.2015;09:10:00;1998;1.9;32
23.04.2015;09:20:00;2666;2.3;33
23.04.2015;09:30:00;3647;2.9;35
23.04.2015;09:40:00;3948;3.5;36
23.04.2015;09:50:00;4294;4.2;38
23.04.2015;10:00:00;4683;5.0;40
23.04.2015;10:10:00;5065;5.8;41
23.04.2015;10:20:00;5423;6.7;43
23.04.2015;10:30:00;5853;7.6;44
23.04.2015;10:40:00;6119;8.6;46
23.04.2015;10:50:00;6362;9.6;48
23.04.2015;11:00:00;6581;10.7;44
23.04.2015;11:10:00;6790;11.8;47
23.04.2015;11:20:00;6947;13.0;44
23.04.2015;11:30:00;7120;14.1;47
23.04.2015;11:40:00;7304;15.3;45
23.04.2015;11:50:00;7443;16.5;44
23.04.2015;12:00:00;7582;17.8;47
23.04.2015;12:10:00;7678;19.1;46
23.04.2015;12:20:00;7793;20.3;44
23.04.2015;12:30:00;7822;21.6;46
23.04.2015;12:40:00;7885;22.9;47
23.04.2015;12:50:00;7946;24.2;45
23.04.2015;13:00:00;7946;25.5;44
23.04.2015;13:10:00;7911;26.9;46
23.04.2015;13:20:00;8020;28.2;47
23.04.2015;13:30:00;7996;29.5;44
23.04.2015;13:40:00;7996;30.8;45
23.04.2015;13:50:00;8009;32.1;47
23.04.2015;14:00:00;7894;33.4;46
23.04.2015;14:10:00;7889;34.7;44
23.04.2015;14:20:00;7878;36.0;46
23.04.2015;14:30:00;7795;37.3;47
23.04.2015;14:40:00;7630;38.6;45
23.04.2015;14:50:00;7524;39.9;44
23.04.2015;15:00:00;7427;41.1;47
23.04.2015;15:10:00;7302;42.3;47
23.04.2015;15:20:00;7207;43.5;44
23.04.2015;15:30:00;7044;44.7;46
23.04.2015;15:40:00;6954;45.8;47
23.04.2015;15:50:00;6819;46.9;44
23.04.2015;16:00:00;6635;48.0;48
23.04.2015;16:10:00;6507;49.1;45
23.04.2015;16:20:00;6329;50.2;47
23.04.2015;16:30:00;6109;51.2;45
23.04.2015;16:40:00;5640;52.1;48
23.04.2015;16:50:00;5220;53.0;44
23.04.2015;17:00:00;4685;53.8;46
23.04.2015;17:10:00;4370;54.5;47
23.04.2015;17:20:00;3999;55.2;47
23.04.2015;17:30:00;3751;55.8;47
23.04.2015;17:40:00;3506;56.4;47
23.04.2015;17:50:00;3149;57.0;46
23.04.2015;18:00:00;2883;57.5;45
23.04.2015;18:10:00;2614;57.9;45
23.04.2015;18:20:00;2378;58.3;44
23.04.2015;18:30:00;2119;58.7;43
23.04.2015;18:40:00;1785;59.0;42
23.04.2015;18:50:00;1404;59.2;41
23.04.2015;19:00:00;1174;59.4;40
23.04.2015;19:10:00;928;59.6;39
23.04.2015;19:20:00;469;59.7;38
23.04.2015;19:30:00;518;59.8;37
23.04.2015;19:40:00;315;59.8;37
23.04.2015;19:50:00;266;59.9;36
23.04.2015;20:00:00;227;59.9;36
23.04.2015;20:10:00;164;60.0;36
23.04.2015;20:20:00;120;60.0;36
23.04.2015;20:30:00;89;60.0;35
23.04.2015;21:00:00;0;60.0;0
24.04.2015;06:25:00;0;0;0
24.04.2015;06:35:00;138;0;26
24.04.2015;06:45:00;189;0;27
24.04.2015;06:55:00;243;0;28
24.04.2015;07:05:00;294;0.1;28
24.04.2015;07:15:00;340;0.1;29
24.04.2015;07:25:00;384;0.2;29
24.04.2015;07:35:00;434;0.3;29
24.04.2015;07:45:00;486;0.3;29
24.04.2015;07:55:00;528;0.4;30
24.04.2015;08:05:00;566;0.5;30
24.04.2015;08:15:00;613;0.6;30
24.04.2015;08:25:00;1036;0.8;30
24.04.2015;08:35:00;1292;1.0;30
24.04.2015;08:45:00;1462;1.2;31
24.04.2015;08:55:00;1703;1.5;31
24.04.2015;09:05:00;1883;1.8;32
24.04.2015;09:15:00;2062;2.1;32
24.04.2015;09:25:00;3128;2.5;33
24.04.2015;09:35:00;3810;3.2;35
24.04.2015;09:45:00;4117;3.8;37
24.04.2015;09:55:00;4553;4.6;39
24.04.2015;10:05:00;4856;5.3;40
24.04.2015;10:15:00;5267;6.2;42
24.04.2015;10:25:00;5631;7.1;44
24.04.2015;10:35:00;5997;8.1;45
24.04.2015;10:45:00;6203;9.1;47
24.04.2015;10:55:00;6377;10.1;47
24.04.2015;11:05:00;6542;11.2;45
24.04.2015;11:15:00;6709;12.3;48
24.04.2015;11:25:00;6886;13.4;45
24.04.2015;11:35:00;7023;14.6;45
24.04.2015;11:45:00;7166;15.8;47
24.04.2015;11:55:00;7384;17.0;44
24.04.2015;12:05:00;7509;18.2;46
24.04.2015;12:15:00;7546;19.5;47
24.04.2015;12:25:00;7682;20.7;45
24.04.2015;12:35:00;7806;22.0;44
24.04.2015;12:45:00;7880;23.3;47
24.04.2015;12:55:00;7885;24.6;47
24.04.2015;13:05:00;7927;25.9;45
24.04.2015;13:15:00;7887;27.2;44
24.04.2015;13:25:00;7951;28.5;46
24.04.2015;13:35:00;7905;29.8;47
24.04.2015;13:45:00;7970;31.1;45
24.04.2015;13:55:00;7851;32.4;44
24.04.2015;14:05:00;7760;33.7;47
24.04.2015;14:15:00;7820;35.0;47
24.04.2015;14:25:00;7737;36.3;44
24.04.2015;14:35:00;7596;37.5;45
24.04.2015;14:45:00;7585;38.8;47
24.04.2015;14:55:00;7480;40.0;46
24.04.2015;15:05:00;7334;41.2;44
24.04.2015;15:15:00;7196;42.4;47
24.04.2015;15:25:00;7146;43.6;46
24.04.2015;15:35:00;6851;44.8;44
24.04.2015;15:45:00;6802;45.9;48
24.04.2015;15:55:00;6582;47.0;44
24.04.2015;16:05:00;6419;48.0;47
24.04.2015;16:15:00;6308;49.1;46
24.04.2015;16:25:00;6046;50.1;46
24.04.2015;16:35:00;5769;51.1;46
24.04.2015;16:45:00;5285;52.0;48
24.04.2015;16:55:00;4804;52.8;44
24.04.2015;17:05:00;4588;53.6;45
24.04.2015;17:15:00;4290;54.3;46
24.04.2015;17:25:00;3929;54.9;47
24.04.2015;17:35:00;3608;55.6;47
24.04.2015;17:45:00;3331;56.1;46
24.04.2015;17:55:00;3087;56.6;46
24.04.2015;18:05:00;2713;57.1;45
24.04.2015;18:15:00;1929;57.5;43
24.04.2015;18:25:00;2123;57.8;43
24.04.2015;18:35:00;1642;58.1;41
24.04.2015;18:45:00;1201;58.3;40
24.04.2015;18:55:00;882;58.4;39
24.04.2015;19:05:00;999;58.6;39
24.04.2015;19:15:00;1100;58.8;38
24.04.2015;19:25:00;873;58.9;38
24.04.2015;19:35:00;579;59.0;37
24.04.2015;19:45:00;391;59.1;37
24.04.2015;19:55:00;316;59.2;36
24.04.2015;20:05:00;229;59.2;36
24.04.2015;20:15:00;151;59.2;36
24.04.2015;20:25:00;108;59.3;35
24.04.2015;21:00:00;0;59.3;0
25.04.2015;06:35:00;0;0;4
25.04.2015;06:45:00;163;0;27
25.04.2015;06:55:00;315;0;28
25.04.2015;07:05:00;418;0.1;28
25.04.2015;07:15:00;497;0.2;29
25.04.2015;07:25:00;470;0.2;29
25.04.2015;07:35:00;647;0.3;29
25.04.2015;07:45:00;585;0.4;30
25.04.2015;07:55:00;619;0.5;30
25.04.2015;08:05:00;957;0.7;30
25.04.2015;08:15:00;1120;0.9;30
25.04.2015;08:25:00;1424;1.1;30
25.04.2015;08:35:00;1820;1.4;31
25.04.2015;08:45:00;1356;1.6;31
25.04.2015;08:55:00;1809;1.9;32
25.04.2015;09:05:00;2370;2.3;33
25.04.2015;09:15:00;2132;2.6;33
25.04.2015;09:25:00;2202;3.0;34
25.04.2015;09:35:00;2910;3.4;35
25.04.2015;09:45:00;2563;3.9;35
25.04.2015;09:55:00;2938;4.3;36
25.04.2015;10:05:00;3304;4.9;37
25.04.2015;10:15:00;3145;5.4;37
25.04.2015;10:25:00;4446;6.0;38
25.04.2015;10:35:00;4266;6.8;40
25.04.2015;10:45:00;3724;7.4;41
25.04.2015;10:55:00;3984;8.1;41
25.04.2015;11:05:00;3826;8.7;42
25.04.2015;11:15:00;4001;9.4;42
25.04.2015;11:25:00;4183;10.0;43
25.04.2015;11:35:00;4009;10.7;43
25.04.2015;11:45:00;4333;11.4;43
25.04.2015;11:55:00;5283;12.2;45
25.04.2015;12:05:00;4620;13.1;46
25.04.2015;12:15:00;5088;13.9;46
25.04.2015;12:25:00;6295;14.9;48
25.04.2015;12:35:00;3984;15.6;43
25.04.2015;12:45:00;4602;16.4;45
25.04.2015;12:55:00;3765;17.1;45
25.04.2015;13:05:00;3187;17.7;44
25.04.2015;13:15:00;2779;18.2;43
25.04.2015;13:25:00;2887;18.6;43
25.04.2015;13:35:00;2886;19.1;42
25.04.2015;13:45:00;2769;19.6;42
25.04.2015;13:55:00;2984;20.1;42
25.04.2015;14:05:00;2901;20.5;42
25.04.2015;14:15:00;3513;21.1;42
25.04.2015;14:25:00;3934;21.7;43
25.04.2015;14:35:00;5347;22.5;44
25.04.2015;14:45:00;6510;23.6;45
25.04.2015;14:55:00;4239;24.4;44
25.04.2015;15:05:00;3277;24.9;44
25.04.2015;15:15:00;3514;25.5;43
25.04.2015;15:25:00;2643;26.0;43
25.04.2015;15:35:00;2051;26.4;42
25.04.2015;15:45:00;1874;26.7;41
25.04.2015;15:55:00;1723;27.0;40
25.04.2015;16:05:00;1792;27.2;39
25.04.2015;16:15:00;1561;27.5;39
25.04.2015;16:25:00;2082;27.8;39
25.04.2015;16:35:00;2534;28.2;39
25.04.2015;16:45:00;1299;28.5;38
25.04.2015;16:55:00;1119;28.7;37
25.04.2015;17:05:00;1517;29.0;37
25.04.2015;17:15:00;830;29.1;36
25.04.2015;17:25:00;863;29.2;36
25.04.2015;17:35:00;950;29.4;35
25.04.2015;17:45:00;909;29.6;35
25.04.2015;17:55:00;789;29.7;35
25.04.2015;18:05:00;526;29.8;35
25.04.2015;18:15:00;511;29.9;35
25.04.2015;18:25:00;791;30.0;34
25.04.2015;18:35:00;597;30.1;34
25.04.2015;18:45:00;600;30.2;34
25.04.2015;18:55:00;634;30.3;34
25.04.2015;19:05:00;646;30.4;34
25.04.2015;19:15:00;690;30.5;34
25.04.2015;19:25:00;685;30.6;34
25.04.2015;19:35:00;450;30.7;34
25.04.2015;19:45:00;328;30.8;34
25.04.2015;19:55:00;187;30.8;34
25.04.2015;20:05:00;109;30.8;34
25.04.2015;20:15:00;0;30.8;0
25.04.2015;21:00:00;0;30.8;0
26.04.2015;06:25:00;0;0;1
26.04.2015;06:35:00;128;0;26
26.04.2015;06:45:00;173;0;27
26.04.2015;06:55:00;247;0;28
26.04.2015;07:05:00;264;0.1;28
26.04.2015;07:15:00;309;0.1;29
26.04.2015;07:25:00;374;0.2;29
26.04.2015;07:35:00;450;0.2;29
26.04.2015;07:45:00;529;0.3;30
26.04.2015;07:55:00;739;0.4;30
26.04.2015;08:05:00;966;0.6;30
26.04.2015;08:15:00;1047;0.8;30
26.04.2015;08:25:00;1594;1.0;30
26.04.2015;08:35:00;1703;1.3;31
26.04.2015;08:45:00;1735;1.6;31
26.04.2015;08:55:00;1483;1.8;32
26.04.2015;09:05:00;1792;2.1;32
26.04.2015;09:15:00;1677;2.4;33
26.04.2015;09:25:00;2136;2.7;33
26.04.2015;09:35:00;2104;3.1;34
26.04.2015;09:45:00;2487;3.5;34
26.04.2015;09:55:00;3162;3.9;35
26.04.2015;10:05:00;5449;4.8;38
26.04.2015;10:15:00;5820;5.7;41
26.04.2015;10:25:00;5258;6.6;43
26.04.2015;10:35:00;3520;7.3;43
26.04.2015;10:45:00;3532;8.0;43
26.04.2015;10:55:00;3487;8.6;42
26.04.2015;11:05:00;6166;9.4;43
26.04.2015;11:15:00;3237;10.0;43
26.04.2015;11:25:00;4260;10.9;45
26.04.2015;11:35:00;4670;11.8;47
26.04.2015;11:45:00;7032;13.0;44
26.04.2015;11:55:00;7312;14.1;47
26.04.2015;12:05:00;6497;15.1;47
26.04.2015;12:15:00;7122;16.3;46
26.04.2015;12:25:00;5539;17.2;48
26.04.2015;12:35:00;6756;18.3;44
26.04.2015;12:45:00;6684;19.4;48
26.04.2015;12:55:00;7012;20.5;45
26.04.2015;13:05:00;7037;21.5;47
26.04.2015;13:15:00;7033;22.7;46
26.04.2015;13:25:00;7348;23.9;44
26.04.2015;13:35:00;6638;25.0;48
26.04.2015;13:45:00;5874;25.9;44
26.04.2015;13:55:00;7442;27.1;46
26.04.2015;14:05:00;7216;28.3;47
26.04.2015;14:15:00;6868;29.5;44
26.04.2015;14:25:00;6682;30.6;47
26.04.2015;14:35:00;5692;31.6;45
26.04.2015;14:45:00;6948;32.7;47
26.04.2015;14:55:00;3561;33.5;44
26.04.2015;15:05:00;5473;34.5;47
26.04.2015;15:15:00;5530;35.4;46
26.04.2015;15:25:00;5928;36.3;45
26.04.2015;15:35:00;6452;37.4;46
26.04.2015;15:45:00;5222;38.3;45
26.04.2015;15:55:00;3673;39.0;46
26.04.2015;16:05:00;2510;39.4;45
26.04.2015;16:15:00;2807;39.9;44
26.04.2015;16:25:00;1926;40.2;43
26.04.2015;16:35:00;2135;40.6;42
26.04.2015;16:45:00;1880;40.9;41
26.04.2015;16:55:00;2220;41.2;41
26.04.2015;17:05:00;3137;41.7;42
26.04.2015;17:15:00;2618;42.2;42
26.04.2015;17:25:00;2247;42.6;41
26.04.2015;17:35:00;3278;43.0;41
26.04.2015;17:45:00;3309;43.6;42
26.04.2015;17:55:00;2715;44.1;42
26.04.2015;18:05:00;2524;44.5;42
26.04.2015;18:15:00;2852;44.9;42
26.04.2015;18:25:00;2150;45.3;41
26.04.2015;18:35:00;1897;45.7;40
26.04.2015;18:45:00;1638;46.0;40
26.04.2015;18:55:00;1582;46.2;39
26.04.2015;19:05:00;1360;46.4;38
26.04.2015;19:15:00;1166;46.6;38
26.04.2015;19:25:00;753;46.8;37
26.04.2015;19:35:00;611;46.9;36
26.04.2015;19:45:00;395;47.0;36
26.04.2015;19:55:00;249;47.0;36
26.04.2015;20:05:00;200;47.0;35
26.04.2015;20:15:00;134;47.1;35
26.04.2015;20:25:00;92;47.1;35
26.04.2015;21:00:00;0;47.1;0
27.04.2015;06:25:00;67;0;21
27.04.2015;06:35:00;133;0;27
27.04.2015;06:45:00;223;0;28
27.04.2015;06:55:00;278;0.1;28
27.04.2015;07:05:00;372;0.1;29
27.04.2015;07:15:00;558;0.2;29
27.04.2015;07:25:00;829;0.3;29
27.04.2015;07:35:00;1151;0.5;30
27.04.2015;07:45:00;1425;0.7;30
27.04.2015;07:55:00;1500;1.0;30
27.04.2015;08:05:00;1504;1.2;31
27.04.2015;08:15:00;1425;1.4;31
27.04.2015;08:25:00;1383;1.7;31
27.04.2015;08:35:00;1357;1.9;32
27.04.2015;08:45:00;1493;2.1;32
27.04.2015;08:55:00;1415;2.4;32
27.04.2015;09:05:00;1627;2.6;32
27.04.2015;09:15:00;2412;3.0;33
27.04.2015;09:25:00;2407;3.4;34
27.04.2015;09:35:00;2638;3.8;35
27.04.2015;09:45:00;1540;4.2;35
27.04.2015;09:55:00;1348;4.4;34
27.04.2015;10:05:00;3651;4.8;35
27.04.2015;10:15:00;3968;5.5;37
27.04.2015;10:25:00;5565;6.4;41
27.04.2015;10:35:00;5604;7.2;42
27.04.2015;10:45:00;5551;8.2;44
27.04.2015;10:55:00;5433;9.1;46
27.04.2015;11:05:00;3139;9.7;44
27.04.2015;11:15:00;3456;10.2;43
27.04.2015;11:25:00;3064;10.8;43
27.04.2015;11:35:00;2337;11.2;42
27.04.2015;11:45:00;2158;11.6;41
27.04.2015;11:55:00;2098;11.9;40
27.04.2015;12:05:00;2580;12.3;40
27.04.2015;12:15:00;3742;12.8;40
27.04.2015;12:25:00;4786;13.6;43
27.04.2015;12:35:00;7743;14.7;46
27.04.2015;12:45:00;7985;16.1;44
27.04.2015;12:55:00;8025;17.3;47
27.04.2015;13:05:00;7888;18.6;44
27.04.2015;13:15:00;3088;19.5;46
27.04.2015;13:25:00;4750;20.4;47
27.04.2015;13:35:00;3956;21.1;48
27.04.2015;13:45:00;3313;21.6;46
27.04.2015;13:55:00;3862;22.3;46
27.04.2015;14:05:00;3832;22.8;46
27.04.2015;14:15:00;4507;23.6;46
27.04.2015;14:25:00;3824;24.2;47
27.04.2015;14:35:00;3584;24.8;46
27.04.2015;14:45:00;5299;25.6;47
27.04.2015;14:55:00;6959;26.7;45
27.04.2015;15:05:00;3044;27.4;44
27.04.2015;15:15:00;2865;27.9;44
27.04.2015;15:25:00;2765;28.4;43
27.04.2015;15:35:00;4331;29.0;43
27.04.2015;15:45:00;4316;29.7;45
27.04.2015;15:55:00;4176;30.4;46
27.04.2015;16:05:00;7265;31.6;44
27.04.2015;16:15:00;4065;32.3;44
27.04.2015;16:25:00;6115;33.2;46
27.04.2015;16:35:00;4489;34.1;48
27.04.2015;16:45:00;2469;34.5;45
27.04.2015;16:55:00;3120;35.0;45
27.04.2015;17:05:00;3499;35.5;44
27.04.2015;17:15:00;2731;36.0;43
27.04.2015;17:25:00;3396;36.5;44
27.04.2015;17:35:00;2914;37.1;44
27.04.2015;17:45:00;2499;37.5;43
27.04.2015;17:55:00;2327;37.9;42
27.04.2015;18:05:00;2116;38.2;41
27.04.2015;18:15:00;1911;38.5;41
27.04.2015;18:25:00;1664;38.8;40
27.04.2015;18:35:00;1305;39.1;39
27.04.2015;18:45:00;919;39.2;38
27.04.2015;18:55:00;597;39.3;37
27.04.2015;19:05:00;459;39.4;37
27.04.2015;19:15:00;369;39.5;36
27.04.2015;19:25:00;342;39.5;36
27.04.2015;19:35:00;286;39.6;36
27.04.2015;19:45:00;221;39.6;36
27.04.2015;19:55:00;185;39.7;35
27.04.2015;20:05:00;146;39.7;35
27.04.2015;20:15:00;108;39.7;35
27.04.2015;20:25:00;0;39.7;0
27.04.2015;21:00:00;0;39.7;0
28.04.2015;06:55:00;0;0;13
28.04.2015;07:05:00;111;0;27
28.04.2015;07:15:00;172;0;28
28.04.2015;07:25:00;187;0;28
28.04.2015;07:35:00;209;0.1;28
28.04.2015;07:45:00;225;0.1;29
28.04.2015;07:55:00;300;0.1;29
28.04.2015;08:05:00;411;0.2;29
28.04.2015;08:15:00;661;0.3;30
28.04.2015;08:25:00;1112;0.5;30
28.04.2015;08:35:00;952;0.6;30
28.04.2015;08:45:00;1025;0.8;30
28.04.2015;08:55:00;836;0.9;31
28.04.2015;09:05:00;622;1.0;31
28.04.2015;09:15:00;631;1.1;31
28.04.2015;09:25:00;728;1.3;31
28.04.2015;09:35:00;833;1.4;31
28.04.2015;09:45:00;1068;1.6;31
28.04.2015;09:55:00;2062;1.9;31
28.04.2015;10:05:00;1897;2.2;32
28.04.2015;10:15:00;2225;2.5;33
28.04.2015;10:25:00;2782;3.0;34
28.04.2015;10:35:00;3326;3.5;35
28.04.2015;10:45:00;2816;4.0;36
28.04.2015;10:55:00;1990;4.4;36
28.04.2015;11:05:00;1544;4.6;35
28.04.2015;11:15:00;1310;4.8;35
28.04.2015;11:25:00;1984;5.1;35
28.04.2015;11:35:00;2224;5.4;35
28.04.2015;11:45:00;1647;5.7;35
28.04.2015;11:55:00;1078;5.9;34
28.04.2015;12:05:00;984;6.1;34
28.04.2015;12:15:00;1423;6.3;34
28.04.2015;12:25:00;1987;6.6;34
28.04.2015;12:35:00;2655;7.0;35
28.04.2015;12:45:00;2804;7.5;36
28.04.2015;12:55:00;2689;7.9;36
28.04.2015;13:05:00;1845;8.3;36
28.04.2015;13:15:00;1442;8.5;36
28.04.2015;13:25:00;1116;8.7;35
28.04.2015;13:35:00;1131;8.9;35
28.04.2015;13:45:00;1414;9.1;34
28.04.2015;13:55:00;1213;9.3;34
28.04.2015;14:05:00;1095;9.5;34
28.04.2015;14:15:00;1250;9.7;34
28.04.2015;14:25:00;1114;9.9;34
28.04.2015;14:35:00;801;10.0;33
28.04.2015;14:45:00;706;10.1;33
28.04.2015;14:55:00;599;10.3;33
28.04.2015;15:05:00;903;10.4;33
28.04.2015;15:15:00;947;10.5;33
28.04.2015;15:25:00;842;10.7;33
28.04.2015;15:35:00;971;10.8;33
28.04.2015;15:45:00;1288;11.0;33
28.04.2015;15:55:00;1810;11.3;33
28.04.2015;16:05:00;1859;11.6;34
28.04.2015;16:15:00;1622;11.9;34
28.04.2015;16:25:00;2069;12.2;34
28.04.2015;16:35:00;2932;12.7;35
28.04.2015;16:45:00;2692;13.1;36
28.04.2015;16:55:00;2223;13.5;36
28.04.2015;17:05:00;2326;13.9;36
28.04.2015;17:15:00;2800;14.3;37
28.04.2015;17:25:00;2112;14.7;37
28.04.2015;17:35:00;1557;15.0;36
28.04.2015;17:45:00;3302;15.4;36
28.04.2015;17:55:00;2601;15.9;38
28.04.2015;18:05:00;1987;16.3;37
28.04.2015;18:15:00;1955;16.6;37
28.04.2015;18:25:00;1147;16.8;36
28.04.2015;18:35:00;1332;17.0;36
28.04.2015;18:45:00;1092;17.2;35
28.04.2015;18:55:00;1471;17.4;35
28.04.2015;19:05:00;1156;17.7;35
28.04.2015;19:15:00;836;17.8;34
28.04.2015;19:25:00;722;17.9;34
28.04.2015;19:35:00;679;18.1;34
28.04.2015;19:45:00;439;18.1;34
28.04.2015;19:55:00;369;18.2;34
28.04.2015;20:05:00;270;18.2;33
28.04.2015;20:15:00;160;18.3;33
28.04.2015;20:25:00;100;18.3;33
28.04.2015;21:00:00;0;18.3;0
29.04.2015;06:20:00;0;0;2
29.04.2015;06:30:00;158;0;26
29.04.2015;06:40:00;199;0;27
29.04.2015;06:50:00;249;0;28
29.04.2015;07:00:00;346;0.1;28
29.04.2015;07:10:00;518;0.2;28
29.04.2015;07:20:00;583;0.3;29
29.04.2015;07:30:00;575;0.4;29
29.04.2015;07:40:00;777;0.5;29
29.04.2015;07:50:00;754;0.6;29
29.04.2015;08:00:00;747;0.7;30
29.04.2015;08:10:00;957;0.9;30
29.04.2015;08:20:00;1066;1.0;30
29.04.2015;08:30:00;1487;1.3;30
29.04.2015;08:40:00;1848;1.6;31
29.04.2015;08:50:00;1655;1.8;31
29.04.2015;09:00:00;1984;2.2;32
29.04.2015;09:10:00;1754;2.4;32
29.04.2015;09:20:00;2654;2.8;33
29.04.2015;09:30:00;2940;3.3;34
29.04.2015;09:40:00;3181;3.8;35
29.04.2015;09:50:00;3944;4.5;37
29.04.2015;10:00:00;4127;5.1;38
29.04.2015;10:10:00;4698;5.9;40
29.04.2015;10:20:00;5024;6.7;41
29.04.2015;10:30:00;5241;7.6;43
29.04.2015;10:40:00;5306;8.5;45
29.04.2015;10:50:00;6618;9.5;46
29.04.2015;11:00:00;6179;10.6;48
29.04.2015;11:10:00;6219;11.6;44
29.04.2015;11:20:00;6309;12.6;46
29.04.2015;11:30:00;5568;13.5;47
29.04.2015;11:40:00;6422;14.5;48
29.04.2015;11:50:00;6442;15.6;44
29.04.2015;12:00:00;6284;16.6;47
29.04.2015;12:10:00;6658;17.7;44
29.04.2015;12:20:00;7161;18.9;47
29.04.2015;12:30:00;7661;20.1;44
29.04.2015;12:40:00;7780;21.4;46
29.04.2015;12:50:00;7169;22.6;46
29.04.2015;13:00:00;7022;23.7;44
29.04.2015;13:10:00;7061;25.0;48
29.04.2015;13:20:00;7258;26.1;46
29.04.2015;13:30:00;7134;27.3;45
29.04.2015;13:40:00;7171;28.5;47
29.04.2015;13:50:00;7682;29.6;44
29.04.2015;14:00:00;7721;30.9;46
29.04.2015;14:10:00;7338;32.2;47
29.04.2015;14:20:00;6351;33.2;44
29.04.2015;14:30:00;6117;34.3;47
29.04.2015;14:40:00;6577;35.3;44
29.04.2015;14:50:00;7653;36.5;47
29.04.2015;15:00:00;5446;37.5;44
29.04.2015;15:10:00;5844;38.5;48
29.04.2015;15:20:00;5882;39.5;44
29.04.2015;15:30:00;5046;40.4;46
29.04.2015;15:40:00;5806;41.3;48
29.04.2015;15:50:00;5708;42.3;44
29.04.2015;16:00:00;5504;43.2;46
29.04.2015;16:10:00;4870;44.0;47
29.04.2015;16:20:00;4212;44.7;48
29.04.2015;16:30:00;4502;45.4;48
29.04.2015;16:40:00;3482;46.0;47
29.04.2015;16:50:00;2903;46.5;45
29.04.2015;17:00:00;2734;46.9;44
29.04.2015;17:10:00;4110;47.5;44
29.04.2015;17:20:00;2804;48.0;44
29.04.2015;17:30:00;2808;48.5;43
29.04.2015;17:40:00;2523;48.9;43
29.04.2015;17:50:00;2842;49.4;43
29.04.2015;18:00:00;1902;49.8;42
29.04.2015;18:10:00;1534;50.0;40
29.04.2015;18:20:00;1183;50.2;39
29.04.2015;18:30:00;701;50.4;38
29.04.2015;18:40:00;811;50.5;37
29.04.2015;18:50:00;599;50.6;37
29.04.2015;19:00:00;597;50.7;36
29.04.2015;19:10:00;685;50.8;36
29.04.2015;19:20:00;707;50.9;36
29.04.2015;19:30:00;622;51.0;35
29.04.2015;19:40:00;522;51.1;35
29.04.2015;19:50:00;394;51.2;35
29.04.2015;20:00:00;299;51.3;35
29.04.2015;20:10:00;213;51.3;34
29.04.2015;20:20:00;147;51.3;34
29.04.2015;21:00:00;0;51.3;0
30.04.2015;06:25:00;0;0;7
30.04.2015;06:35:00;139;0;26
30.04.2015;06:45:00;177;0;27
30.04.2015;06:55:00;241;0;28
30.04.2015;07:05:00;305;0.1;28
30.04.2015;07:15:00;419;0.1;29
30.04.2015;07:25:00;533;0.2;29
30.04.2015;07:35:00;477;0.3;29
30.04.2015;07:45:00;382;0.4;30
30.04.2015;07:55:00;400;0.4;30
30.04.2015;08:05:00;509;0.5;30
30.04.2015;08:15:00;579;0.6;30
30.04.2015;08:25:00;1087;0.8;30
30.04.2015;08:35:00;1328;1.0;31
30.04.2015;08:45:00;1525;1.2;31
30.04.2015;08:55:00;1822;1.5;31
30.04.2015;09:05:00;3046;2.0;33
30.04.2015;09:15:00;3401;2.5;34
30.04.2015;09:25:00;3640;3.1;36
30.04.2015;09:35:00;3959;3.8;37
30.04.2015;09:45:00;4441;4.5;39
30.04.2015;09:55:00;4433;5.2;40
30.04.2015;10:05:00;2812;5.7;40
30.04.2015;10:15:00;4108;6.5;41
30.04.2015;10:25:00;5352;7.4;43
30.04.2015;10:35:00;5753;8.4;46
30.04.2015;10:45:00;4857;9.3;46
30.04.2015;10:55:00;2393;9.9;45
30.04.2015;11:05:00;1903;10.2;42
30.04.2015;11:15:00;2561;10.6;42
30.04.2015;11:25:00;2722;11.0;40
30.04.2015;11:35:00;5437;11.8;43
30.04.2015;11:45:00;8229;12.9;46
30.04.2015;11:55:00;2218;13.5;45
30.04.2015;12:05:00;2071;13.8;43
30.04.2015;12:15:00;3474;14.2;41
30.04.2015;12:25:00;4241;15.0;45
30.04.2015;12:35:00;2772;15.4;43
30.04.2015;12:45:00;3717;16.3;46
30.04.2015;12:55:00;5451;17.0;46
30.04.2015;13:05:00;8324;18.1;47
30.04.2015;13:15:00;7615;19.3;46
30.04.2015;13:25:00;5343;19.9;45
30.04.2015;13:35:00;7211;21.1;44
30.04.2015;13:45:00;4275;22.1;46
30.04.2015;13:55:00;4232;23.0;43
30.04.2015;14:05:00;7229;24.0;46
30.04.2015;14:15:00;4595;25.0;44
30.04.2015;14:25:00;5293;25.8;44
30.04.2015;14:35:00;4891;26.6;45
30.04.2015;14:45:00;3862;27.3;46
30.04.2015;14:55:00;3726;28.1;47
30.04.2015;15:05:00;4879;28.9;48
30.04.2015;15:15:00;5016;29.7;48
30.04.2015;15:25:00;4769;30.5;48
30.04.2015;15:35:00;4199;31.3;48
30.04.2015;15:45:00;4046;31.9;48
30.04.2015;15:55:00;3599;32.5;47
30.04.2015;16:05:00;3164;33.1;46
30.04.2015;16:15:00;3103;33.6;45
30.04.2015;16:25:00;3214;34.1;45
30.04.2015;16:35:00;2926;34.6;44
30.04.2015;16:45:00;2562;35.0;43
30.04.2015;16:55:00;3115;35.6;43
30.04.2015;17:05:00;2024;35.9;42
30.04.2015;17:15:00;1429;36.2;41
30.04.2015;17:25:00;1500;36.4;40
30.04.2015;17:35:00;1449;36.7;39
30.04.2015;17:45:00;1235;36.9;38
30.04.2015;17:55:00;1247;37.1;38
30.04.2015;18:05:00;1259;37.3;37
30.04.2015;18:15:00;987;37.5;37
30.04.2015;18:25:00;603;37.6;36
30.04.2015;18:35:00;574;37.7;36
30.04.2015;18:45:00;648;37.8;35
30.04.2015;18:55:00;595;37.9;35
30.04.2015;19:05:00;455;38.0;35
30.04.2015;19:15:00;359;38.0;35
30.04.2015;19:25:00;284;38.1;34
30.04.2015;19:35:00;264;38.1;34
30.04.2015;19:45:00;161;38.2;34
30.04.2015;19:55:00;139;38.2;34
30.04.2015;20:05:00;108;38.2;34
30.04.2015;20:15:00;99;38.2;34
30.04.2015;20:25:00;75;38.2;28
30.04.2015;21:00:00;0;38.2;0
01.05.2015;06:40:00;9;0;19
01.05.2015;06:50:00;118;0;27
01.05.2015;07:00:00;165;0;27
01.05.2015;07:10:00;208;0;28
01.05.2015;07:20:00;277;0.1;28
01.05.2015;07:30:00;360;0.1;29
01.05.2015;07:40:00;393;0.2;29
01.05.2015;07:50:00;376;0.3;29
01.05.2015;08:00:00;470;0.3;30
01.05.2015;08:10:00;411;0.4;30
01.05.2015;08:20:00;445;0.5;30
01.05.2015;08:30:00;490;0.5;30
01.05.2015;08:40:00;533;0.6;30
01.05.2015;08:50:00;681;0.7;31
01.05.2015;09:00:00;809;0.9;31
01.05.2015;09:10:00;788;1.0;31
01.05.2015;09:20:00;762;1.1;31
01.05.2015;09:30:00;784;1.2;31
01.05.2015;09:40:00;799;1.4;31
01.05.2015;09:50:00;733;1.5;31
01.05.2015;10:00:00;902;1.6;31
01.05.2015;10:10:00;756;1.8;31
01.05.2015;10:20:00;961;1.9;32
01.05.2015;10:30:00;1007;2.1;32
01.05.2015;10:40:00;1101;2.2;32
01.05.2015;10:50:00;1132;2.4;32
01.05.2015;11:00:00;1054;2.6;32
01.05.2015;11:10:00;1123;2.8;32
01.05.2015;11:20:00;1071;3.0;32
01.05.2015;11:30:00;1270;3.2;32
01.05.2015;11:40:00;1195;3.4;32
01.05.2015;11:50:00;1182;3.6;32
01.05.2015;12:00:00;1329;3.8;32
01.05.2015;12:10:00;1404;4.0;33
01.05.2015;12:20:00;1521;4.2;33
01.05.2015;12:30:00;1458;4.5;33
01.05.2015;12:40:00;1573;4.7;33
01.05.2015;12:50:00;1593;5.0;34
01.05.2015;13:00:00;1649;5.3;34
01.05.2015;13:10:00;1625;5.5;34
01.05.2015;13:20:00;1784;5.8;34
01.05.2015;13:30:00;1864;6.1;34
01.05.2015;13:40:00;1212;6.4;34
01.05.2015;13:50:00;1900;6.6;34
01.05.2015;14:00:00;1551;6.9;34
01.05.2015;14:10:00;1739;7.2;35
01.05.2015;14:20:00;1232;7.4;34
01.05.2015;14:30:00;1420;7.6;34
01.05.2015;14:40:00;2464;8.0;35
01.05.2015;14:50:00;3550;8.6;36
01.05.2015;15:00:00;3211;9.1;37
01.05.2015;15:10:00;3617;9.7;38
01.05.2015;15:20:00;3151;10.3;39
01.05.2015;15:30:00;4173;10.9;40
01.05.2015;15:40:00;3631;11.6;41
01.05.2015;15:50:00;2687;12.1;41
01.05.2015;16:00:00;2822;12.6;40
01.05.2015;16:10:00;2926;13.0;40
01.05.2015;16:20:00;2682;13.5;40
01.05.2015;16:30:00;2948;14.0;40
01.05.2015;16:40:00;1654;14.3;39
01.05.2015;16:50:00;1807;14.6;38
01.05.2015;17:00:00;1715;14.9;38
01.05.2015;17:10:00;1810;15.2;37
01.05.2015;17:20:00;1813;15.5;37
01.05.2015;17:30:00;1521;15.8;37
01.05.2015;17:40:00;1174;16.0;36
01.05.2015;17:50:00;947;16.1;36
01.05.2015;18:00:00;715;16.3;35
01.05.2015;18:10:00;535;16.3;35
01.05.2015;18:20:00;523;16.4;34
01.05.2015;18:30:00;365;16.5;34
01.05.2015;18:40:00;337;16.6;34
01.05.2015;18:50:00;264;16.6;34
01.05.2015;19:00:00;259;16.7;34
01.05.2015;19:10:00;223;16.7;34
01.05.2015;19:20:00;196;16.7;33
01.05.2015;19:30:00;188;16.8;33
01.05.2015;19:40:00;183;16.8;33
01.05.2015;19:50:00;142;16.8;33
01.05.2015;20:00:00;124;16.8;33
01.05.2015;20:10:00;99;16.9;33
01.05.2015;21:00:00;0;16.9;0
02.05.2015;06:15:00;0;0;9
02.05.2015;06:25:00;132;0;26
02.05.2015;06:35:00;196;0;27
02.05.2015;06:45:00;277;0;28
02.05.2015;06:55:00;398;0.1;28
02.05.2015;07:05:00;404;0.2;28
02.05.2015;07:15:00;409;0.2;29
02.05.2015;07:25:00;552;0.3;29
02.05.2015;07:35:00;580;0.4;29
02.05.2015;07:45:00;790;0.6;30
02.05.2015;07:55:00;392;0.7;30
02.05.2015;08:05:00;554;0.7;30
02.05.2015;08:15:00;877;0.9;30
02.05.2015;08:25:00;1539;1.1;30
02.05.2015;08:35:00;1265;1.3;31
02.05.2015;08:45:00;1690;1.6;31
02.05.2015;08:55:00;1280;1.8;31
02.05.2015;09:05:00;1708;2.1;32
02.05.2015;09:15:00;1800;2.3;32
02.05.2015;09:25:00;813;2.5;32
02.05.2015;09:35:00;926;2.7;32
02.05.2015;09:45:00;1513;2.9;32
02.05.2015;09:55:00;1871;3.2;32
02.05.2015;10:05:00;1713;3.4;33
02.05.2015;10:15:00;2385;3.8;33
02.05.2015;10:25:00;1402;4.1;34
02.05.2015;10:35:00;2433;4.5;34
02.05.2015;10:45:00;3833;5.1;36
02.05.2015;10:55:00;2489;5.6;37
02.05.2015;11:05:00;3127;6.0;36
02.05.2015;11:15:00;2133;6.3;36
02.05.2015;11:25:00;6262;7.1;39
02.05.2015;11:35:00;1607;7.5;38
02.05.2015;11:45:00;3795;8.1;38
02.05.2015;11:55:00;5570;9.0;41
02.05.2015;12:05:00;3997;9.8;43
02.05.2015;12:15:00;5348;10.6;44
02.05.2015;12:25:00;6591;11.6;46
02.05.2015;12:35:00;4145;12.3;45
02.05.2015;12:45:00;3883;13.0;45
02.05.2015;12:55:00;2689;13.6;44
02.05.2015;13:05:00;7115;14.6;47
02.05.2015;13:15:00;6843;15.9;44
02.05.2015;13:25:00;4006;16.6;45
02.05.2015;13:35:00;4804;17.4;46
02.05.2015;13:45:00;1718;17.8;44
02.05.2015;13:55:00;5660;18.5;44
02.05.2015;14:05:00;6086;19.5;47
02.05.2015;14:15:00;4352;20.2;46
02.05.2015;14:25:00;5001;21.1;48
02.05.2015;14:35:00;4748;21.9;48
02.05.2015;14:45:00;4366;22.6;48
02.05.2015;14:55:00;4216;23.3;47
02.05.2015;15:05:00;4433;24.0;47
02.05.2015;15:15:00;3806;24.7;47
02.05.2015;15:25:00;3974;25.3;46
02.05.2015;15:35:00;3534;25.9;46
02.05.2015;15:45:00;3550;26.5;45
02.05.2015;15:55:00;2509;27.0;44
02.05.2015;16:05:00;2123;27.3;43
02.05.2015;16:15:00;1997;27.6;42
02.05.2015;16:25:00;2131;28.0;41
02.05.2015;16:35:00;1951;28.3;40
02.05.2015;16:45:00;2538;28.7;40
02.05.2015;16:55:00;2264;29.1;40
02.05.2015;17:05:00;2075;29.4;40
02.05.2015;17:15:00;2010;29.8;39
02.05.2015;17:25:00;1783;30.1;39
02.05.2015;17:35:00;1669;30.4;38
02.05.2015;17:45:00;1403;30.6;38
02.05.2015;17:55:00;1412;30.9;37
02.05.2015;18:05:00;1224;31.1;37
02.05.2015;18:15:00;901;31.2;36
02.05.2015;18:25:00;932;31.4;36
02.05.2015;18:35:00;750;31.5;35
02.05.2015;18:45:00;636;31.6;35
02.05.2015;18:55:00;583;31.7;35
02.05.2015;19:05:00;394;31.8;35
02.05.2015;19:15:00;179;31.8;34
02.05.2015;19:25:00;126;31.9;34
02.05.2015;19:35:00;134;31.9;34
02.05.2015;19:45:00;140;31.9;34
02.05.2015;19:55:00;150;31.9;34
02.05.2015;20:05:00;125;31.9;34
02.05.2015;21:00:00;0;32.0;0
03.05.2015;06:40:00;8;0;13
03.05.2015;06:50:00;106;0;27
03.05.2015;07:00:00;231;0;28
03.05.2015;07:10:00;256;0;28
03.05.2015;07:20:00;315;0.1;28
03.05.2015;07:30:00;345;0.1;29
03.05.2015;07:40:00;489;0.2;29
03.05.2015;07:50:00;625;0.3;29
03.05.2015;08:00:00;882;0.4;30
03.05.2015;08:10:00;958;0.6;30
03.05.2015;08:20:00;880;0.8;30
03.05.2015;08:30:00;853;0.9;30
03.05.2015;08:40:00;1026;1.1;31
03.05.2015;08:50:00;1146;1.2;31
03.05.2015;09:00:00;1450;1.5;31
03.05.2015;09:10:00;1789;1.7;31
03.05.2015;09:20:00;1931;2.1;32
03.05.2015;09:30:00;1261;2.3;32
03.05.2015;09:40:00;1278;2.5;32
03.05.2015;09:50:00;1442;2.7;32
03.05.2015;10:00:00;1099;3.0;33
03.05.2015;10:10:00;953;3.1;32
03.05.2015;10:20:00;1455;3.3;32
03.05.2015;10:30:00;1441;3.6;33
03.05.2015;10:40:00;951;3.7;33
03.05.2015;10:50:00;1121;3.9;33
03.05.2015;11:00:00;1193;4.1;33
03.05.2015;11:10:00;1540;4.4;33
03.05.2015;11:20:00;1541;4.6;33
03.05.2015;11:30:00;1999;4.9;34
03.05.2015;11:40:00;2193;5.3;34
03.05.2015;11:50:00;2478;5.6;35
03.05.2015;12:00:00;2827;6.1;36
03.05.2015;12:10:00;2924;6.5;36
03.05.2015;12:20:00;3516;7.1;37
03.05.2015;12:30:00;3411;7.6;38
03.05.2015;12:40:00;2480;8.1;38
03.05.2015;12:50:00;3355;8.6;39
03.05.2015;13:00:00;2840;9.1;39
03.05.2015;13:10:00;2973;9.6;39
03.05.2015;13:20:00;2229;10.0;38
03.05.2015;13:30:00;2182;10.4;38
03.05.2015;13:40:00;2725;10.8;38
03.05.2015;13:50:00;3422;11.3;39
03.05.2015;14:00:00;3177;11.8;39
03.05.2015;14:10:00;3894;12.4;40
03.05.2015;14:20:00;4441;13.1;41
03.05.2015;14:30:00;3973;13.8;42
03.05.2015;14:40:00;3423;14.4;42
03.05.2015;14:50:00;3690;15.0;42
03.05.2015;15:00:00;2888;15.5;42
03.05.2015;15:10:00;2535;15.9;41
03.05.2015;15:20:00;2832;16.3;41
03.05.2015;15:30:00;3169;16.9;41
03.05.2015;15:40:00;2822;17.3;40
03.05.2015;15:50:00;1462;17.6;39
03.05.2015;16:00:00;1353;17.8;38
03.05.2015;16:10:00;1418;18.0;38
03.05.2015;16:20:00;1941;18.3;37
03.05.2015;16:30:00;3308;18.8;38
03.05.2015;16:40:00;1725;19.1;38
03.05.2015;16:50:00;884;19.3;37
03.05.2015;17:00:00;935;19.5;36
03.05.2015;17:10:00;1718;19.7;36
03.05.2015;17:20:00;1452;20.0;36
03.05.2015;17:30:00;2565;20.3;36
03.05.2015;17:40:00;1796;20.7;37
03.05.2015;17:50:00;1622;20.9;36
03.05.2015;18:00:00;1170;21.1;36
03.05.2015;18:10:00;1295;21.4;36
03.05.2015;18:20:00;1292;21.6;36
03.05.2015;18:30:00;1245;21.8;35
03.05.2015;18:40:00;1076;22.0;35
03.05.2015;18:50:00;602;22.1;34
03.05.2015;19:00:00;386;22.2;34
03.05.2015;19:10:00;362;22.3;34
03.05.2015;19:20:00;335;22.3;34
03.05.2015;19:30:00;213;22.4;34
03.05.2015;19:40:00;275;22.4;34
03.05.2015;19:50:00;333;22.5;34
03.05.2015;20:00:00;187;22.5;33
03.05.2015;20:10:00;136;22.5;33
03.05.2015;20:20:00;96;22.5;33
03.05.2015;21:00:00;0;22.6;0
04.05.2015;06:30:00;0;0;2
04.05.2015;06:40:00;129;0;27
04.05.2015;06:50:00;156;0;27
04.05.2015;07:00:00;186;0;28
04.05.2015;07:10:00;272;0.1;28
04.05.2015;07:20:00;381;0.1;29
04.05.2015;07:30:00;378;0.2;29
04.05.2015;07:40:00;314;0.2;29
04.05.2015;07:50:00;310;0.3;30
04.05.2015;08:00:00;391;0.3;30
04.05.2015;08:10:00;1129;0.5;30
04.05.2015;08:20:00;1273;0.7;30
04.05.2015;08:30:00;1079;0.9;31
04.05.2015;08:40:00;1209;1.1;31
04.05.2015;08:50:00;1227;1.3;31
04.05.2015;09:00:00;1762;1.5;31
04.05.2015;09:10:00;1715;1.8;32
04.05.2015;09:20:00;1675;2.1;32
04.05.2015;09:30:00;1758;2.4;33
04.05.2015;09:40:00;1866;2.7;33
04.05.2015;09:50:00;1826;3.0;33
04.05.2015;10:00:00;1796;3.3;34
04.05.2015;10:10:00;1950;3.6;34
04.05.2015;10:20:00;2252;4.0;34
04.05.2015;10:30:00;1874;4.3;35
04.05.2015;10:40:00;1567;4.6;35
04.05.2015;10:50:00;1769;4.8;35
04.05.2015;11:00:00;2569;5.2;35
04.05.2015;11:10:00;1919;5.6;35
04.05.2015;11:20:00;2029;5.9;35
04.05.2015;11:30:00;2067;6.2;36
04.05.2015;11:40:00;2103;6.6;36
04.05.2015;11:50:00;1931;6.9;36
04.05.2015;12:00:00;1996;7.2;36
04.05.2015;12:10:00;2322;7.6;36
04.05.2015;12:20:00;2486;8.0;37
04.05.2015;12:30:00;3702;8.6;37
04.05.2015;12:40:00;3782;9.2;39
04.05.2015;12:50:00;2942;9.7;39
04.05.2015;13:00:00;2223;10.1;39
04.05.2015;13:10:00;2508;10.5;39
04.05.2015;13:20:00;2345;10.9;38
04.05.2015;13:30:00;4963;11.5;39
04.05.2015;13:40:00;4562;12.3;41
04.05.2015;13:50:00;5504;13.2;44
04.05.2015;14:00:00;4380;14.0;44
04.05.2015;14:10:00;5159;14.8;45
04.05.2015;14:20:00;3992;15.5;45
04.05.2015;14:30:00;2723;15.9;43
04.05.2015;14:40:00;3056;16.4;43
04.05.2015;14:50:00;3735;17.0;43
04.05.2015;15:00:00;3300;17.5;43
04.05.2015;15:10:00;3127;18.0;42
04.05.2015;15:20:00;6114;18.9;45
04.05.2015;15:30:00;3399;19.4;44
04.05.2015;15:40:00;1996;19.8;42
04.05.2015;15:50:00;2969;20.3;42
04.05.2015;16:00:00;4541;21.0;43
04.05.2015;16:10:00;4766;21.8;46
04.05.2015;16:20:00;4579;22.7;46
04.05.2015;16:30:00;3483;23.3;45
04.05.2015;16:40:00;4698;24.0;46
04.05.2015;16:50:00;3094;24.5;45
04.05.2015;17:00:00;2897;25.0;44
04.05.2015;17:10:00;1964;25.4;42
04.05.2015;17:20:00;1247;25.6;41
04.05.2015;17:30:00;2217;25.9;40
04.05.2015;17:40:00;1356;26.2;39
04.05.2015;17:50:00;1039;26.3;38
04.05.2015;18:00:00;1991;26.6;39
04.05.2015;18:10:00;1719;26.9;38
04.05.2015;18:20:00;1328;27.1;38
04.05.2015;18:30:00;704;27.3;37
04.05.2015;18:40:00;801;27.4;36
04.05.2015;18:50:00;769;27.5;36
04.05.2015;19:00:00;580;27.6;36
04.05.2015;19:10:00;562;27.7;35
04.05.2015;19:20:00;370;27.8;35
04.05.2015;19:30:00;457;27.8;35
04.05.2015;19:40:00;378;27.9;35
04.05.2015;19:50:00;318;28.0;35
04.05.2015;20:00:00;168;28.0;34
04.05.2015;20:10:00;143;28.0;34
04.05.2015;20:20:00;125;28.0;34
04.05.2015;20:30:00;93;28.1;34
04.05.2015;21:00:00;0;28.1;0
05.05.2015;06:10:00;0;0;1
05.05.2015;06:20:00;137;0;26
05.05.2015;06:30:00;209;0;27
05.05.2015;06:40:00;318;00;28
05.05.2015;06:50:00;348;0.1;28
05.05.2015;07:00:00;375;0.2;29
05.05.2015;07:10:00;383;0.2;29
05.05.2015;07:20:00;492;0.3;29
05.05.2015;07:30:00;693;0.4;30
05.05.2015;07:40:00;845;0.6;30
05.05.2015;07:50:00;970;0.7;30
05.05.2015;08:00:00;1226;0.9;30
05.05.2015;08:10:00;1405;1.1;31
05.05.2015;08:20:00;961;1.3;31
05.05.2015;08:30:00;1380;1.5;31
05.05.2015;08:40:00;1256;1.7;31
05.05.2015;08:50:00;1703;2.0;32
05.05.2015;09:00:00;1207;2.2;32
05.05.2015;09:10:00;1772;2.4;32
05.05.2015;09:20:00;1650;2.7;33
05.05.2015;09:30:00;1335;2.9;33
05.05.2015;09:40:00;1910;3.2;33
05.05.2015;09:50:00;2095;3.5;34
05.05.2015;10:00:00;1769;3.9;34
05.05.2015;10:10:00;1613;4.1;34
05.05.2015;10:20:00;2419;4.5;35
05.05.2015;10:30:00;2017;4.8;35
05.05.2015;10:40:00;2631;5.2;36
05.05.2015;10:50:00;2606;5.6;36
05.05.2015;11:00:00;2320;6.0;36
05.05.2015;11:10:00;2434;6.4;37
05.05.2015;11:20:00;2153;6.8;37
05.05.2015;11:30:00;2185;7.1;37
05.05.2015;11:40:00;2724;7.6;37
05.05.2015;11:50:00;3451;8.2;39
05.05.2015;12:00:00;2571;8.7;39
05.05.2015;12:10:00;5075;9.4;40
05.05.2015;12:20:00;5943;10.4;43
05.05.2015;12:30:00;6316;11.3;45
05.05.2015;12:40:00;5539;12.2;46
05.05.2015;12:50:00;5873;13.1;47
05.05.2015;13:00:00;4979;14.0;43
05.05.2015;13:10:00;4674;14.8;45
05.05.2015;13:20:00;4963;15.6;46
05.05.2015;13:30:00;6809;16.7;45
05.05.2015;13:40:00;4584;17.6;44
05.05.2015;13:50:00;4906;18.4;46
05.05.2015;14:00:00;3995;19.0;46
05.05.2015;14:10:00;4045;19.7;46
05.05.2015;14:20:00;2676;20.2;44
05.05.2015;14:30:00;2918;20.6;44
05.05.2015;14:40:00;2824;21.1;43
05.05.2015;14:50:00;3736;21.7;43
05.05.2015;15:00:00;3149;22.2;43
05.05.2015;15:10:00;2042;22.6;42
05.05.2015;15:20:00;2042;22.9;41
05.05.2015;15:30:00;2857;23.3;41
05.05.2015;15:40:00;2171;23.7;41
05.05.2015;15:50:00;1219;24.0;39
05.05.2015;16:00:00;1354;24.2;39
05.05.2015;16:10:00;2011;24.5;39
05.05.2015;16:20:00;2693;24.9;39
05.05.2015;16:30:00;2072;25.3;39
05.05.2015;16:40:00;2044;25.7;39
05.05.2015;16:50:00;2412;26.2;40
05.05.2015;17:00:00;1386;26.4;39
05.05.2015;17:10:00;1998;26.7;38
05.05.2015;17:20:00;764;26.9;37
05.05.2015;17:30:00;1470;27.1;37
05.05.2015;17:40:00;1635;27.5;37
05.05.2015;17:50:00;1270;27.7;37
05.05.2015;18:00:00;927;27.9;36
05.05.2015;18:10:00;631;28.0;36
05.05.2015;18:20:00;1123;28.2;35
05.05.2015;18:30:00;524;28.3;35
05.05.2015;18:45:00;7;28.3;3
05.05.2015;18:55:00;1390;28.4;34
05.05.2015;19:05:00;1056;28.6;34
05.05.2015;19:15:00;568;28.7;34
05.05.2015;19:25:00;330;28.8;34
05.05.2015;19:35:00;166;28.8;34
05.05.2015;19:45:00;36;28.8;12
05.05.2015;19:55:00;135;28.9;33
05.05.2015;20:10:00;7;28.9;3
05.05.2015;20:20:00;184;28.9;32
05.05.2015;20:30:00;119;28.9;33
05.05.2015;20:40:00;0;28.9;0
05.05.2015;21:00:00;0;28.9;0
06.05.2015;06:35:00;24;0;9
06.05.2015;06:45:00;213;0;26
06.05.2015;06:55:00;174;0;28
06.05.2015;07:05:00;176;00;28
06.05.2015;07:15:00;174;0.1;29
06.05.2015;07:25:00;244;0.1;29
06.05.2015;07:35:00;250;0.2;29
06.05.2015;07:45:00;269;0.2;29
06.05.2015;07:55:00;291;0.3;30
06.05.2015;08:05:00;279;0.3;30
06.05.2015;08:15:00;217;0.3;30
06.05.2015;08:25:00;308;0.4;30
06.05.2015;08:35:00;608;0.5;30
06.05.2015;08:45:00;485;0.6;31
06.05.2015;08:55:00;776;0.7;31
06.05.2015;09:05:00;999;0.8;31
06.05.2015;09:15:00;1757;1.1;31
06.05.2015;09:25:00;1421;1.3;31
06.05.2015;09:35:00;1450;1.6;32
06.05.2015;09:45:00;811;1.8;32
06.05.2015;09:55:00;653;1.9;32
06.05.2015;10:05:00;669;2.0;32
06.05.2015;10:15:00;407;2.1;32
06.05.2015;10:25:00;576;2.2;32
06.05.2015;10:35:00;642;2.3;32
06.05.2015;10:45:00;1791;2.5;32
06.05.2015;10:55:00;2433;2.9;33
06.05.2015;11:05:00;2169;3.2;34
06.05.2015;11:15:00;2773;3.7;35
06.05.2015;11:25:00;2861;4.1;35
06.05.2015;11:35:00;3784;4.7;36
06.05.2015;11:45:00;4835;5.3;37
06.05.2015;11:55:00;4034;6.0;40
06.05.2015;12:05:00;6068;7.0;42
06.05.2015;12:15:00;6848;8.1;46
06.05.2015;12:25:00;6745;9.3;48
06.05.2015;12:35:00;6947;10.4;44
06.05.2015;12:45:00;6889;11.5;48
06.05.2015;12:55:00;6990;12.7;45
06.05.2015;13:05:00;6270;13.7;48
06.05.2015;13:15:00;6717;14.9;44
06.05.2015;13:25:00;6637;16.0;48
06.05.2015;13:35:00;3644;16.8;43
06.05.2015;13:45:00;6463;17.6;45
