Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.05.2015;13:55:00;7144;18.7;47
06.05.2015;14:05:00;6656;19.9;45
06.05.2015;14:15:00;6600;21.0;46
06.05.2015;14:25:00;6589;22.1;46
06.05.2015;14:35:00;6427;23.1;45
06.05.2015;14:45:00;6572;24.2;47
06.05.2015;14:55:00;6353;25.3;44
06.05.2015;15:05:00;5989;26.3;47
06.05.2015;15:15:00;5747;27.0;47
06.05.2015;15:25:00;6529;28.0;45
06.05.2015;15:35:00;6301;29.1;46
06.05.2015;15:45:00;6060;30.1;46
06.05.2015;15:55:00;5793;31.1;47
06.05.2015;16:05:00;5282;32.0;45
06.05.2015;16:15:00;2160;32.6;45
06.05.2015;16:25:00;4536;33.1;44
06.05.2015;16:35:00;3441;33.8;45
06.05.2015;16:45:00;4719;34.7;48
06.05.2015;16:55:00;4051;35.4;47
06.05.2015;17:05:00;1757;35.8;45
06.05.2015;17:15:00;1765;36.1;44
06.05.2015;17:25:00;2250;36.4;43
06.05.2015;17:35:00;2292;36.8;42
06.05.2015;17:45:00;1652;37.1;41
06.05.2015;17:55:00;1437;37.3;40
06.05.2015;18:05:00;1986;37.7;40
06.05.2015;18:15:00;1859;38.0;40
06.05.2015;18:25:00;879;38.1;39
06.05.2015;18:35:00;780;38.3;38
06.05.2015;18:45:00;647;38.4;37
06.05.2015;18:55:00;438;38.5;37
06.05.2015;19:05:00;331;38.5;36
06.05.2015;19:15:00;368;38.6;36
06.05.2015;19:25:00;547;38.7;36
06.05.2015;19:35:00;384;38.7;36
06.05.2015;19:45:00;405;38.8;35
06.05.2015;19:55:00;403;38.9;35
06.05.2015;20:05:00;247;38.9;35
06.05.2015;20:15:00;209;39.0;35
06.05.2015;20:25:00;136;39.0;34
06.05.2015;20:35:00;108;39.0;34
06.05.2015;20:45:00;0;39.0;6
06.05.2015;21:00:00;0;39.0;0
07.05.2015;06:20:00;0;0;10
07.05.2015;06:30:00;140;0;27
07.05.2015;06:40:00;173;0;28
07.05.2015;06:50:00;222;0;28
07.05.2015;07:00:00;263;0.1;29
07.05.2015;07:10:00;400;0.1;29
07.05.2015;07:20:00;428;0.2;29
07.05.2015;07:30:00;568;0.3;30
07.05.2015;07:40:00;699;0.4;30
07.05.2015;07:50:00;767;0.5;30
07.05.2015;08:00:00;1217;0.7;30
07.05.2015;08:10:00;1610;0.9;31
07.05.2015;08:20:00;1317;1.2;31
07.05.2015;08:30:00;1654;1.4;31
07.05.2015;08:40:00;1401;1.7;32
07.05.2015;08:50:00;1793;1.9;32
07.05.2015;09:00:00;1772;2.3;33
07.05.2015;09:10:00;1786;2.6;33
07.05.2015;09:20:00;2659;2.9;34
07.05.2015;09:30:00;2490;3.3;34
07.05.2015;09:40:00;3684;3.9;36
07.05.2015;09:50:00;2261;4.4;37
07.05.2015;10:00:00;2227;4.8;37
07.05.2015;10:10:00;5479;5.7;39
07.05.2015;10:20:00;5994;6.7;42
07.05.2015;10:30:00;5302;7.6;44
07.05.2015;10:40:00;6441;8.6;46
07.05.2015;10:50:00;3649;9.4;47
07.05.2015;11:00:00;2635;9.7;43
07.05.2015;11:10:00;3429;10.2;42
07.05.2015;11:20:00;7309;11.5;47
07.05.2015;11:30:00;6906;12.7;44
07.05.2015;11:40:00;5373;13.7;47
07.05.2015;11:50:00;2383;14.2;45
07.05.2015;12:00:00;3511;14.6;43
07.05.2015;12:10:00;6940;15.7;47
07.05.2015;12:20:00;4528;16.4;47
07.05.2015;12:30:00;4514;17.3;44
07.05.2015;12:40:00;4403;18.0;43
07.05.2015;12:50:00;2660;18.4;43
07.05.2015;13:00:00;5757;19.1;43
07.05.2015;13:10:00;4382;19.9;46
07.05.2015;13:20:00;4083;20.5;45
07.05.2015;13:30:00;2133;21.2;46
07.05.2015;13:40:00;2590;21.8;45
07.05.2015;13:50:00;2626;22.2;44
07.05.2015;14:00:00;7390;23.3;48
07.05.2015;14:10:00;6756;24.5;44
07.05.2015;14:20:00;7040;25.5;47
07.05.2015;14:30:00;2274;26.1;42
07.05.2015;14:40:00;3500;26.7;43
07.05.2015;14:50:00;6126;27.6;46
07.05.2015;15:00:00;6358;28.7;47
07.05.2015;15:10:00;6794;29.8;46
07.05.2015;15:20:00;5171;30.5;47
07.05.2015;15:30:00;5782;31.5;44
07.05.2015;15:40:00;6089;32.4;46
07.05.2015;15:50:00;5713;33.4;48
07.05.2015;16:00:00;4808;34.2;44
07.05.2015;16:10:00;4391;35.0;46
07.05.2015;16:20:00;1903;35.3;43
07.05.2015;16:30:00;3965;35.8;43
07.05.2015;16:40:00;4224;36.5;46
07.05.2015;16:50:00;3887;37.2;46
07.05.2015;17:00:00;3735;37.8;46
07.05.2015;17:10:00;3387;38.3;45
07.05.2015;17:20:00;3433;38.9;45
07.05.2015;17:30:00;3019;39.4;45
07.05.2015;17:40:00;2713;39.8;44
07.05.2015;17:50:00;2518;40.2;43
07.05.2015;18:00:00;2197;40.6;43
07.05.2015;18:10:00;1881;41.0;42
07.05.2015;18:20:00;2122;41.3;41
07.05.2015;18:30:00;2136;41.6;41
07.05.2015;18:40:00;1550;42.0;40
07.05.2015;18:50:00;1598;42.2;40
07.05.2015;19:00:00;1102;42.4;39
07.05.2015;19:10:00;864;42.6;38
07.05.2015;19:20:00;788;42.7;38
07.05.2015;19:30:00;812;42.8;37
07.05.2015;19:40:00;690;43.0;36
07.05.2015;19:50:00;439;43.0;36
07.05.2015;20:00:00;317;43.1;36
07.05.2015;20:10:00;277;43.2;36
07.05.2015;20:20:00;222;43.2;35
07.05.2015;20:30:00;171;43.2;35
07.05.2015;20:40:00;105;43.2;35
07.05.2015;21:00:00;0;43.2;0
08.05.2015;06:05:00;0;0;2
08.05.2015;06:15:00;110;0;27
08.05.2015;06:25:00;180;0;28
08.05.2015;06:35:00;215;0;28
08.05.2015;06:45:00;254;0.1;29
08.05.2015;06:55:00;289;0.1;29
08.05.2015;07:05:00;323;0.2;29
08.05.2015;07:15:00;358;0.2;30
08.05.2015;07:25:00;406;0.3;30
08.05.2015;07:35:00;441;0.4;30
08.05.2015;07:45:00;472;0.4;30
08.05.2015;07:55:00;509;0.5;31
08.05.2015;08:05:00;552;0.6;31
08.05.2015;08:15:00;614;0.7;31
08.05.2015;08:25:00;1267;0.9;31
08.05.2015;08:35:00;1506;1.1;31
08.05.2015;08:45:00;1756;1.4;32
08.05.2015;08:55:00;1889;1.7;33
08.05.2015;09:05:00;2216;2.1;33
08.05.2015;09:15:00;2668;2.5;34
08.05.2015;09:25:00;3368;3.0;35
08.05.2015;09:35:00;4063;3.7;37
08.05.2015;09:45:00;4414;4.4;39
08.05.2015;09:55:00;4573;5.1;40
08.05.2015;10:05:00;4770;5.9;42
08.05.2015;10:15:00;5118;6.7;43
08.05.2015;10:25:00;5446;7.6;44
08.05.2015;10:35:00;5546;8.5;46
08.05.2015;10:45:00;5599;9.4;47
08.05.2015;10:55:00;5708;10.4;48
08.05.2015;11:05:00;5791;11.3;46
08.05.2015;11:15:00;5813;12.3;45
08.05.2015;11:25:00;5914;13.2;47
08.05.2015;11:35:00;5965;14.2;44
08.05.2015;11:45:00;6067;15.2;46
08.05.2015;11:55:00;5789;16.2;48
08.05.2015;12:05:00;6088;17.1;44
08.05.2015;12:15:00;6312;18.2;48
08.05.2015;12:25:00;6147;19.2;44
08.05.2015;12:35:00;6219;20.2;47
08.05.2015;12:45:00;5991;21.2;45
08.05.2015;12:55:00;6263;22.2;46
08.05.2015;13:05:00;6178;23.2;44
08.05.2015;13:15:00;6263;24.3;46
08.05.2015;13:25:00;6210;25.3;44
08.05.2015;13:35:00;6149;26.3;47
08.05.2015;13:45:00;6188;27.3;44
08.05.2015;13:55:00;6196;28.4;47
08.05.2015;14:05:00;6092;29.4;44
08.05.2015;14:15:00;6060;30.4;47
08.05.2015;14:25:00;6032;31.4;44
08.05.2015;14:35:00;5910;32.3;46
08.05.2015;14:45:00;5699;33.3;47
08.05.2015;14:55:00;5537;34.2;45
08.05.2015;15:05:00;5827;35.1;48
08.05.2015;15:15:00;5590;36.1;44
08.05.2015;15:25:00;5465;37.0;46
08.05.2015;15:35:00;5002;37.8;48
08.05.2015;15:45:00;4441;38.6;48
08.05.2015;15:55:00;4783;39.4;44
08.05.2015;16:05:00;4513;40.1;45
08.05.2015;16:15:00;5370;40.9;47
08.05.2015;16:25:00;4260;41.7;48
08.05.2015;16:35:00;4597;42.5;48
08.05.2015;16:45:00;1264;42.8;46
08.05.2015;16:55:00;975;43.0;43
08.05.2015;17:05:00;424;43.1;41
08.05.2015;17:15:00;309;43.2;40
08.05.2015;17:25:00;556;43.2;39
08.05.2015;17:35:00;680;43.3;38
08.05.2015;17:45:00;604;43.5;37
08.05.2015;17:55:00;544;43.5;37
08.05.2015;18:05:00;471;43.6;37
08.05.2015;18:15:00;386;43.7;36
08.05.2015;18:25:00;341;43.7;36
08.05.2015;18:35:00;415;43.8;36
08.05.2015;18:45:00;413;43.9;36
08.05.2015;18:55:00;350;43.9;36
08.05.2015;19:05:00;255;44.0;35
08.05.2015;19:15:00;269;44.0;35
08.05.2015;19:25:00;345;44.1;35
08.05.2015;19:35:00;288;44.1;35
08.05.2015;19:45:00;153;44.2;35
08.05.2015;19:55:00;109;44.2;34
08.05.2015;20:05:00;94;44.2;34
08.05.2015;20:15:00;0;44.2;0
08.05.2015;21:00:00;0;44.2;0
09.05.2015;06:10:00;7;0;11
09.05.2015;06:20:00;124;0;27
09.05.2015;06:30:00;194;0;28
09.05.2015;06:40:00;227;0;28
09.05.2015;06:50:00;257;0.1;29
09.05.2015;07:00:00;274;0.1;29
09.05.2015;07:10:00;407;0.2;30
09.05.2015;07:20:00;517;0.3;30
09.05.2015;07:30:00;632;0.4;30
09.05.2015;07:40:00;467;0.4;30
09.05.2015;07:50:00;419;0.5;31
09.05.2015;08:00:00;696;0.6;31
09.05.2015;08:10:00;739;0.7;31
09.05.2015;08:20:00;997;0.9;31
09.05.2015;08:30:00;1841;1.1;31
09.05.2015;08:40:00;1477;1.4;31
09.05.2015;08:50:00;1535;1.7;32
09.05.2015;09:00:00;1590;1.9;33
09.05.2015;09:10:00;1936;2.2;33
09.05.2015;09:20:00;3009;2.7;34
09.05.2015;09:30:00;1578;3.0;34
09.05.2015;09:40:00;931;3.2;34
09.05.2015;09:50:00;719;3.3;33
09.05.2015;10:00:00;1226;3.5;33
09.05.2015;10:10:00;1898;3.8;34
09.05.2015;10:20:00;2663;4.2;35
09.05.2015;10:30:00;2269;4.6;36
09.05.2015;10:40:00;2073;5.0;36
09.05.2015;10:50:00;2695;5.4;36
09.05.2015;11:00:00;3152;5.9;37
09.05.2015;11:10:00;3705;6.6;39
09.05.2015;11:20:00;3296;7.1;39
09.05.2015;11:30:00;5856;7.9;40
09.05.2015;11:40:00;3614;8.7;43
09.05.2015;11:50:00;3556;9.3;42
09.05.2015;12:00:00;5308;10.1;44
09.05.2015;12:10:00;3846;10.9;44
09.05.2015;12:20:00;3733;11.5;44
09.05.2015;12:30:00;1937;11.9;42
09.05.2015;12:40:00;3635;12.4;42
09.05.2015;12:50:00;5144;13.2;44
09.05.2015;13:00:00;4457;13.9;44
09.05.2015;13:10:00;4979;14.8;46
09.05.2015;13:20:00;4796;15.6;46
09.05.2015;13:30:00;4264;16.3;46
09.05.2015;13:40:00;4127;17.0;46
09.05.2015;13:50:00;4146;17.7;46
09.05.2015;14:00:00;2623;18.3;45
09.05.2015;14:10:00;2173;18.6;43
09.05.2015;14:20:00;3718;19.1;43
09.05.2015;14:30:00;3592;19.7;43
09.05.2015;14:40:00;5121;20.5;45
09.05.2015;14:50:00;4430;21.3;46
09.05.2015;15:00:00;4098;21.9;46
09.05.2015;15:10:00;4392;22.7;47
09.05.2015;15:20:00;4261;23.4;46
09.05.2015;15:30:00;4126;24.1;46
09.05.2015;15:40:00;4627;24.8;47
09.05.2015;15:50:00;4977;25.6;48
09.05.2015;16:00:00;4363;26.4;48
09.05.2015;16:10:00;4237;27.1;47
09.05.2015;16:20:00;2732;27.7;46
09.05.2015;16:30:00;5014;28.3;46
09.05.2015;16:40:00;3779;29.1;47
09.05.2015;16:50:00;2408;29.5;45
09.05.2015;17:00:00;3985;30.2;46
09.05.2015;17:10:00;2508;30.6;44
09.05.2015;17:20:00;3426;31.1;44
09.05.2015;17:30:00;1181;31.3;42
09.05.2015;17:40:00;1442;31.6;41
09.05.2015;17:50:00;1223;31.8;40
09.05.2015;18:00:00;879;31.9;39
09.05.2015;18:10:00;1961;32.2;39
09.05.2015;18:20:00;1159;32.4;38
09.05.2015;18:30:00;815;32.5;37
09.05.2015;18:40:00;929;32.7;37
09.05.2015;18:50:00;661;32.8;36
09.05.2015;19:00:00;850;32.9;36
09.05.2015;19:10:00;457;33.0;36
09.05.2015;19:20:00;694;33.2;36
09.05.2015;19:30:00;435;33.2;35
09.05.2015;19:40:00;327;33.3;35
09.05.2015;19:50:00;334;33.3;35
09.05.2015;20:00:00;176;33.4;35
09.05.2015;20:10:00;330;33.4;35
09.05.2015;20:20:00;240;33.5;34
09.05.2015;20:30:00;191;33.5;34
09.05.2015;20:40:00;147;33.5;34
09.05.2015;20:50:00;93;33.6;34
09.05.2015;21:00:00;0;33.6;0
09.05.2015;21:05:00;0;33.6;0
10.05.2015;06:05:00;8;0;12
10.05.2015;06:15:00;134;0;27
10.05.2015;06:25:00;242;0;28
10.05.2015;06:35:00;331;0.1;29
10.05.2015;06:45:00;413;0.1;29
10.05.2015;06:55:00;489;0.2;29
10.05.2015;07:05:00;590;0.3;30
10.05.2015;07:15:00;652;0.4;30
10.05.2015;07:25:00;711;0.5;30
10.05.2015;07:35:00;963;0.7;30
10.05.2015;07:45:00;1138;0.9;31
10.05.2015;07:55:00;1342;1.1;31
10.05.2015;08:05:00;1453;1.3;31
10.05.2015;08:15:00;1316;1.5;31
10.05.2015;08:25:00;1812;1.8;32
10.05.2015;08:35:00;1517;2.1;32
10.05.2015;08:45:00;2168;2.4;33
10.05.2015;08:55:00;2395;2.7;34
10.05.2015;09:05:00;2891;3.2;35
10.05.2015;09:15:00;3265;3.7;36
10.05.2015;09:25:00;3477;4.3;37
10.05.2015;09:35:00;3843;4.9;38
10.05.2015;09:45:00;4241;5.6;40
10.05.2015;09:55:00;3729;6.2;40
10.05.2015;10:05:00;3386;6.8;41
10.05.2015;10:15:00;4534;7.3;40
10.05.2015;10:25:00;4655;7.9;41
10.05.2015;10:35:00;4269;8.5;42
10.05.2015;10:45:00;5130;9.4;44
10.05.2015;10:55:00;4042;10.0;44
10.05.2015;11:05:00;5974;10.8;45
10.05.2015;11:15:00;4182;11.6;45
10.05.2015;11:25:00;5711;12.5;46
10.05.2015;11:35:00;5789;13.4;48
10.05.2015;11:45:00;5965;14.4;44
10.05.2015;11:55:00;6023;15.4;47
10.05.2015;12:05:00;5319;16.3;45
10.05.2015;12:15:00;6638;17.3;46
10.05.2015;12:25:00;4608;18.2;47
10.05.2015;12:35:00;6126;19.3;44
10.05.2015;12:45:00;6573;20.4;48
10.05.2015;12:55:00;6541;21.5;45
10.05.2015;13:05:00;6474;22.5;47
10.05.2015;13:15:00;6254;23.6;46
10.05.2015;13:25:00;6494;24.6;46
10.05.2015;13:35:00;5952;25.6;46
10.05.2015;13:45:00;6480;26.7;46
10.05.2015;13:55:00;6318;27.7;46
10.05.2015;14:05:00;6248;28.8;45
10.05.2015;14:15:00;6291;29.8;46
10.05.2015;14:25:00;6121;30.8;44
10.05.2015;14:35:00;5979;31.8;47
10.05.2015;14:45:00;5808;32.8;44
10.05.2015;14:55:00;5779;33.7;46
10.05.2015;15:05:00;5946;34.7;44
10.05.2015;15:15:00;5786;35.7;47
10.05.2015;15:25:00;5663;36.6;44
10.05.2015;15:35:00;5586;37.6;47
10.05.2015;15:45:00;5409;38.5;44
10.05.2015;15:55:00;5329;39.3;46
10.05.2015;16:05:00;5128;40.2;48
10.05.2015;16:15:00;4985;41.0;44
10.05.2015;16:25:00;4826;41.8;46
10.05.2015;16:35:00;4598;42.6;48
10.05.2015;16:45:00;4349;43.3;49
10.05.2015;16:55:00;3957;44.0;48
10.05.2015;17:05:00;3571;44.6;48
10.05.2015;17:15:00;3374;45.2;48
10.05.2015;17:25:00;1494;45.5;46
10.05.2015;17:35:00;2068;45.9;44
10.05.2015;17:45:00;1956;46.2;43
10.05.2015;17:55:00;1780;46.5;43
10.05.2015;18:05:00;1666;46.8;42
10.05.2015;18:15:00;1505;47.1;41
10.05.2015;18:25:00;1345;47.3;40
10.05.2015;18:35:00;1254;47.5;40
10.05.2015;18:45:00;1238;47.7;39
10.05.2015;18:55:00;1212;47.9;39
10.05.2015;19:05:00;1023;48.1;38
10.05.2015;19:15:00;855;48.2;38
10.05.2015;19:25:00;742;48.3;37
10.05.2015;19:35:00;581;48.5;37
10.05.2015;19:45:00;550;48.5;37
10.05.2015;19:55:00;378;48.6;36
10.05.2015;20:05:00;287;48.7;36
10.05.2015;20:15:00;241;48.7;36
10.05.2015;20:25:00;203;48.7;36
10.05.2015;20:35:00;159;48.8;36
10.05.2015;20:45:00;111;48.8;35
10.05.2015;20:55:00;35;48.8;16
10.05.2015;21:05:00;0;48.8;0
11.05.2015;06:00:00;0;0;1
11.05.2015;06:10:00;124;0;27
11.05.2015;06:20:00;226;0;28
11.05.2015;06:30:00;309;00;29
11.05.2015;06:40:00;372;0.1;29
11.05.2015;06:50:00;428;0.2;29
11.05.2015;07:00:00;469;0.2;30
11.05.2015;07:10:00;579;0.3;30
11.05.2015;07:20:00;753;0.5;30
11.05.2015;07:30:00;909;0.6;30
11.05.2015;07:40:00;929;0.8;31
11.05.2015;07:50:00;894;0.9;31
11.05.2015;08:00:00;859;1.0;31
11.05.2015;08:10:00;1027;1.2;31
11.05.2015;08:25:00;1563;1.5;32
11.05.2015;08:35:00;1692;1.8;32
11.05.2015;08:45:00;1965;2.1;33
11.05.2015;08:55:00;2079;2.4;33
11.05.2015;09:05:00;2300;2.8;34
11.05.2015;09:15:00;2869;3.2;35
11.05.2015;09:25:00;3304;3.8;36
11.05.2015;09:35:00;3517;4.3;37
11.05.2015;09:45:00;3809;4.9;39
11.05.2015;09:55:00;4075;5.6;40
11.05.2015;10:05:00;4579;6.3;41
11.05.2015;10:15:00;4911;7.2;43
11.05.2015;10:25:00;5176;8.0;44
11.05.2015;10:35:00;5340;8.9;45
11.05.2015;10:45:00;5009;9.7;46
11.05.2015;10:55:00;4704;10.5;47
11.05.2015;11:05:00;4639;11.3;47
11.05.2015;11:15:00;4702;12.0;47
11.05.2015;11:25:00;5022;12.8;47
11.05.2015;11:35:00;5231;13.7;48
11.05.2015;11:45:00;4664;14.5;48
11.05.2015;11:55:00;4295;15.2;48
11.05.2015;12:05:00;4822;16.0;48
11.05.2015;12:15:00;4848;16.8;48
11.05.2015;12:25:00;4935;17.6;46
11.05.2015;12:35:00;4799;18.4;44
11.05.2015;12:45:00;4534;19.2;46
11.05.2015;12:55:00;3690;19.9;46
11.05.2015;13:05:00;4855;20.6;47
11.05.2015;13:15:00;4719;21.4;48
11.05.2015;13:25:00;5541;22.2;46
11.05.2015;13:35:00;5341;23.1;45
11.05.2015;13:45:00;4659;23.9;47
11.05.2015;13:55:00;4881;24.7;48
11.05.2015;14:05:00;5112;25.6;48
11.05.2015;14:15:00;5044;26.4;44
11.05.2015;14:25:00;5117;27.3;46
11.05.2015;14:35:00;4690;28.1;47
11.05.2015;14:45:00;5079;28.9;48
11.05.2015;14:55:00;4417;29.6;48
11.05.2015;15:05:00;4356;30.3;48
11.05.2015;15:15:00;3981;31.0;48
11.05.2015;15:25:00;4414;31.7;48
11.05.2015;15:35:00;4865;32.5;45
11.05.2015;15:45:00;4527;33.3;45
11.05.2015;15:55:00;4611;34.0;46
11.05.2015;16:05:00;4612;34.8;47
11.05.2015;16:15:00;3711;35.5;47
11.05.2015;16:25:00;3092;36.0;46
11.05.2015;16:35:00;3446;36.6;46
11.05.2015;16:45:00;3067;37.1;46
11.05.2015;16:55:00;3681;37.7;46
11.05.2015;17:05:00;3385;38.3;46
11.05.2015;17:15:00;2938;38.8;45
11.05.2015;17:25:00;2947;39.2;45
11.05.2015;17:35:00;2592;39.7;44
11.05.2015;17:45:00;1939;40.0;43
11.05.2015;17:55:00;1948;40.3;42
11.05.2015;18:05:00;1820;40.6;42
11.05.2015;18:15:00;1796;40.9;41
11.05.2015;18:25:00;1748;41.2;41
11.05.2015;18:35:00;1609;41.5;40
11.05.2015;18:45:00;1292;41.7;40
11.05.2015;18:55:00;1459;41.9;39
11.05.2015;19:05:00;1082;42.1;39
11.05.2015;19:15:00;1058;42.3;38
11.05.2015;19:25:00;794;42.4;38
11.05.2015;19:35:00;614;42.5;37
11.05.2015;19:45:00;565;42.6;37
11.05.2015;19:55:00;445;42.7;36
11.05.2015;20:05:00;362;42.8;36
11.05.2015;20:15:00;294;42.8;36
11.05.2015;20:25:00;239;42.9;36
11.05.2015;20:35:00;171;42.9;36
11.05.2015;20:45:00;127;42.9;35
11.05.2015;20:55:00;0;42.9;4
11.05.2015;21:05:00;0;42.9;0
12.05.2015;06:00:00;0;0;2
12.05.2015;06:10:00;129;0;27
12.05.2015;06:20:00;233;0;28
12.05.2015;06:30:00;303;0.1;29
12.05.2015;06:40:00;384;0.1;29
12.05.2015;06:50:00;476;0.2;30
12.05.2015;07:00:00;568;0.3;30
12.05.2015;07:10:00;639;0.4;30
12.05.2015;07:20:00;750;0.5;31
12.05.2015;07:30:00;815;0.6;31
12.05.2015;07:40:00;835;0.8;31
12.05.2015;07:50:00;893;0.9;31
12.05.2015;08:00:00;987;1.1;31
12.05.2015;08:10:00;1001;1.2;32
12.05.2015;08:20:00;1218;1.4;32
12.05.2015;08:30:00;1408;1.6;32
12.05.2015;08:40:00;1795;1.9;32
12.05.2015;08:50:00;1992;2.2;33
12.05.2015;09:00:00;1904;2.6;34
12.05.2015;09:10:00;2885;3.0;35
12.05.2015;09:20:00;3062;3.5;36
12.05.2015;09:30:00;3020;4.0;37
12.05.2015;09:40:00;3368;4.6;38
12.05.2015;09:50:00;3159;5.1;38
12.05.2015;10:00:00;3841;5.7;39
12.05.2015;10:10:00;3788;6.3;40
12.05.2015;10:20:00;4423;7.0;41
12.05.2015;10:30:00;4451;7.7;42
12.05.2015;10:40:00;4375;8.5;43
12.05.2015;10:50:00;4263;9.2;44
12.05.2015;11:00:00;4173;9.9;45
12.05.2015;11:10:00;4784;10.6;45
12.05.2015;11:20:00;5244;11.5;46
12.05.2015;11:30:00;5389;12.4;47
12.05.2015;11:40:00;4892;13.2;48
12.05.2015;11:50:00;5536;14.1;49
12.05.2015;12:00:00;5101;14.9;44
12.05.2015;12:10:00;5070;15.8;46
12.05.2015;12:20:00;5104;16.6;47
12.05.2015;12:30:00;5482;17.5;48
12.05.2015;12:40:00;5438;18.4;47
12.05.2015;12:50:00;5213;19.2;44
12.05.2015;13:00:00;5296;20.1;46
12.05.2015;13:10:00;5380;21.0;48
12.05.2015;13:20:00;5493;21.9;44
12.05.2015;13:30:00;5580;22.8;46
12.05.2015;13:40:00;5962;23.8;48
12.05.2015;13:50:00;5847;24.7;45
12.05.2015;14:00:00;5557;25.7;48
12.05.2015;14:10:00;5415;26.6;44
12.05.2015;14:20:00;5227;27.5;46
12.05.2015;14:30:00;5472;28.4;47
12.05.2015;14:40:00;5174;29.3;45
12.05.2015;14:50:00;5025;30.1;47
12.05.2015;15:00:00;5231;31.0;46
12.05.2015;15:10:00;5401;31.8;45
12.05.2015;15:20:00;5156;32.7;48
12.05.2015;15:30:00;4442;33.5;44
12.05.2015;15:40:00;4709;34.3;46
12.05.2015;15:50:00;4792;35.0;47
12.05.2015;16:00:00;4577;35.8;48
12.05.2015;16:10:00;4741;36.6;46
12.05.2015;16:20:00;4554;37.3;44
12.05.2015;16:30:00;3958;38.0;46
12.05.2015;16:40:00;3581;38.6;46
12.05.2015;16:50:00;3953;39.2;46
12.05.2015;17:00:00;3628;39.8;47
12.05.2015;17:10:00;2928;40.3;46
12.05.2015;17:20:00;2872;40.8;45
12.05.2015;17:30:00;2801;41.2;45
12.05.2015;17:40:00;2477;41.7;44
12.05.2015;17:50:00;2264;42.0;44
12.05.2015;18:00:00;2256;42.4;43
12.05.2015;18:10:00;2012;42.7;42
12.05.2015;18:20:00;1956;43.1;42
12.05.2015;18:30:00;1548;43.3;41
12.05.2015;18:40:00;1289;43.5;40
12.05.2015;18:50:00;1242;43.8;40
12.05.2015;19:00:00;918;43.9;39
12.05.2015;19:10:00;845;44.1;38
12.05.2015;19:20:00;836;44.2;38
12.05.2015;19:30:00;685;44.3;37
12.05.2015;19:40:00;561;44.4;37
12.05.2015;19:50:00;469;44.5;37
12.05.2015;20:00:00;425;44.6;37
12.05.2015;20:10:00;319;44.6;36
12.05.2015;20:20:00;261;44.7;36
12.05.2015;20:30:00;185;44.7;36
12.05.2015;20:40:00;123;44.7;36
12.05.2015;20:50:00;18;44.7;9
12.05.2015;21:00:00;0;44.7;0
12.05.2015;21:10:00;0;44.7;0
13.05.2015;06:00:00;0;0;1
13.05.2015;06:10:00;140;0;28
13.05.2015;06:20:00;201;0;29
13.05.2015;06:30:00;256;0;29
13.05.2015;06:40:00;300;0.1;30
13.05.2015;06:50:00;405;0.1;30
13.05.2015;07:00:00;500;0.2;30
13.05.2015;07:10:00;629;0.3;31
13.05.2015;07:20:00;676;0.4;31
13.05.2015;07:30:00;866;0.6;31
13.05.2015;07:40:00;924;0.7;31
13.05.2015;07:50:00;935;0.9;31
13.05.2015;08:00:00;1122;1.0;32
13.05.2015;08:10:00;1099;1.2;32
13.05.2015;08:20:00;1249;1.4;32
13.05.2015;08:30:00;1277;1.6;32
13.05.2015;08:40:00;1667;1.9;33
13.05.2015;08:50:00;2384;2.2;33
13.05.2015;09:00:00;2653;2.7;35
13.05.2015;09:10:00;2231;3.1;36
13.05.2015;09:20:00;3188;3.6;36
13.05.2015;09:30:00;3247;4.1;38
13.05.2015;09:40:00;4027;4.7;39
13.05.2015;09:50:00;3441;5.3;40
13.05.2015;10:00:00;3437;5.9;41
13.05.2015;10:10:00;3820;6.5;41
13.05.2015;10:20:00;4140;7.2;42
13.05.2015;10:30:00;3971;7.8;43
13.05.2015;10:40:00;4064;8.5;43
13.05.2015;10:50:00;4959;9.3;44
13.05.2015;11:00:00;4705;10.0;45
13.05.2015;11:10:00;4884;10.8;45
13.05.2015;11:20:00;5609;11.7;47
13.05.2015;11:30:00;5145;12.4;47
13.05.2015;11:40:00;5288;13.3;49
13.05.2015;11:50:00;5311;14.2;44
13.05.2015;12:00:00;5447;15.1;46
13.05.2015;12:10:00;5472;16.0;48
13.05.2015;12:20:00;5500;16.9;44
13.05.2015;12:30:00;5460;17.8;47
13.05.2015;12:40:00;5610;18.7;48
13.05.2015;12:50:00;5602;19.6;45
13.05.2015;13:00:00;5544;20.5;48
13.05.2015;13:10:00;5738;21.5;44
13.05.2015;13:20:00;3442;22.2;45
13.05.2015;13:30:00;3564;22.7;45
13.05.2015;13:40:00;4177;23.3;46
13.05.2015;13:50:00;4869;24.0;46
13.05.2015;14:00:00;4712;24.7;48
13.05.2015;14:10:00;5595;25.4;47
13.05.2015;14:20:00;3936;25.9;47
13.05.2015;14:30:00;3854;26.6;47
13.05.2015;14:40:00;3237;27.0;46
13.05.2015;14:50:00;1552;27.4;44
13.05.2015;15:00:00;1997;27.7;43
13.05.2015;15:10:00;3631;28.2;44
13.05.2015;15:20:00;3595;28.8;45
13.05.2015;15:30:00;3126;29.4;45
13.05.2015;15:40:00;4870;30.1;46
13.05.2015;15:50:00;3569;30.8;46
13.05.2015;16:00:00;3223;31.4;47
13.05.2015;16:10:00;3732;32.0;46
13.05.2015;16:20:00;4723;32.7;46
13.05.2015;16:30:00;4682;33.5;47
13.05.2015;16:40:00;4209;34.2;48
13.05.2015;16:50:00;2445;34.6;46
13.05.2015;17:00:00;2932;35.1;46
13.05.2015;17:10:00;2499;35.5;45
13.05.2015;17:20:00;2861;35.9;44
13.05.2015;17:30:00;1979;36.2;43
13.05.2015;17:40:00;2064;36.6;43
13.05.2015;17:50:00;1870;36.9;42
13.05.2015;18:00:00;1766;37.2;41
13.05.2015;18:10:00;1580;37.4;41
13.05.2015;18:20:00;1198;37.6;40
13.05.2015;18:30:00;1463;37.9;40
13.05.2015;18:40:00;681;38.1;39
13.05.2015;18:50:00;1409;38.3;39
13.05.2015;19:00:00;1136;38.5;39
13.05.2015;19:10:00;641;38.6;38
13.05.2015;19:20:00;858;38.7;37
13.05.2015;19:30:00;642;38.8;37
13.05.2015;19:40:00;523;38.9;37
13.05.2015;19:50:00;204;39.0;37
13.05.2015;20:00:00;232;39.0;36
13.05.2015;20:10:00;268;39.0;36
13.05.2015;20:20:00;211;39.1;36
13.05.2015;20:30:00;154;39.1;36
13.05.2015;20:40:00;112;39.1;36
13.05.2015;20:50:00;0;39.1;0
13.05.2015;21:00:00;0;39.1;0
14.05.2015;05:55:00;0;0;0
14.05.2015;06:05:00;113;0;27
14.05.2015;06:15:00;164;0;29
14.05.2015;06:25:00;243;0;29
14.05.2015;06:35:00;326;0.1;30
14.05.2015;06:45:00;380;0.1;30
14.05.2015;06:55:00;290;0.2;31
14.05.2015;07:05:00;414;0.2;31
14.05.2015;07:15:00;701;0.4;31
14.05.2015;07:25:00;808;0.5;31
14.05.2015;07:35:00;911;0.6;32
14.05.2015;07:45:00;1080;0.8;32
14.05.2015;07:55:00;1466;1.0;32
14.05.2015;08:05:00;1343;1.3;32
14.05.2015;08:15:00;1659;1.5;33
14.05.2015;08:25:00;1700;1.8;33
14.05.2015;08:35:00;2068;2.1;34
14.05.2015;08:45:00;1650;2.4;34
14.05.2015;08:55:00;2613;2.7;34
14.05.2015;09:05:00;3151;3.2;36
14.05.2015;09:15:00;2884;3.7;37
14.05.2015;09:25:00;3422;4.3;38
14.05.2015;09:35:00;3948;4.9;39
14.05.2015;09:45:00;3996;5.5;40
14.05.2015;09:55:00;4307;6.2;41
14.05.2015;10:05:00;4158;6.9;42
14.05.2015;10:15:00;4990;7.7;44
14.05.2015;10:25:00;4658;8.5;45
14.05.2015;10:35:00;4762;9.3;46
14.05.2015;10:45:00;5240;10.2;47
14.05.2015;10:55:00;5296;11.0;47
14.05.2015;11:05:00;5361;11.9;48
14.05.2015;11:15:00;5640;12.8;47
14.05.2015;11:25:00;5696;13.7;45
14.05.2015;11:35:00;4700;14.5;46
14.05.2015;11:45:00;5224;15.5;48
14.05.2015;11:55:00;5525;16.2;44
14.05.2015;12:05:00;5865;17.2;48
14.05.2015;12:15:00;3914;17.9;43
14.05.2015;12:25:00;4778;18.6;45
14.05.2015;12:35:00;4026;19.4;47
14.05.2015;12:45:00;3231;20.0;46
14.05.2015;12:55:00;3751;20.6;46
14.05.2015;13:05:00;3477;21.2;46
14.05.2015;13:15:00;3538;21.8;46
14.05.2015;13:25:00;3366;22.3;46
14.05.2015;13:35:00;3141;22.9;45
14.05.2015;13:45:00;2409;23.3;44
14.05.2015;13:55:00;3879;23.8;44
14.05.2015;14:05:00;3771;24.4;45
14.05.2015;14:15:00;3204;25.0;45
14.05.2015;14:25:00;5942;25.8;47
14.05.2015;14:35:00;3549;26.5;47
14.05.2015;14:45:00;2606;27.0;46
14.05.2015;14:55:00;3384;27.6;46
14.05.2015;15:05:00;3279;28.3;47
14.05.2015;15:15:00;5472;29.1;47
14.05.2015;15:25:00;5117;29.9;44
14.05.2015;15:35:00;2051;30.5;44
14.05.2015;15:45:00;2749;30.8;43
14.05.2015;15:55:00;4746;31.4;44
14.05.2015;16:05:00;4959;32.1;45
14.05.2015;16:15:00;2700;32.6;45
14.05.2015;16:25:00;4234;33.4;47
14.05.2015;16:35:00;2156;33.9;46
14.05.2015;16:45:00;2958;34.3;45
14.05.2015;16:55:00;3729;34.9;45
14.05.2015;17:05:00;2641;35.4;45
14.05.2015;17:15:00;2394;35.7;44
14.05.2015;17:25:00;1502;36.1;43
14.05.2015;17:35:00;2280;36.4;42
14.05.2015;17:45:00;1209;36.7;41
14.05.2015;17:55:00;1533;36.9;41
14.05.2015;18:05:00;1574;37.2;40
14.05.2015;18:15:00;1228;37.4;40
14.05.2015;18:25:00;1300;37.6;39
14.05.2015;18:35:00;1063;37.8;39
14.05.2015;18:45:00;973;37.9;38
14.05.2015;18:55:00;915;38.1;38
14.05.2015;19:05:00;695;38.2;37
14.05.2015;19:15:00;694;38.3;37
14.05.2015;19:25:00;782;38.4;37
14.05.2015;19:35:00;724;38.6;36
14.05.2015;19:45:00;497;38.6;36
14.05.2015;19:55:00;422;38.7;36
14.05.2015;20:05:00;407;38.8;36
14.05.2015;20:15:00;314;38.8;36
14.05.2015;20:25:00;181;38.9;36
14.05.2015;20:35:00;164;38.9;36
14.05.2015;20:45:00;117;38.9;35
14.05.2015;20:55:00;0;38.9;2
14.05.2015;21:05:00;0;38.9;0
15.05.2015;06:40:00;67;0;23
15.05.2015;06:50:00;118;0;28
15.05.2015;07:00:00;116;0;29
15.05.2015;07:10:00;146;0;30
15.05.2015;07:20:00;186;00;30
15.05.2015;07:30:00;210;0.1;30
15.05.2015;07:40:00;191;0.1;31
15.05.2015;07:50:00;271;0.2;31
15.05.2015;08:00:00;216;0.2;31
15.05.2015;08:10:00;252;0.2;31
15.05.2015;08:20:00;325;0.3;31
15.05.2015;08:30:00;411;0.3;31
15.05.2015;08:40:00;411;0.4;32
15.05.2015;08:50:00;350;0.5;32
15.05.2015;09:00:00;334;0.5;32
15.05.2015;09:10:00;341;0.6;32
15.05.2015;09:20:00;403;0.7;32
15.05.2015;09:30:00;404;0.7;32
15.05.2015;09:40:00;488;0.8;32
15.05.2015;09:50:00;600;0.9;32
15.05.2015;10:00:00;594;1.0;32
15.05.2015;10:10:00;606;1.1;33
15.05.2015;10:20:00;583;1.2;33
15.05.2015;10:30:00;464;1.3;33
15.05.2015;10:40:00;347;1.3;33
15.05.2015;10:50:00;386;1.4;33
15.05.2015;11:00:00;403;1.5;33
15.05.2015;11:10:00;407;1.5;33
15.05.2015;11:20:00;480;1.6;33
15.05.2015;11:30:00;484;1.7;33
15.05.2015;11:40:00;483;1.7;33
15.05.2015;11:50:00;504;1.8;33
15.05.2015;12:00:00;594;1.9;33
15.05.2015;12:10:00;611;2.0;33
15.05.2015;12:20:00;321;2.1;33
15.05.2015;12:30:00;435;2.2;33
15.05.2015;12:40:00;467;2.2;33
15.05.2015;12:50:00;710;2.3;33
15.05.2015;13:00:00;817;2.5;33
15.05.2015;13:10:00;762;2.6;33
15.05.2015;13:20:00;647;2.7;33
15.05.2015;13:30:00;874;2.8;33
15.05.2015;13:40:00;673;3.0;33
15.05.2015;13:50:00;962;3.1;33
15.05.2015;14:00:00;824;3.2;33
15.05.2015;14:10:00;1060;3.4;33
15.05.2015;14:20:00;669;3.5;33
15.05.2015;14:30:00;878;3.7;33
15.05.2015;14:40:00;1595;3.9;33
15.05.2015;14:50:00;1234;4.1;34
15.05.2015;15:00:00;1052;4.3;34
15.05.2015;15:10:00;765;4.4;34
15.05.2015;15:20:00;928;4.6;34
15.05.2015;15:30:00;703;4.7;34
15.05.2015;15:40:00;571;4.8;34
15.05.2015;15:50:00;466;4.9;34
15.05.2015;16:00:00;479;5.0;34
15.05.2015;16:10:00;385;5.0;34
15.05.2015;16:20:00;291;5.1;34
15.05.2015;16:30:00;345;5.1;34
15.05.2015;16:40:00;427;5.2;33
15.05.2015;16:50:00;569;5.3;33
15.05.2015;17:00:00;587;5.4;33
15.05.2015;17:10:00;442;5.5;33
15.05.2015;17:20:00;445;5.5;33
15.05.2015;17:30:00;397;5.6;33
15.05.2015;17:40:00;410;5.7;33
15.05.2015;17:50:00;377;5.7;33
15.05.2015;18:00:00;573;5.8;33
15.05.2015;18:10:00;487;5.9;33
15.05.2015;18:20:00;358;6.0;33
15.05.2015;18:30:00;337;6.0;33
15.05.2015;18:40:00;341;6.1;33
15.05.2015;18:50:00;230;6.1;33
15.05.2015;19:00:00;224;6.2;33
15.05.2015;19:10:00;199;6.2;33
15.05.2015;19:20:00;159;6.2;33
15.05.2015;19:30:00;140;6.3;33
15.05.2015;19:40:00;141;6.3;33
15.05.2015;19:50:00;116;6.3;33
15.05.2015;20:00:00;97;6.3;33
15.05.2015;20:10:00;11;6.3;6
15.05.2015;20:20:00;0;6.3;0
15.05.2015;20:30:00;0;6.3;0
15.05.2015;20:40:00;0;6.3;0
15.05.2015;20:50:00;0;6.3;0
15.05.2015;21:00:00;0;6.3;0
16.05.2015;06:00:00;8;0;19
16.05.2015;06:10:00;120;0;28
16.05.2015;06:20:00;145;0;28
16.05.2015;06:30:00;157;0;29
16.05.2015;06:40:00;200;00;29
16.05.2015;06:50:00;259;0.1;30
16.05.2015;07:00:00;261;0.1;30
16.05.2015;07:10:00;261;0.2;30
16.05.2015;07:20:00;277;0.2;30
16.05.2015;07:30:00;440;0.3;31
16.05.2015;07:40:00;449;0.4;31
16.05.2015;07:50:00;404;0.4;31
16.05.2015;08:00:00;475;0.5;31
16.05.2015;08:10:00;616;0.6;31
16.05.2015;08:20:00;807;0.7;31
16.05.2015;08:30:00;719;0.9;31
16.05.2015;08:40:00;652;1.0;32
16.05.2015;08:50:00;1018;1.1;32
16.05.2015;09:00:00;1008;1.3;32
16.05.2015;09:10:00;1082;1.5;32
16.05.2015;09:20:00;1136;1.6;32
16.05.2015;09:30:00;1435;1.9;32
16.05.2015;09:40:00;1259;2.1;32
16.05.2015;09:50:00;949;2.3;33
16.05.2015;10:00:00;825;2.4;33
16.05.2015;10:10:00;988;2.5;33
16.05.2015;10:20:00;1671;2.8;33
16.05.2015;10:30:00;1930;3.1;33
16.05.2015;10:40:00;1522;3.4;34
16.05.2015;10:50:00;1294;3.6;34
16.05.2015;11:00:00;2157;3.9;34
16.05.2015;11:10:00;2309;4.3;35
16.05.2015;11:20:00;3433;4.8;36
16.05.2015;11:30:00;2658;5.3;37
16.05.2015;11:40:00;2431;5.7;37
16.05.2015;11:50:00;2818;6.2;38
16.05.2015;12:00:00;4274;6.9;39
16.05.2015;12:10:00;5034;7.8;43
16.05.2015;12:20:00;2847;8.4;42
16.05.2015;12:30:00;2963;9.0;42
16.05.2015;12:40:00;3205;9.5;42
16.05.2015;12:50:00;4060;10.1;42
16.05.2015;13:00:00;3243;10.6;42
16.05.2015;13:10:00;3572;11.4;43
16.05.2015;13:20:00;4500;12.1;44
16.05.2015;13:30:00;5812;13.0;46
16.05.2015;13:40:00;3136;13.7;46
16.05.2015;13:50:00;3971;14.3;46
16.05.2015;14:00:00;6387;15.4;44
16.05.2015;14:10:00;5957;16.4;47
16.05.2015;14:20:00;6055;17.4;45
16.05.2015;14:30:00;6208;18.4;46
16.05.2015;14:40:00;5640;19.3;48
16.05.2015;14:50:00;5242;20.3;44
16.05.2015;15:00:00;5695;21.2;47
16.05.2015;15:10:00;4593;22.0;48
16.05.2015;15:20:00;3717;22.6;48
16.05.2015;15:30:00;4439;23.4;48
16.05.2015;15:40:00;4879;24.1;48
16.05.2015;15:50:00;4727;24.9;48
16.05.2015;16:00:00;3797;25.5;43
16.05.2015;16:10:00;3629;26.1;44
16.05.2015;16:20:00;5246;26.8;46
16.05.2015;16:30:00;3358;27.5;46
16.05.2015;16:40:00;3452;28.0;45
16.05.2015;16:50:00;4153;28.7;47
16.05.2015;17:00:00;3549;29.3;46
16.05.2015;17:10:00;3057;29.9;46
16.05.2015;17:20:00;3026;30.4;45
16.05.2015;17:30:00;2769;30.8;45
16.05.2015;17:40:00;2653;31.3;44
16.05.2015;17:50:00;2396;31.7;44
16.05.2015;18:00:00;1908;32.0;43
16.05.2015;18:10:00;2411;32.4;42
16.05.2015;18:20:00;1254;32.6;41
16.05.2015;18:30:00;1217;32.8;40
16.05.2015;18:40:00;1344;33.0;40
16.05.2015;18:50:00;1216;33.2;39
16.05.2015;19:00:00;1203;33.4;38
16.05.2015;19:10:00;1275;33.6;38
16.05.2015;19:20:00;1080;33.8;38
16.05.2015;19:30:00;938;34.0;37
16.05.2015;19:40:00;860;34.1;37
16.05.2015;19:50:00;654;34.2;36
16.05.2015;20:00:00;568;34.3;36
16.05.2015;20:10:00;351;34.4;36
16.05.2015;20:20:00;208;34.4;36
16.05.2015;20:30:00;168;34.4;36
16.05.2015;20:40:00;137;34.5;35
16.05.2015;20:50:00;111;34.5;35
16.05.2015;21:00:00;90;34.5;35
16.05.2015;21:10:00;0;34.5;0
17.05.2015;06:00:00;0;0;6
17.05.2015;06:10:00;144;0;28
17.05.2015;06:20:00;172;0;28
17.05.2015;06:30:00;239;0;29
17.05.2015;06:40:00;297;0.1;29
17.05.2015;06:50:00;369;0.1;30
17.05.2015;07:00:00;481;0.2;30
17.05.2015;07:10:00;562;0.3;30
17.05.2015;07:20:00;853;0.4;31
17.05.2015;07:30:00;1201;0.6;31
17.05.2015;07:40:00;1173;0.8;31
17.05.2015;07:50:00;842;1.0;31
17.05.2015;08:00:00;869;1.1;32
17.05.2015;08:10:00;1061;1.3;32
17.05.2015;08:20:00;1136;1.5;32
17.05.2015;08:30:00;1219;1.7;32
17.05.2015;08:40:00;1390;1.9;32
17.05.2015;08:50:00;1246;2.1;32
17.05.2015;09:00:00;1496;2.3;33
17.05.2015;09:10:00;1526;2.6;33
17.05.2015;09:20:00;3069;3.0;34
17.05.2015;09:30:00;1510;3.3;35
17.05.2015;09:40:00;1620;3.5;35
17.05.2015;09:50:00;1449;3.8;35
17.05.2015;10:00:00;1874;4.1;35
17.05.2015;10:10:00;4092;4.7;37
17.05.2015;10:20:00;5932;5.5;39
17.05.2015;10:30:00;3055;6.1;41
17.05.2015;10:40:00;2690;6.5;39
17.05.2015;10:50:00;5873;7.3;41
17.05.2015;11:00:00;5648;8.2;44
17.05.2015;11:10:00;3657;8.9;43
17.05.2015;11:20:00;4746;9.6;44
17.05.2015;11:30:00;2258;10.1;43
17.05.2015;11:40:00;1933;10.4;42
17.05.2015;11:50:00;4616;11.0;42
17.05.2015;12:00:00;2903;11.5;42
17.05.2015;12:10:00;2168;11.9;41
17.05.2015;12:20:00;2772;12.3;41
17.05.2015;12:30:00;3151;12.8;41
17.05.2015;12:40:00;5117;13.7;44
17.05.2015;12:50:00;2200;14.3;44
17.05.2015;13:00:00;2862;15.0;45
17.05.2015;13:10:00;4921;15.6;44
17.05.2015;13:20:00;2328;16.1;44
17.05.2015;13:30:00;2665;16.6;44
17.05.2015;13:40:00;5881;17.2;44
17.05.2015;13:50:00;4052;17.9;46
17.05.2015;14:00:00;4896;18.7;47
17.05.2015;14:10:00;4719;19.4;48
17.05.2015;14:20:00;6028;20.3;45
17.05.2015;14:30:00;6511;21.4;48
17.05.2015;14:40:00;4375;22.2;44
17.05.2015;14:50:00;4198;22.9;44
17.05.2015;15:00:00;1710;23.2;43
17.05.2015;15:10:00;4134;23.7;43
17.05.2015;15:20:00;2995;24.3;45
17.05.2015;15:30:00;2195;24.7;43
17.05.2015;15:40:00;3875;25.2;43
17.05.2015;15:50:00;4870;26.1;46
17.05.2015;16:00:00;4832;26.9;48
17.05.2015;16:10:00;4320;27.7;44
17.05.2015;16:20:00;4847;28.4;44
17.05.2015;16:30:00;4284;29.1;46
17.05.2015;16:40:00;4237;29.8;47
17.05.2015;16:50:00;4152;30.5;47
17.05.2015;17:00:00;3728;31.2;47
17.05.2015;17:10:00;3080;31.7;46
17.05.2015;17:20:00;2868;32.1;45
17.05.2015;17:30:00;2284;32.5;44
17.05.2015;17:40:00;996;32.8;43
17.05.2015;17:50:00;2007;33.1;42
17.05.2015;18:00:00;1715;33.4;41
17.05.2015;18:10:00;1494;33.6;41
17.05.2015;18:20:00;1510;33.9;40
17.05.2015;18:30:00;1405;34.1;39
17.05.2015;18:40:00;1501;34.4;39
17.05.2015;18:50:00;1327;34.6;39
17.05.2015;19:00:00;1264;34.8;38
17.05.2015;19:10:00;1182;35.0;38
17.05.2015;19:20:00;693;35.1;37
17.05.2015;19:30:00;523;35.2;37
17.05.2015;19:40:00;726;35.3;37
17.05.2015;19:50:00;587;35.4;36
17.05.2015;20:00:00;484;35.5;36
17.05.2015;20:10:00;367;35.6;36
17.05.2015;20:20:00;308;35.6;36
17.05.2015;20:30:00;232;35.7;36
17.05.2015;20:40:00;178;35.7;35
17.05.2015;20:50:00;131;35.7;35
17.05.2015;21:00:00;95;35.8;35
17.05.2015;21:10:00;0;35.8;0
18.05.2015;05:55:00;7;0;12
18.05.2015;06:05:00;144;0;28
18.05.2015;06:15:00;181;0;28
18.05.2015;06:25:00;216;0;29
18.05.2015;06:35:00;251;0.1;29
18.05.2015;06:45:00;310;0.1;30
18.05.2015;06:55:00;349;0.2;30
18.05.2015;07:05:00;373;0.2;30
18.05.2015;07:15:00;410;0.3;31
18.05.2015;07:25:00;461;0.4;31
18.05.2015;07:35:00;527;0.5;31
18.05.2015;07:45:00;562;0.6;31
18.05.2015;07:55:00;626;0.7;31
18.05.2015;08:05:00;688;0.8;31
18.05.2015;08:15:00;731;0.9;32
18.05.2015;08:25:00;1225;1.1;32
18.05.2015;08:35:00;1691;1.3;32
18.05.2015;08:45:00;2412;1.7;33
18.05.2015;08:55:00;2721;2.1;34
18.05.2015;09:05:00;2999;2.6;35
18.05.2015;09:15:00;3286;3.1;36
18.05.2015;09:25:00;3661;3.7;38
18.05.2015;09:35:00;3769;4.4;39
18.05.2015;09:45:00;4075;5.0;40
18.05.2015;09:55:00;3824;5.6;41
18.05.2015;10:05:00;4419;6.4;42
18.05.2015;10:15:00;4552;7.1;43
18.05.2015;10:25:00;4438;7.8;44
18.05.2015;10:35:00;4547;8.6;45
18.05.2015;10:45:00;4714;9.4;46
18.05.2015;10:55:00;5063;10.2;46
18.05.2015;11:05:00;5203;11.0;47
18.05.2015;11:15:00;5316;11.9;48
18.05.2015;11:25:00;5365;12.8;47
18.05.2015;11:35:00;5201;13.6;44
18.05.2015;11:45:00;5458;14.5;47
18.05.2015;11:55:00;5448;15.4;48
18.05.2015;12:05:00;5489;16.3;44
18.05.2015;12:15:00;5487;17.2;47
18.05.2015;12:25:00;5551;18.1;47
18.05.2015;12:35:00;5655;19.1;45
18.05.2015;12:45:00;5640;20.0;48
18.05.2015;12:55:00;5558;20.9;44
18.05.2015;13:05:00;5844;21.9;47
18.05.2015;13:15:00;5947;22.9;44
18.05.2015;13:25:00;5971;23.8;47
18.05.2015;13:35:00;5915;24.8;44
18.05.2015;13:45:00;5921;25.8;47
18.05.2015;13:55:00;5903;26.8;44
18.05.2015;14:05:00;5810;27.7;47
18.05.2015;14:15:00;5861;28.7;44
18.05.2015;14:25:00;5739;29.7;47
18.05.2015;14:35:00;5631;30.6;44
18.05.2015;14:45:00;5530;31.5;47
18.05.2015;14:55:00;5470;32.4;44
18.05.2015;15:05:00;5305;33.3;46
18.05.2015;15:15:00;5224;34.2;48
18.05.2015;15:25:00;5084;35.0;44
18.05.2015;15:35:00;4991;35.8;47
18.05.2015;15:45:00;4833;36.6;48
18.05.2015;15:55:00;4711;37.4;44
18.05.2015;16:05:00;4686;38.2;46
18.05.2015;16:15:00;4586;39.0;48
18.05.2015;16:25:00;4534;39.7;48
18.05.2015;16:35:00;4489;40.5;44
18.05.2015;16:45:00;4143;41.2;45
18.05.2015;16:55:00;2758;41.6;45
18.05.2015;17:05:00;3405;42.2;46
18.05.2015;17:15:00;3314;42.8;46
18.05.2015;17:25:00;3004;43.3;46
18.05.2015;17:35:00;3223;43.8;46
18.05.2015;17:45:00;2791;44.3;46
18.05.2015;17:55:00;3106;44.8;46
18.05.2015;18:05:00;2963;45.3;45
18.05.2015;18:15:00;2724;45.7;45
18.05.2015;18:25:00;2489;46.2;44
18.05.2015;18:35:00;2257;46.5;44
18.05.2015;18:45:00;2031;46.9;43
18.05.2015;18:55:00;1736;47.2;42
18.05.2015;19:05:00;1480;47.4;42
18.05.2015;19:15:00;929;47.6;41
18.05.2015;19:25:00;433;47.7;39
18.05.2015;19:35:00;373;47.8;38
18.05.2015;19:45:00;325;47.8;38
18.05.2015;19:55:00;275;47.9;38
18.05.2015;20:05:00;241;47.9;37
18.05.2015;20:15:00;225;47.9;37
18.05.2015;20:25:00;186;48.0;37
18.05.2015;20:35:00;158;48.0;37
18.05.2015;20:45:00;137;48.0;36
18.05.2015;20:55:00;111;48.0;36
18.05.2015;21:05:00;0;48.0;0
18.05.2015;21:10:00;0;48.0;0
19.05.2015;05:55:00;43;0;18
19.05.2015;06:05:00;155;0;28
19.05.2015;06:15:00;216;0;29
19.05.2015;06:25:00;235;00;29
19.05.2015;06:35:00;304;0.1;30
19.05.2015;06:45:00;345;0.1;30
19.05.2015;06:55:00;457;0.2;30
19.05.2015;07:05:00;618;0.3;31
19.05.2015;07:15:00;447;0.4;31
19.05.2015;07:25:00;305;0.4;31
19.05.2015;07:35:00;531;0.5;31
19.05.2015;07:45:00;165;0.6;32
19.05.2015;07:55:00;316;0.6;32
19.05.2015;08:05:00;557;0.7;32
19.05.2015;08:15:00;486;0.8;32
19.05.2015;08:25:00;417;0.8;32
19.05.2015;08:35:00;482;0.9;32
19.05.2015;08:45:00;886;1.0;32
19.05.2015;08:55:00;1332;1.2;32
19.05.2015;09:05:00;1007;1.4;33
19.05.2015;09:15:00;1174;1.6;33
19.05.2015;09:25:00;823;1.8;33
19.05.2015;09:35:00;1003;2.0;33
19.05.2015;09:45:00;929;2.1;33
19.05.2015;09:55:00;807;2.2;33
19.05.2015;10:05:00;1276;2.4;33
19.05.2015;10:15:00;1133;2.6;33
19.05.2015;10:25:00;1463;2.8;33
19.05.2015;10:35:00;1290;3.0;33
19.05.2015;10:45:00;1512;3.3;34
19.05.2015;10:55:00;2302;3.6;34
19.05.2015;11:05:00;2375;4.0;35
19.05.2015;11:15:00;2053;4.4;36
19.05.2015;11:25:00;1781;4.7;36
19.05.2015;11:35:00;1677;4.9;36
19.05.2015;11:45:00;1499;5.2;36
19.05.2015;11:55:00;1915;5.5;36
19.05.2015;12:05:00;1224;5.7;36
19.05.2015;12:15:00;1167;5.9;35
19.05.2015;12:25:00;1319;6.1;35
19.05.2015;12:35:00;1802;6.4;35
19.05.2015;12:45:00;2838;6.9;36
19.05.2015;12:55:00;1957;7.2;37
19.05.2015;13:05:00;4040;7.8;38
19.05.2015;13:15:00;3756;8.4;39
19.05.2015;13:25:00;2771;8.9;40
19.05.2015;13:35:00;1767;9.2;39
19.05.2015;13:45:00;1023;9.4;38
19.05.2015;13:55:00;768;9.6;37
19.05.2015;14:05:00;1333;9.8;37
19.05.2015;14:15:00;1572;10.0;36
19.05.2015;14:25:00;2877;10.5;37
19.05.2015;14:35:00;2947;11.0;38
19.05.2015;14:45:00;2114;11.4;38
19.05.2015;14:55:00;1772;11.7;38
19.05.2015;15:05:00;1464;12.0;37
19.05.2015;15:15:00;2209;12.3;37
19.05.2015;15:25:00;3006;12.7;38
19.05.2015;15:35:00;1213;13.0;38
19.05.2015;15:45:00;708;13.1;37
19.05.2015;15:55:00;758;13.3;36
19.05.2015;16:05:00;778;13.4;35
19.05.2015;16:15:00;931;13.5;35
19.05.2015;16:25:00;1117;13.7;35
19.05.2015;16:35:00;1460;13.9;35
19.05.2015;16:45:00;1309;14.2;35
19.05.2015;16:55:00;827;14.3;35
19.05.2015;17:05:00;650;14.4;35
19.05.2015;17:15:00;637;14.5;35
19.05.2015;17:25:00;1110;14.7;35
19.05.2015;17:35:00;1061;14.9;35
19.05.2015;17:45:00;1491;15.1;35
19.05.2015;17:55:00;1042;15.3;35
19.05.2015;18:05:00;617;15.4;34
19.05.2015;18:15:00;686;15.5;34
19.05.2015;18:25:00;517;15.6;34
19.05.2015;18:35:00;418;15.7;34
19.05.2015;18:45:00;324;15.8;34
19.05.2015;18:55:00;395;15.8;34
19.05.2015;19:05:00;384;15.9;34
19.05.2015;19:15:00;391;15.9;34
19.05.2015;19:25:00;459;16.0;34
19.05.2015;19:35:00;295;16.1;34
19.05.2015;19:45:00;248;16.1;34
19.05.2015;19:55:00;259;16.2;34
19.05.2015;20:05:00;335;16.2;34
19.05.2015;20:15:00;271;16.3;34
19.05.2015;20:25:00;177;16.3;34
19.05.2015;20:35:00;141;16.3;34
19.05.2015;20:45:00;98;16.3;33
19.05.2015;20:55:00;0;16.3;0
19.05.2015;21:05:00;0;16.3;0
19.05.2015;21:15:00;0;16.3;0
20.05.2015;06:10:00;56;0;24
20.05.2015;06:20:00;142;0;28
20.05.2015;06:30:00;232;0;28
20.05.2015;06:40:00;254;0.1;29
20.05.2015;06:50:00;284;0.1;29
20.05.2015;07:00:00;271;0.1;30
20.05.2015;07:10:00;329;0.2;30
20.05.2015;07:20:00;343;0.3;30
20.05.2015;07:30:00;444;0.3;30
20.05.2015;07:40:00;368;0.4;31
20.05.2015;07:50:00;405;0.4;31
20.05.2015;08:00:00;461;0.5;31
20.05.2015;08:10:00;560;0.6;31
20.05.2015;08:20:00;568;0.7;31
20.05.2015;08:30:00;582;0.8;31
20.05.2015;08:40:00;470;0.9;32
20.05.2015;08:50:00;458;1.0;32
20.05.2015;09:00:00;412;1.0;32
20.05.2015;09:10:00;326;1.1;32
20.05.2015;09:20:00;341;1.1;32
20.05.2015;09:30:00;456;1.2;32
20.05.2015;09:40:00;625;1.3;32
20.05.2015;09:50:00;435;1.4;32
20.05.2015;10:00:00;396;1.5;32
20.05.2015;10:10:00;405;1.5;32
20.05.2015;10:20:00;556;1.6;32
20.05.2015;10:30:00;2434;1.9;32
20.05.2015;10:40:00;1662;2.2;33
20.05.2015;10:50:00;1479;2.5;33
20.05.2015;11:00:00;1535;2.7;34
20.05.2015;11:10:00;2085;3.0;34
20.05.2015;11:20:00;2218;3.4;35
20.05.2015;11:30:00;2532;3.8;35
20.05.2015;11:40:00;2488;4.2;36
20.05.2015;11:50:00;2797;4.7;36
20.05.2015;12:00:00;3623;5.2;37
20.05.2015;12:10:00;4482;5.9;39
20.05.2015;12:20:00;4956;6.7;41
20.05.2015;12:30:00;5615;7.7;44
20.05.2015;12:40:00;4623;8.5;45
20.05.2015;12:50:00;4204;9.3;45
20.05.2015;13:00:00;4386;10.0;45
20.05.2015;13:10:00;3517;10.6;44
20.05.2015;13:20:00;3554;11.1;44
20.05.2015;13:30:00;3685;11.7;44
20.05.2015;13:40:00;4422;12.4;44
20.05.2015;13:50:00;4257;13.2;45
20.05.2015;14:00:00;4331;13.9;45
20.05.2015;14:10:00;5812;14.7;46
20.05.2015;14:20:00;4581;15.6;48
20.05.2015;14:30:00;4190;16.3;47
20.05.2015;14:40:00;3102;16.9;46
20.05.2015;14:50:00;2382;17.3;44
20.05.2015;15:00:00;1486;17.6;42
20.05.2015;15:10:00;423;17.7;40
20.05.2015;15:20:00;261;17.8;39
20.05.2015;15:30:00;349;17.8;38
20.05.2015;15:40:00;750;17.9;37
20.05.2015;15:50:00;1728;18.1;37
20.05.2015;16:00:00;2432;18.5;38
20.05.2015;16:10:00;2539;18.9;38
20.05.2015;16:20:00;2724;19.4;39
20.05.2015;16:30:00;2993;19.8;39
20.05.2015;16:40:00;1856;20.2;39
20.05.2015;16:50:00;1315;20.4;38
20.05.2015;17:00:00;630;20.6;37
20.05.2015;17:10:00;774;20.7;36
20.05.2015;17:20:00;626;20.8;36
20.05.2015;17:30:00;397;20.9;35
20.05.2015;17:40:00;375;20.9;35
20.05.2015;17:50:00;527;21.0;35
20.05.2015;18:00:00;1000;21.1;35
20.05.2015;18:10:00;997;21.3;35
20.05.2015;18:20:00;843;21.5;35
20.05.2015;18:30:00;731;21.6;34
20.05.2015;18:40:00;649;21.7;34
20.05.2015;18:50:00;194;21.8;34
20.05.2015;19:00:00;183;21.8;34
20.05.2015;19:10:00;170;21.8;34
20.05.2015;19:20:00;264;21.8;34
20.05.2015;19:30:00;356;21.9;34
20.05.2015;19:40:00;318;22.0;34
20.05.2015;19:50:00;250;22.0;34
20.05.2015;20:00:00;211;22.0;34
20.05.2015;20:10:00;186;22.1;33
20.05.2015;20:20:00;163;22.1;33
20.05.2015;20:30:00;119;22.1;33
20.05.2015;20:40:00;96;22.1;33
20.05.2015;21:00:00;0;22.1;0
21.05.2015;05:55:00;40;0;15
21.05.2015;06:05:00;108;0;27
21.05.2015;06:15:00;174;0;28
21.05.2015;06:25:00;253;0;28
21.05.2015;06:35:00;258;0.1;29
21.05.2015;06:45:00;307;0.1;29
21.05.2015;06:55:00;437;0.2;30
21.05.2015;07:05:00;400;0.3;30
21.05.2015;07:15:00;560;0.4;30
21.05.2015;07:25:00;822;0.5;30
21.05.2015;07:35:00;966;0.6;30
21.05.2015;07:45:00;914;0.8;31
21.05.2015;07:55:00;1093;0.9;31
21.05.2015;08:05:00;986;1.1;31
21.05.2015;08:15:00;1086;1.3;31
21.05.2015;08:25:00;1153;1.5;31
21.05.2015;08:35:00;818;1.6;32
21.05.2015;08:45:00;709;1.7;32
21.05.2015;08:55:00;478;1.8;32
21.05.2015;09:05:00;624;1.9;32
21.05.2015;09:15:00;562;2.0;32
21.05.2015;09:25:00;665;2.1;32
21.05.2015;09:35:00;886;2.3;32
21.05.2015;09:45:00;733;2.4;32
21.05.2015;09:55:00;1004;2.6;32
21.05.2015;10:05:00;1719;2.8;32
21.05.2015;10:15:00;2247;3.2;33
21.05.2015;10:25:00;2667;3.6;34
21.05.2015;10:35:00;2573;4.0;35
21.05.2015;10:45:00;2612;4.5;36
21.05.2015;10:55:00;2270;4.8;36
21.05.2015;11:05:00;3224;5.3;36
21.05.2015;11:15:00;2593;5.8;37
21.05.2015;11:25:00;2677;6.2;37
21.05.2015;11:35:00;1129;6.5;36
21.05.2015;11:45:00;1222;6.7;36
21.05.2015;11:55:00;2376;7.0;36
21.05.2015;12:05:00;3508;7.6;37
21.05.2015;12:15:00;5014;8.4;40
21.05.2015;12:25:00;1563;8.7;39
21.05.2015;12:35:00;1673;8.9;38
21.05.2015;12:45:00;962;9.1;36
21.05.2015;12:55:00;923;9.3;36
21.05.2015;13:05:00;612;9.4;35
21.05.2015;13:15:00;710;9.5;35
21.05.2015;13:25:00;575;9.6;34
21.05.2015;13:35:00;780;9.7;34
21.05.2015;13:45:00;1158;9.9;34
21.05.2015;13:55:00;1293;10.1;34
21.05.2015;14:05:00;1469;10.3;34
21.05.2015;14:15:00;1215;10.6;34
21.05.2015;14:25:00;970;10.7;34
21.05.2015;14:35:00;732;10.9;34
21.05.2015;14:45:00;1046;11.0;34
21.05.2015;14:55:00;974;11.2;34
21.05.2015;15:05:00;1132;11.3;34
21.05.2015;15:15:00;1458;11.6;34
21.05.2015;15:25:00;2161;11.9;34
21.05.2015;15:35:00;1854;12.2;35
21.05.2015;15:45:00;1605;12.5;35
21.05.2015;15:55:00;1171;12.7;35
21.05.2015;16:05:00;849;12.9;34
21.05.2015;16:15:00;805;13.0;34
21.05.2015;16:25:00;865;13.1;34
21.05.2015;16:35:00;1126;13.3;34
21.05.2015;16:45:00;2205;13.6;34
21.05.2015;16:55:00;2987;14.1;36
21.05.2015;17:05:00;3089;14.6;37
21.05.2015;17:15:00;2709;15.0;37
21.05.2015;17:25:00;2457;15.5;37
21.05.2015;17:35:00;3309;16.0;38
21.05.2015;17:45:00;1776;16.3;38
21.05.2015;17:55:00;1330;16.6;37
21.05.2015;18:05:00;1101;16.8;36
21.05.2015;18:15:00;764;16.9;35
21.05.2015;18:25:00;919;17.0;35
21.05.2015;18:35:00;860;17.2;35
21.05.2015;18:45:00;731;17.3;34
21.05.2015;18:55:00;364;17.4;34
21.05.2015;19:05:00;384;17.4;34
21.05.2015;19:15:00;515;17.5;34
21.05.2015;19:25:00;683;17.6;34
21.05.2015;19:35:00;681;17.7;34
21.05.2015;19:45:00;601;17.8;34
21.05.2015;19:55:00;515;17.9;34
21.05.2015;20:05:00;391;18.0;34
21.05.2015;20:15:00;386;18.1;33
21.05.2015;20:25:00;247;18.1;33
21.05.2015;20:35:00;221;18.2;33
21.05.2015;20:45:00;138;18.2;33
21.05.2015;20:55:00;104;18.2;33
21.05.2015;21:05:00;66;18.2;24
22.05.2015;06:00:00;0;0;5
22.05.2015;06:10:00;133;0;27
22.05.2015;06:20:00;147;0;28
22.05.2015;06:30:00;167;0;28
22.05.2015;06:40:00;180;0;29
22.05.2015;06:50:00;232;0.1;29
22.05.2015;07:00:00;266;0.1;29
22.05.2015;07:10:00;321;0.2;30
22.05.2015;07:20:00;526;0.3;30
22.05.2015;07:30:00;677;0.4;30
22.05.2015;07:40:00;830;0.5;30
22.05.2015;07:50:00;1159;0.7;30
22.05.2015;08:00:00;1439;0.9;31
22.05.2015;08:10:00;1691;1.1;31
22.05.2015;08:20:00;2283;1.6;32
22.05.2015;08:30:00;1429;1.8;33
22.05.2015;08:40:00;1616;2.1;33
22.05.2015;08:50:00;2190;2.4;33
22.05.2015;09:00:00;1687;2.7;33
22.05.2015;09:10:00;2580;3.0;34
22.05.2015;09:20:00;3282;3.5;35
22.05.2015;09:30:00;2774;4.0;37
22.05.2015;09:40:00;3986;4.6;37
22.05.2015;09:50:00;4746;5.3;39
22.05.2015;10:00:00;3799;6.0;41
22.05.2015;10:10:00;5784;7.0;43
22.05.2015;10:20:00;5979;7.9;45
22.05.2015;10:30:00;6310;9.0;47
22.05.2015;10:40:00;6548;10.0;48
22.05.2015;10:50:00;6796;11.1;45
22.05.2015;11:00:00;7093;12.3;47
22.05.2015;11:10:00;7345;13.5;46
22.05.2015;11:20:00;7177;14.7;44
22.05.2015;11:30:00;4143;15.4;43
22.05.2015;11:40:00;7823;16.6;48
22.05.2015;11:50:00;7530;18.0;44
22.05.2015;12:00:00;8930;19.3;44
22.05.2015;12:10:00;6399;20.5;47
22.05.2015;12:20:00;3921;21.2;47
22.05.2015;12:30:00;2347;21.6;45
22.05.2015;12:40:00;1740;21.9;43
22.05.2015;12:50:00;1961;22.2;42
22.05.2015;13:00:00;1982;22.6;41
22.05.2015;13:10:00;2709;22.9;41
22.05.2015;13:20:00;4809;23.7;43
22.05.2015;13:30:00;5760;24.6;46
22.05.2015;13:40:00;7147;25.8;45
22.05.2015;13:50:00;1067;26.0;41
22.05.2015;14:00:00;1357;26.2;40
