Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.05.2015;14:10:00;2151;26.5;40
22.05.2015;14:20:00;2769;27.0;40
22.05.2015;14:30:00;5396;27.8;43
22.05.2015;14:40:00;5492;28.7;45
22.05.2015;14:50:00;5775;29.5;46
22.05.2015;15:00:00;3261;30.1;45
22.05.2015;15:10:00;2172;30.5;43
22.05.2015;15:20:00;1864;30.8;42
22.05.2015;15:30:00;2630;31.2;42
22.05.2015;15:40:00;3595;31.8;42
22.05.2015;15:50:00;3788;32.4;43
22.05.2015;16:00:00;7039;33.4;46
22.05.2015;16:10:00;3269;34.1;46
22.05.2015;16:20:00;3042;34.6;45
22.05.2015;16:30:00;2394;35.0;43
22.05.2015;16:40:00;2650;35.4;43
22.05.2015;16:50:00;5162;36.1;44
22.05.2015;17:00:00;3728;36.8;44
22.05.2015;17:10:00;2853;37.3;44
22.05.2015;17:20:00;2068;37.7;42
22.05.2015;17:30:00;3745;38.2;43
22.05.2015;17:40:00;2315;38.7;42
22.05.2015;17:50:00;2882;39.1;42
22.05.2015;18:00:00;2718;39.5;42
22.05.2015;18:10:00;2469;40.0;41
22.05.2015;18:20:00;2034;40.3;41
22.05.2015;18:30:00;2717;40.8;41
22.05.2015;18:40:00;984;41.0;39
22.05.2015;18:50:00;685;41.1;38
22.05.2015;19:00:00;1010;41.3;38
22.05.2015;19:10:00;1457;41.5;37
22.05.2015;19:20:00;1344;41.7;37
22.05.2015;19:30:00;1014;41.9;37
22.05.2015;19:40:00;627;42.0;36
22.05.2015;19:50:00;551;42.1;36
22.05.2015;20:00:00;332;42.2;35
22.05.2015;20:10:00;252;42.2;35
22.05.2015;20:20:00;210;42.3;35
22.05.2015;20:30:00;193;42.3;35
22.05.2015;20:40:00;180;42.3;35
22.05.2015;20:50:00;127;42.4;34
22.05.2015;21:00:00;116;42.4;34
22.05.2015;21:10:00;121;42.4;34
22.05.2015;21:20:00;0;42.4;0
23.05.2015;05:55:00;15;0;11
23.05.2015;06:05:00;179;0;27
23.05.2015;06:15:00;200;0;28
23.05.2015;06:25:00;241;0;28
23.05.2015;06:35:00;288;0.1;29
23.05.2015;06:45:00;380;0.2;29
23.05.2015;06:55:00;557;0.2;30
23.05.2015;07:05:00;711;0.3;30
23.05.2015;07:15:00;642;0.5;30
23.05.2015;07:25:00;633;0.6;30
23.05.2015;07:35:00;770;0.7;30
23.05.2015;07:45:00;1000;0.8;31
23.05.2015;07:55:00;1466;1.1;31
23.05.2015;08:05:00;1788;1.3;31
23.05.2015;08:15:00;1755;1.6;32
23.05.2015;08:25:00;1719;1.9;32
23.05.2015;08:35:00;1870;2.2;33
23.05.2015;08:45:00;2479;2.6;33
23.05.2015;08:55:00;2648;3.0;34
23.05.2015;09:05:00;2763;3.5;35
23.05.2015;09:15:00;2739;3.9;36
23.05.2015;09:25:00;2684;4.4;36
23.05.2015;09:35:00;2524;4.8;37
23.05.2015;09:45:00;2642;5.2;37
23.05.2015;09:55:00;2283;5.6;37
23.05.2015;10:05:00;2611;6.0;37
23.05.2015;10:15:00;2904;6.5;37
23.05.2015;10:25:00;3770;7.1;39
23.05.2015;10:35:00;4277;7.8;40
23.05.2015;10:45:00;4181;8.5;41
23.05.2015;10:55:00;3803;9.2;42
23.05.2015;11:05:00;4184;9.9;42
23.05.2015;11:15:00;4068;10.5;43
23.05.2015;11:25:00;3904;11.2;43
23.05.2015;11:35:00;3978;11.9;44
23.05.2015;11:45:00;5265;12.6;44
23.05.2015;11:55:00;7180;13.8;46
23.05.2015;12:05:00;6702;14.9;46
23.05.2015;12:15:00;4383;15.7;47
23.05.2015;12:25:00;4730;16.5;47
23.05.2015;12:35:00;4629;17.3;48
23.05.2015;12:45:00;4231;18.0;47
23.05.2015;12:55:00;3896;18.6;46
23.05.2015;13:05:00;4364;19.3;47
23.05.2015;13:15:00;6070;20.2;48
23.05.2015;13:25:00;5901;21.3;44
23.05.2015;13:35:00;5792;22.2;47
23.05.2015;13:45:00;3679;22.9;47
23.05.2015;13:55:00;4017;23.6;47
23.05.2015;14:05:00;4129;24.2;46
23.05.2015;14:15:00;4860;25.0;47
23.05.2015;14:25:00;5062;25.8;48
23.05.2015;14:35:00;4890;26.6;48
23.05.2015;14:45:00;5118;27.5;44
23.05.2015;14:55:00;8531;28.7;46
23.05.2015;15:05:00;6918;30.1;46
23.05.2015;15:15:00;5828;31.3;44
23.05.2015;15:25:00;5515;32.1;45
23.05.2015;15:35:00;5983;33.0;47
23.05.2015;15:45:00;4926;33.9;48
23.05.2015;15:55:00;5334;34.8;44
23.05.2015;16:05:00;4555;35.5;45
23.05.2015;16:15:00;4457;36.3;47
23.05.2015;16:25:00;6820;37.4;44
23.05.2015;16:35:00;4312;38.3;46
23.05.2015;16:45:00;7736;39.2;47
23.05.2015;16:55:00;5603;40.1;44
23.05.2015;17:05:00;5945;41.0;47
23.05.2015;17:15:00;6134;42.0;44
23.05.2015;17:25:00;3246;42.6;44
23.05.2015;17:35:00;3980;43.3;45
23.05.2015;17:45:00;2927;43.8;44
23.05.2015;17:55:00;1983;44.2;43
23.05.2015;18:05:00;1124;44.4;41
23.05.2015;18:15:00;1979;44.7;41
23.05.2015;18:25:00;2207;45.1;41
23.05.2015;18:35:00;1905;45.4;40
23.05.2015;18:45:00;1656;45.7;40
23.05.2015;18:55:00;1372;45.9;39
23.05.2015;19:05:00;1033;46.1;38
23.05.2015;19:15:00;904;46.2;38
23.05.2015;19:25:00;762;46.4;37
23.05.2015;19:35:00;714;46.5;36
23.05.2015;19:45:00;393;46.6;36
23.05.2015;19:55:00;546;46.7;36
23.05.2015;20:05:00;547;46.7;36
23.05.2015;20:15:00;496;46.8;35
23.05.2015;20:25:00;425;46.9;35
23.05.2015;20:35:00;319;47.0;35
23.05.2015;20:45:00;167;47.0;35
23.05.2015;20:55:00;75;47.0;35
23.05.2015;21:05:00;0;47.0;34
23.05.2015;21:15:00;0;47.0;0
23.05.2015;21:20:00;0;47.0;0
24.05.2015;05:55:00;0;0;9
24.05.2015;06:05:00;122;0;27
24.05.2015;06:15:00;198;0;28
24.05.2015;06:25:00;282;0;29
24.05.2015;06:35:00;332;0.1;29
24.05.2015;06:45:00;382;0.2;29
24.05.2015;06:55:00;453;0.2;30
24.05.2015;07:05:00;585;0.3;30
24.05.2015;07:15:00;640;0.4;30
24.05.2015;07:25:00;716;0.5;30
24.05.2015;07:35:00;887;0.7;31
24.05.2015;07:45:00;1004;0.8;31
24.05.2015;07:55:00;1087;1.0;31
24.05.2015;08:05:00;945;1.2;31
24.05.2015;08:15:00;1131;1.4;31
24.05.2015;08:25:00;1405;1.6;32
24.05.2015;08:35:00;1430;1.8;32
24.05.2015;08:45:00;1547;2.1;32
24.05.2015;08:55:00;1763;2.3;33
24.05.2015;09:05:00;1822;2.6;33
24.05.2015;09:15:00;1851;2.9;34
24.05.2015;09:25:00;1798;3.2;34
24.05.2015;09:35:00;2104;3.6;34
24.05.2015;09:45:00;2509;4.0;35
24.05.2015;09:55:00;3209;4.4;36
24.05.2015;10:05:00;3308;5.0;37
24.05.2015;10:15:00;3419;5.6;38
24.05.2015;10:25:00;3521;6.2;39
24.05.2015;10:35:00;3181;6.7;39
24.05.2015;10:45:00;4418;7.4;40
24.05.2015;10:55:00;5638;8.3;43
24.05.2015;11:05:00;4492;9.1;44
24.05.2015;11:15:00;5087;9.9;45
24.05.2015;11:25:00;6334;10.8;46
24.05.2015;11:35:00;5008;11.7;47
24.05.2015;11:45:00;5195;12.5;48
24.05.2015;11:55:00;5366;13.5;44
24.05.2015;12:05:00;6632;14.4;45
24.05.2015;12:15:00;6255;15.5;47
24.05.2015;12:25:00;5859;16.5;45
24.05.2015;12:35:00;5890;17.5;47
24.05.2015;12:45:00;6555;18.5;44
24.05.2015;12:55:00;7150;19.8;48
24.05.2015;13:05:00;7315;21.0;45
24.05.2015;13:15:00;6756;22.1;47
24.05.2015;13:25:00;6036;23.1;44
24.05.2015;13:35:00;7662;24.4;44
24.05.2015;13:45:00;9660;25.8;47
24.05.2015;13:55:00;7702;27.0;47
24.05.2015;14:05:00;9014;28.3;45
24.05.2015;14:15:00;5455;29.2;45
24.05.2015;14:25:00;3876;29.8;45
24.05.2015;14:35:00;7438;30.9;45
24.05.2015;14:45:00;5877;31.9;46
24.05.2015;14:55:00;6042;32.9;46
24.05.2015;15:05:00;4440;33.7;45
24.05.2015;15:15:00;9754;35.2;46
24.05.2015;15:25:00;8247;36.7;47
24.05.2015;15:35:00;3535;37.2;42
24.05.2015;15:45:00;3581;38.2;43
24.05.2015;15:55:00;6582;39.1;45
24.05.2015;16:05:00;5748;40.2;44
24.05.2015;16:15:00;3672;40.9;44
24.05.2015;16:25:00;3724;41.5;45
24.05.2015;16:35:00;3817;42.1;45
24.05.2015;16:45:00;3114;42.7;45
24.05.2015;16:55:00;2663;43.1;44
24.05.2015;17:05:00;2414;43.5;43
24.05.2015;17:15:00;5386;44.2;44
24.05.2015;17:25:00;5277;45.0;46
24.05.2015;17:35:00;5029;45.8;47
24.05.2015;17:45:00;4292;46.5;48
24.05.2015;17:55:00;5162;47.3;47
24.05.2015;18:05:00;4262;48.1;44
24.05.2015;18:15:00;2640;48.5;44
24.05.2015;18:25:00;2290;49.0;43
24.05.2015;18:35:00;2443;49.4;43
24.05.2015;18:45:00;2136;49.7;42
24.05.2015;18:55:00;1652;50.1;41
24.05.2015;19:05:00;1264;50.3;40
24.05.2015;19:15:00;1024;50.5;39
24.05.2015;19:25:00;907;50.6;39
24.05.2015;19:35:00;1121;50.8;38
24.05.2015;19:45:00;962;51.0;38
24.05.2015;19:55:00;812;51.1;37
24.05.2015;20:05:00;583;51.2;37
24.05.2015;20:15:00;481;51.3;36
24.05.2015;20:25:00;370;51.4;36
24.05.2015;20:35:00;290;51.4;36
24.05.2015;20:45:00;195;51.4;36
24.05.2015;20:55:00;127;51.5;35
24.05.2015;21:05:00;70;51.5;32
24.05.2015;21:15:00;0;51.5;0
24.05.2015;21:25:00;0;51.5;0
25.05.2015;06:05:00;0;0;8
25.05.2015;06:15:00;112;0;27
25.05.2015;06:25:00;162;0;28
25.05.2015;06:35:00;206;0;29
25.05.2015;06:45:00;268;0.1;29
25.05.2015;06:55:00;327;0.1;29
25.05.2015;07:05:00;389;0.2;30
25.05.2015;07:15:00;453;0.3;30
25.05.2015;07:25:00;544;0.3;30
25.05.2015;07:35:00;632;0.4;31
25.05.2015;07:45:00;738;0.6;31
25.05.2015;07:55:00;839;0.7;31
25.05.2015;08:05:00;949;0.8;31
25.05.2015;08:15:00;1008;1.0;31
25.05.2015;08:25:00;1178;1.2;31
25.05.2015;08:35:00;1338;1.4;32
25.05.2015;08:45:00;1517;1.6;32
25.05.2015;08:55:00;1641;1.9;32
25.05.2015;09:05:00;1777;2.2;33
25.05.2015;09:15:00;2046;2.5;33
25.05.2015;09:25:00;2420;2.9;34
25.05.2015;09:35:00;3126;3.4;35
25.05.2015;09:45:00;3568;4.0;37
25.05.2015;09:55:00;3283;4.6;38
25.05.2015;10:05:00;3424;5.1;39
25.05.2015;10:15:00;5123;5.8;40
25.05.2015;10:25:00;4167;6.6;42
25.05.2015;10:35:00;4307;7.3;42
25.05.2015;10:45:00;4669;8.0;43
25.05.2015;10:55:00;5075;8.9;45
25.05.2015;11:05:00;6797;9.9;47
25.05.2015;11:15:00;6734;11.0;44
25.05.2015;11:25:00;7004;12.1;47
25.05.2015;11:35:00;6599;13.3;44
25.05.2015;11:45:00;5785;14.4;48
25.05.2015;11:55:00;6199;15.6;44
25.05.2015;12:05:00;4859;16.4;45
25.05.2015;12:15:00;7248;17.4;48
25.05.2015;12:25:00;8100;18.8;44
25.05.2015;12:35:00;4681;19.9;43
25.05.2015;12:45:00;3282;20.5;44
25.05.2015;12:55:00;3224;21.0;44
25.05.2015;13:05:00;3167;21.5;44
25.05.2015;13:15:00;4052;22.1;44
25.05.2015;13:25:00;5100;22.9;45
25.05.2015;13:35:00;6720;24.0;46
25.05.2015;13:45:00;4933;24.9;45
25.05.2015;13:55:00;4503;25.7;46
25.05.2015;14:05:00;4356;26.4;47
25.05.2015;14:15:00;4051;27.1;47
25.05.2015;14:25:00;6644;28.0;47
25.05.2015;14:35:00;8580;29.4;45
25.05.2015;14:45:00;3618;30.2;43
25.05.2015;14:55:00;2823;30.7;43
25.05.2015;15:05:00;2388;31.2;43
25.05.2015;15:15:00;727;31.3;41
25.05.2015;15:25:00;612;31.5;40
25.05.2015;15:35:00;734;31.6;39
25.05.2015;15:45:00;772;31.7;38
25.05.2015;15:55:00;824;31.8;37
25.05.2015;16:05:00;965;32.0;37
25.05.2015;16:15:00;1255;32.2;37
25.05.2015;16:25:00;1402;32.4;37
25.05.2015;16:35:00;1633;32.7;37
25.05.2015;16:45:00;1738;32.9;37
25.05.2015;16:55:00;2148;33.3;37
25.05.2015;17:05:00;2675;33.7;38
25.05.2015;17:15:00;1698;34.0;38
25.05.2015;17:25:00;1118;34.2;37
25.05.2015;17:35:00;1027;34.4;37
25.05.2015;17:45:00;835;34.6;36
25.05.2015;17:55:00;928;34.7;36
25.05.2015;18:05:00;1130;34.9;36
25.05.2015;18:15:00;1094;35.1;36
25.05.2015;18:25:00;1103;35.3;35
25.05.2015;18:35:00;1006;35.4;35
25.05.2015;18:45:00;922;35.6;35
25.05.2015;18:55:00;743;35.7;35
25.05.2015;19:05:00;860;35.8;35
25.05.2015;19:15:00;660;36.0;35
25.05.2015;19:25:00;955;36.1;35
25.05.2015;19:35:00;622;36.2;34
25.05.2015;19:45:00;533;36.3;34
25.05.2015;19:55:00;125;36.3;34
25.05.2015;20:15:00;56;36.4;20
25.05.2015;20:25:00;174;36.4;33
25.05.2015;20:35:00;224;36.4;33
25.05.2015;20:45:00;156;36.5;33
25.05.2015;20:55:00;95;36.5;33
25.05.2015;21:05:00;0;36.5;0
25.05.2015;21:10:00;0;36.5;0
26.05.2015;06:20:00;7;0;10
26.05.2015;06:30:00;156;0;28
26.05.2015;06:40:00;208;0;28
26.05.2015;06:50:00;182;0;29
26.05.2015;07:00:00;245;0.1;29
26.05.2015;07:10:00;334;0.1;29
26.05.2015;07:20:00;472;0.2;30
26.05.2015;07:30:00;408;0.3;30
26.05.2015;07:40:00;351;0.3;30
26.05.2015;07:50:00;319;0.4;30
26.05.2015;08:00:00;336;0.4;31
26.05.2015;08:10:00;603;0.5;31
26.05.2015;08:20:00;343;0.6;31
26.05.2015;08:30:00;482;0.7;31
26.05.2015;08:40:00;505;0.8;31
26.05.2015;08:50:00;711;0.9;31
26.05.2015;09:00:00;709;1.0;32
26.05.2015;09:10:00;844;1.1;32
26.05.2015;09:20:00;1492;1.3;32
26.05.2015;09:30:00;1651;1.6;32
26.05.2015;09:40:00;1718;1.9;32
26.05.2015;09:50:00;2171;2.2;33
26.05.2015;10:00:00;2407;2.6;34
26.05.2015;10:10:00;2336;3.0;35
26.05.2015;10:20:00;2286;3.4;35
26.05.2015;10:30:00;4246;4.0;36
26.05.2015;10:40:00;4900;4.9;40
26.05.2015;10:50:00;2989;5.6;41
26.05.2015;11:00:00;3514;6.2;41
26.05.2015;11:10:00;1215;6.5;39
26.05.2015;11:20:00;972;6.6;37
26.05.2015;11:30:00;2185;6.9;37
26.05.2015;11:40:00;1681;7.2;37
26.05.2015;11:50:00;2583;7.6;37
26.05.2015;12:00:00;4676;8.2;39
26.05.2015;12:10:00;3889;9.0;41
26.05.2015;12:20:00;3177;9.6;41
26.05.2015;12:30:00;2204;9.9;40
26.05.2015;12:40:00;2257;10.3;40
26.05.2015;12:50:00;1355;10.6;39
26.05.2015;13:00:00;1207;10.8;38
26.05.2015;13:10:00;1339;11.0;37
26.05.2015;13:20:00;1615;11.3;37
26.05.2015;13:30:00;1440;11.5;37
26.05.2015;13:40:00;1696;11.8;36
26.05.2015;13:50:00;2127;12.1;37
26.05.2015;14:00:00;2623;12.5;37
26.05.2015;14:10:00;2992;13.0;38
26.05.2015;14:20:00;3445;13.6;39
26.05.2015;14:30:00;4244;14.3;41
26.05.2015;14:40:00;4661;15.0;42
26.05.2015;14:50:00;5161;15.9;45
26.05.2015;15:00:00;3680;16.6;44
26.05.2015;15:10:00;4356;17.3;44
26.05.2015;15:20:00;3294;17.8;44
26.05.2015;15:30:00;3261;18.4;43
26.05.2015;15:40:00;1479;18.7;41
26.05.2015;15:50:00;560;18.8;39
26.05.2015;16:00:00;422;18.9;38
26.05.2015;16:10:00;644;19.0;37
26.05.2015;16:20:00;994;19.1;37
26.05.2015;16:30:00;1478;19.4;37
26.05.2015;16:40:00;1702;19.6;37
26.05.2015;16:50:00;1105;19.8;36
26.05.2015;17:00:00;585;20.0;35
26.05.2015;17:10:00;899;20.1;35
26.05.2015;17:20:00;1106;20.3;35
26.05.2015;17:30:00;1259;20.4;35
26.05.2015;17:40:00;1174;20.6;35
26.05.2015;17:50:00;1234;20.8;35
26.05.2015;18:00:00;1255;21.0;35
26.05.2015;18:10:00;1206;21.2;35
26.05.2015;18:20:00;1282;21.4;35
26.05.2015;18:30:00;1184;21.7;35
26.05.2015;18:40:00;842;21.8;34
26.05.2015;18:50:00;618;21.9;34
26.05.2015;19:00:00;480;22.0;34
26.05.2015;19:10:00;392;22.1;34
26.05.2015;19:20:00;238;22.1;34
26.05.2015;19:30:00;260;22.2;34
26.05.2015;19:40:00;231;22.2;34
26.05.2015;19:50:00;217;22.2;34
26.05.2015;20:00:00;170;22.3;33
26.05.2015;20:10:00;120;22.3;33
26.05.2015;20:20:00;110;22.3;33
26.05.2015;20:30:00;95;22.3;33
26.05.2015;20:40:00;0;22.3;0
26.05.2015;20:50:00;0;22.3;0
26.05.2015;21:00:00;0;22.3;0
27.05.2015;05:45:00;0;0;8
27.05.2015;05:55:00;108;0;27
27.05.2015;06:05:00;212;0;28
27.05.2015;06:15:00;283;0;28
27.05.2015;06:25:00;375;0.1;28
27.05.2015;06:35:00;459;0.2;29
27.05.2015;06:45:00;574;0.3;29
27.05.2015;06:55:00;643;0.4;29
27.05.2015;07:05:00;688;0.5;30
27.05.2015;07:15:00;922;0.6;30
27.05.2015;07:25:00;1055;0.8;30
27.05.2015;07:35:00;1109;1.0;30
27.05.2015;07:45:00;989;1.1;31
27.05.2015;07:55:00;848;1.3;31
27.05.2015;08:05:00;1054;1.4;31
27.05.2015;08:15:00;1166;1.6;31
27.05.2015;08:25:00;1241;1.8;31
27.05.2015;08:35:00;1848;2.1;32
27.05.2015;08:45:00;2734;2.5;33
27.05.2015;08:55:00;3101;3.0;34
27.05.2015;09:05:00;3535;3.5;35
27.05.2015;09:15:00;4067;4.2;37
27.05.2015;09:25:00;4497;4.9;39
27.05.2015;09:35:00;2958;5.5;39
27.05.2015;09:45:00;3654;6.0;39
27.05.2015;09:55:00;3669;6.7;40
27.05.2015;10:05:00;3606;7.3;41
27.05.2015;10:15:00;2925;7.9;41
27.05.2015;10:25:00;4502;8.7;43
27.05.2015;10:35:00;4117;9.3;42
27.05.2015;10:45:00;5714;10.3;46
27.05.2015;10:55:00;4286;11.0;46
27.05.2015;11:05:00;5786;11.9;46
27.05.2015;11:15:00;5024;12.7;47
27.05.2015;11:25:00;4587;13.4;47
27.05.2015;11:35:00;6729;14.4;45
27.05.2015;11:45:00;4263;15.4;46
27.05.2015;11:55:00;4120;16.1;46
27.05.2015;12:05:00;4880;16.9;46
27.05.2015;12:15:00;4625;17.7;47
27.05.2015;12:25:00;5023;18.5;47
27.05.2015;12:35:00;6057;19.4;47
27.05.2015;12:45:00;5207;20.3;44
27.05.2015;12:55:00;6754;21.3;47
27.05.2015;13:05:00;5736;22.4;44
27.05.2015;13:15:00;5274;23.3;45
27.05.2015;13:25:00;6560;24.3;48
27.05.2015;13:35:00;8093;25.7;44
27.05.2015;13:45:00;5896;26.7;46
27.05.2015;13:55:00;5779;27.9;44
27.05.2015;14:05:00;5785;28.9;47
27.05.2015;14:15:00;3941;29.6;47
27.05.2015;14:25:00;6058;30.4;48
27.05.2015;14:35:00;9618;32.0;44
27.05.2015;14:45:00;6334;33.3;44
27.05.2015;14:55:00;5316;34.1;45
27.05.2015;15:05:00;6997;34.8;45
27.05.2015;15:15:00;4505;35.5;46
27.05.2015;15:25:00;9761;37.0;44
27.05.2015;15:35:00;8423;38.5;45
27.05.2015;15:45:00;7790;39.6;46
27.05.2015;15:55:00;8279;41.0;44
27.05.2015;16:05:00;8142;42.4;44
27.05.2015;16:15:00;7792;43.6;47
27.05.2015;16:25:00;7857;44.9;46
27.05.2015;16:35:00;6840;46.1;44
27.05.2015;16:45:00;1622;46.6;44
27.05.2015;16:55:00;4665;47.4;46
27.05.2015;17:05:00;4408;48.2;48
27.05.2015;17:15:00;5624;49.1;45
27.05.2015;17:25:00;5216;50.0;46
27.05.2015;17:35:00;4775;50.8;48
27.05.2015;17:45:00;4580;51.6;48
27.05.2015;17:55:00;4303;52.3;48
27.05.2015;18:05:00;4011;53.0;48
27.05.2015;18:15:00;3725;53.6;48
27.05.2015;18:25:00;3375;54.2;47
27.05.2015;18:35:00;2796;54.7;46
27.05.2015;18:45:00;1220;54.9;44
27.05.2015;18:55:00;2537;55.3;44
27.05.2015;19:05:00;2124;55.7;43
27.05.2015;19:15:00;1763;56.0;42
27.05.2015;19:25:00;1487;56.2;41
27.05.2015;19:35:00;1254;56.5;40
27.05.2015;19:45:00;903;56.6;39
27.05.2015;19:55:00;738;56.7;38
27.05.2015;20:05:00;593;56.9;38
27.05.2015;20:15:00;438;56.9;37
27.05.2015;20:25:00;317;57.0;37
27.05.2015;20:35:00;257;57.0;36
27.05.2015;20:45:00;197;57.1;36
27.05.2015;20:55:00;150;57.1;36
27.05.2015;21:05:00;108;57.1;35
27.05.2015;21:15:00;51;57.1;20
27.05.2015;21:25:00;0;57.1;0
28.05.2015;05:40:00;0;0;1
28.05.2015;05:50:00;112;0;27
28.05.2015;06:00:00;168;0;28
28.05.2015;06:10:00;200;0;28
28.05.2015;06:20:00;239;0.1;29
28.05.2015;06:30:00;275;0.1;29
28.05.2015;06:40:00;345;0.2;29
28.05.2015;06:50:00;440;0.2;30
28.05.2015;07:00:00;541;0.3;30
28.05.2015;07:10:00;677;0.4;30
28.05.2015;07:20:00;737;0.5;30
28.05.2015;07:30:00;690;0.7;30
28.05.2015;07:40:00;653;0.8;31
28.05.2015;07:50:00;714;0.9;31
28.05.2015;08:00:00;909;1.0;31
28.05.2015;08:10:00;1022;1.2;31
28.05.2015;08:20:00;1209;1.4;31
28.05.2015;08:30:00;1320;1.6;31
28.05.2015;08:40:00;2491;1.9;32
28.05.2015;08:50:00;3061;2.4;34
28.05.2015;09:00:00;3558;3.0;35
28.05.2015;09:10:00;3787;3.6;37
28.05.2015;09:20:00;3966;4.3;38
28.05.2015;09:30:00;4656;5.0;40
28.05.2015;09:40:00;5100;5.8;42
28.05.2015;09:50:00;5348;6.7;43
28.05.2015;10:00:00;5669;7.6;45
28.05.2015;10:10:00;5928;8.6;46
28.05.2015;10:20:00;6104;9.6;48
28.05.2015;10:30:00;6434;10.7;44
28.05.2015;10:40:00;6723;11.7;47
28.05.2015;10:50:00;7069;12.8;45
28.05.2015;11:00:00;6979;14.0;47
28.05.2015;11:10:00;7703;15.2;44
28.05.2015;11:20:00;7449;16.4;47
28.05.2015;11:30:00;8078;17.7;46
28.05.2015;11:40:00;7724;18.9;44
28.05.2015;11:50:00;8064;20.2;45
28.05.2015;12:00:00;7945;21.6;47
28.05.2015;12:10:00;7790;22.9;46
28.05.2015;12:20:00;7769;24.1;44
28.05.2015;12:30:00;8023;25.5;45
28.05.2015;12:40:00;8416;26.8;47
28.05.2015;12:50:00;8285;28.2;46
28.05.2015;13:00:00;8702;29.6;44
28.05.2015;13:10:00;8597;31.1;45
28.05.2015;13:20:00;8408;32.5;47
28.05.2015;13:30:00;8799;33.9;47
28.05.2015;13:40:00;8578;35.3;45
28.05.2015;13:50:00;8587;36.7;44
28.05.2015;14:00:00;8809;38.2;46
28.05.2015;14:10:00;8853;39.6;47
28.05.2015;14:20:00;8665;41.1;46
28.05.2015;14:30:00;8813;42.5;44
28.05.2015;14:40:00;8742;44.0;45
28.05.2015;14:50:00;8646;45.4;46
28.05.2015;15:00:00;8485;46.8;47
28.05.2015;15:10:00;8397;48.2;45
28.05.2015;15:20:00;8345;49.6;44
28.05.2015;15:30:00;7883;50.9;47
28.05.2015;15:40:00;7990;52.3;47
28.05.2015;15:50:00;8039;53.6;44
28.05.2015;16:00:00;7899;54.9;44
28.05.2015;16:10:00;7729;56.2;47
28.05.2015;16:20:00;7511;57.4;46
28.05.2015;16:30:00;7418;58.6;44
28.05.2015;16:40:00;6907;59.8;45
28.05.2015;16:50:00;6361;60.9;47
28.05.2015;17:00:00;6108;61.9;44
28.05.2015;17:10:00;5607;62.9;47
28.05.2015;17:20:00;5350;63.8;44
28.05.2015;17:30:00;4831;64.5;45
28.05.2015;17:40:00;4496;65.3;47
28.05.2015;17:50:00;3889;65.9;47
28.05.2015;18:00:00;4308;66.6;48
28.05.2015;18:10:00;3082;67.2;47
28.05.2015;18:20:00;3538;67.8;47
28.05.2015;18:30:00;2358;68.2;46
28.05.2015;18:40:00;1325;68.5;44
28.05.2015;18:50:00;2128;68.8;43
28.05.2015;19:00:00;1988;69.1;42
28.05.2015;19:10:00;1896;69.4;42
28.05.2015;19:20:00;1589;69.7;41
28.05.2015;19:30:00;1427;70.0;40
28.05.2015;19:40:00;1056;70.1;40
28.05.2015;19:50:00;716;70.3;39
28.05.2015;20:00:00;457;70.4;38
28.05.2015;20:10:00;378;70.4;37
28.05.2015;20:20:00;299;70.5;37
28.05.2015;20:30:00;254;70.5;37
28.05.2015;20:40:00;224;70.6;36
28.05.2015;20:50:00;168;70.6;36
28.05.2015;21:00:00;120;70.6;36
28.05.2015;21:10:00;76;70.6;30
28.05.2015;21:20:00;0;70.6;0
29.05.2015;05:45:00;8;0;12
29.05.2015;05:55:00;156;0;28
29.05.2015;06:05:00;213;0;28
29.05.2015;06:15:00;254;00;29
29.05.2015;06:25:00;295;0.1;29
29.05.2015;06:35:00;346;0.1;30
29.05.2015;06:45:00;450;0.2;30
29.05.2015;06:55:00;624;0.3;30
29.05.2015;07:05:00;1109;0.5;31
29.05.2015;07:15:00;925;0.6;31
29.05.2015;07:25:00;663;0.8;31
29.05.2015;07:35:00;560;0.8;31
29.05.2015;07:45:00;639;0.9;31
29.05.2015;07:55:00;652;1.1;32
29.05.2015;08:05:00;842;1.2;32
29.05.2015;08:15:00;1494;1.4;32
29.05.2015;08:25:00;1487;1.7;32
29.05.2015;08:35:00;1643;1.9;33
29.05.2015;08:45:00;2123;2.3;34
29.05.2015;08:55:00;2673;2.7;34
29.05.2015;09:05:00;1598;3.0;35
29.05.2015;09:15:00;1368;3.3;34
29.05.2015;09:25:00;2083;3.6;35
29.05.2015;09:35:00;4200;4.1;36
29.05.2015;09:45:00;2482;4.6;37
29.05.2015;09:55:00;3429;5.3;39
29.05.2015;10:05:00;2196;5.6;38
29.05.2015;10:15:00;4000;6.2;39
29.05.2015;10:25:00;5219;7.1;42
29.05.2015;10:35:00;3597;7.8;43
29.05.2015;10:45:00;4046;8.4;43
29.05.2015;10:55:00;5080;9.2;44
29.05.2015;11:05:00;7176;10.3;47
29.05.2015;11:15:00;7192;11.5;44
29.05.2015;11:25:00;7074;12.7;47
29.05.2015;11:35:00;6251;13.8;46
29.05.2015;11:45:00;7595;15.0;44
29.05.2015;11:55:00;7847;16.2;47
29.05.2015;12:05:00;7536;17.5;46
29.05.2015;12:15:00;6475;18.7;44
29.05.2015;12:25:00;8204;20.0;46
29.05.2015;12:35:00;8700;21.4;47
29.05.2015;12:45:00;5974;22.5;43
29.05.2015;12:55:00;6536;23.8;44
29.05.2015;13:05:00;9066;25.3;45
29.05.2015;13:15:00;5910;26.4;44
29.05.2015;13:25:00;8440;27.8;44
29.05.2015;13:35:00;8055;29.2;46
29.05.2015;13:45:00;8421;30.5;47
29.05.2015;13:55:00;7755;31.8;45
29.05.2015;14:05:00;8048;33.1;45
29.05.2015;14:15:00;8277;34.5;47
29.05.2015;14:25:00;8390;35.8;46
29.05.2015;14:35:00;8180;37.2;44
29.05.2015;14:45:00;8019;38.5;45
29.05.2015;14:55:00;8377;39.9;46
29.05.2015;15:05:00;8557;41.0;46
29.05.2015;15:15:00;7968;42.4;45
29.05.2015;15:25:00;7066;43.6;45
29.05.2015;15:35:00;8025;44.9;45
29.05.2015;15:45:00;7820;46.2;47
29.05.2015;15:55:00;7735;47.5;46
29.05.2015;16:05:00;7198;48.6;44
29.05.2015;16:15:00;7917;49.9;45
29.05.2015;16:25:00;6295;50.8;46
29.05.2015;16:35:00;3103;51.4;43
29.05.2015;16:45:00;6705;52.2;46
29.05.2015;16:55:00;6917;53.1;46
29.05.2015;17:05:00;4243;53.9;43
29.05.2015;17:15:00;5771;54.8;47
29.05.2015;17:25:00;5081;55.6;46
29.05.2015;17:35:00;4435;56.4;45
29.05.2015;17:45:00;1946;56.7;44
29.05.2015;17:55:00;4108;57.4;46
29.05.2015;18:05:00;1771;57.7;44
29.05.2015;18:15:00;3348;58.2;44
29.05.2015;18:25:00;3207;58.7;44
29.05.2015;18:35:00;2115;59.1;43
29.05.2015;18:45:00;2425;59.5;43
29.05.2015;18:55:00;2622;59.9;43
29.05.2015;19:05:00;2171;60.3;42
29.05.2015;19:15:00;2043;60.6;41
29.05.2015;19:25:00;1932;60.9;41
29.05.2015;19:35:00;1801;61.2;40
29.05.2015;19:45:00;1295;61.4;40
29.05.2015;19:55:00;1022;61.6;39
29.05.2015;20:05:00;775;61.8;38
29.05.2015;20:15:00;653;61.9;37
29.05.2015;20:25:00;512;62.0;37
29.05.2015;20:35:00;363;62.0;37
29.05.2015;20:45:00;259;62.1;36
29.05.2015;20:55:00;171;62.1;36
29.05.2015;21:05:00;133;62.2;36
29.05.2015;21:15:00;27;62.2;11
30.05.2015;05:45:00;0;0;7
30.05.2015;05:55:00;165;0;28
30.05.2015;06:05:00;240;0;29
30.05.2015;06:15:00;384;0.1;29
30.05.2015;06:25:00;375;0.1;30
30.05.2015;06:35:00;377;0.2;30
30.05.2015;06:45:00;492;0.3;30
30.05.2015;06:55:00;606;0.4;31
30.05.2015;07:05:00;799;0.5;31
30.05.2015;07:15:00;784;0.6;31
30.05.2015;07:25:00;750;0.7;31
30.05.2015;07:35:00;737;0.9;32
30.05.2015;07:45:00;814;1.0;32
30.05.2015;07:55:00;917;1.1;32
30.05.2015;08:05:00;1010;1.3;32
30.05.2015;08:15:00;1141;1.5;32
30.05.2015;08:25:00;1210;1.7;32
30.05.2015;08:35:00;1669;1.9;33
30.05.2015;08:45:00;2675;2.3;34
30.05.2015;08:55:00;2075;2.7;34
30.05.2015;09:05:00;3146;3.1;35
30.05.2015;09:15:00;3115;3.6;36
30.05.2015;09:25:00;3350;4.1;37
30.05.2015;09:35:00;4079;4.7;38
30.05.2015;09:45:00;2242;5.1;38
30.05.2015;09:55:00;2470;5.5;38
30.05.2015;10:05:00;2081;5.9;38
30.05.2015;10:15:00;3072;6.4;38
30.05.2015;10:25:00;3029;6.9;39
30.05.2015;10:35:00;2321;7.3;39
30.05.2015;10:45:00;1723;7.6;38
30.05.2015;10:55:00;1660;7.8;38
30.05.2015;11:05:00;2668;8.2;38
30.05.2015;11:15:00;2728;8.7;39
30.05.2015;11:25:00;2298;9.1;39
30.05.2015;11:35:00;1816;9.4;38
30.05.2015;11:45:00;2664;9.8;39
30.05.2015;11:55:00;3445;10.4;39
30.05.2015;12:05:00;7425;11.4;43
30.05.2015;12:15:00;2583;12.0;43
30.05.2015;12:25:00;2482;12.5;42
30.05.2015;12:35:00;2125;12.9;41
30.05.2015;12:45:00;3066;13.3;41
30.05.2015;12:55:00;4162;14.0;42
30.05.2015;13:05:00;3960;14.7;43
30.05.2015;13:15:00;7189;15.6;46
30.05.2015;13:25:00;9134;17.0;46
30.05.2015;13:35:00;4950;18.0;43
30.05.2015;13:45:00;6111;18.8;45
30.05.2015;13:55:00;7514;19.9;47
30.05.2015;14:05:00;5123;20.8;45
30.05.2015;14:15:00;5988;21.6;45
30.05.2015;14:25:00;9864;23.0;45
30.05.2015;14:35:00;6934;24.3;47
30.05.2015;14:45:00;4664;25.2;44
30.05.2015;14:55:00;7771;26.2;47
30.05.2015;15:05:00;9207;27.5;47
30.05.2015;15:15:00;8534;28.9;45
30.05.2015;15:25:00;7942;30.3;44
30.05.2015;15:35:00;5028;31.4;46
30.05.2015;15:45:00;8794;32.8;47
30.05.2015;15:55:00;8275;34.0;46
30.05.2015;16:05:00;6870;35.1;44
30.05.2015;16:15:00;6562;36.2;45
30.05.2015;16:25:00;5496;37.2;46
30.05.2015;16:35:00;4368;37.8;47
30.05.2015;16:45:00;4387;38.6;48
30.05.2015;16:55:00;4028;39.4;43
30.05.2015;17:05:00;3264;40.1;45
30.05.2015;17:15:00;1639;40.4;43
30.05.2015;17:25:00;3414;40.9;43
30.05.2015;17:35:00;2340;41.4;43
30.05.2015;17:45:00;2109;41.7;43
30.05.2015;17:55:00;3088;42.2;43
30.05.2015;18:05:00;2110;42.5;42
30.05.2015;18:15:00;1878;42.8;41
30.05.2015;18:25:00;1663;43.1;41
30.05.2015;18:35:00;3790;43.6;41
30.05.2015;18:45:00;2339;44.1;42
30.05.2015;18:55:00;977;44.3;40
30.05.2015;19:05:00;785;44.5;39
30.05.2015;19:15:00;673;44.6;38
30.05.2015;19:25:00;654;44.7;37
30.05.2015;19:35:00;542;44.8;37
30.05.2015;19:45:00;342;44.8;37
30.05.2015;19:55:00;273;44.9;36
30.05.2015;20:05:00;204;44.9;36
30.05.2015;20:15:00;208;44.9;36
30.05.2015;20:25:00;191;45.0;36
30.05.2015;20:35:00;159;45.0;36
30.05.2015;20:45:00;141;45.0;35
30.05.2015;20:55:00;116;45.1;35
30.05.2015;21:05:00;0;45.1;24
30.05.2015;21:15:00;0;45.1;0
31.05.2015;05:50:00;0;0;6
31.05.2015;06:00:00;146;0;28
31.05.2015;06:10:00;232;0;28
31.05.2015;06:20:00;359;0.1;29
31.05.2015;06:30:00;509;0.1;29
31.05.2015;06:40:00;669;0.2;30
31.05.2015;06:50:00;748;0.4;30
31.05.2015;07:00:00;734;0.5;30
31.05.2015;07:10:00;911;0.6;31
31.05.2015;07:20:00;1129;0.8;31
31.05.2015;07:30:00;1250;1.0;31
31.05.2015;07:40:00;1380;1.2;31
31.05.2015;07:50:00;1493;1.5;32
31.05.2015;08:00:00;1747;1.7;32
31.05.2015;08:10:00;1979;2.1;33
31.05.2015;08:20:00;1988;2.4;34
31.05.2015;08:30:00;1922;2.7;34
31.05.2015;08:40:00;2256;3.1;34
31.05.2015;08:50:00;2565;3.5;35
31.05.2015;09:00:00;3294;4.0;36
31.05.2015;09:10:00;3338;4.5;37
31.05.2015;09:20:00;3563;5.1;39
31.05.2015;09:30:00;3660;5.7;39
31.05.2015;09:40:00;3980;6.4;40
31.05.2015;09:50:00;4168;7.0;41
31.05.2015;10:00:00;4773;7.8;42
31.05.2015;10:10:00;5209;8.6;44
31.05.2015;10:20:00;5485;9.5;45
31.05.2015;10:30:00;5735;10.5;47
31.05.2015;10:40:00;5761;11.4;48
31.05.2015;10:50:00;6343;12.5;44
31.05.2015;11:00:00;6379;13.5;48
31.05.2015;11:10:00;6618;14.6;44
31.05.2015;11:20:00;6561;15.7;48
31.05.2015;11:30:00;6372;16.8;44
31.05.2015;11:40:00;7086;17.9;48
31.05.2015;11:50:00;7134;19.1;45
31.05.2015;12:00:00;6103;20.2;45
31.05.2015;12:10:00;6763;21.2;46
31.05.2015;12:20:00;7728;22.5;44
31.05.2015;12:30:00;7230;23.7;47
31.05.2015;12:40:00;5407;24.6;44
31.05.2015;12:50:00;5361;25.4;45
31.05.2015;13:00:00;3204;26.0;46
31.05.2015;13:10:00;4188;26.6;46
31.05.2015;13:20:00;4032;27.3;47
31.05.2015;13:30:00;4717;28.1;47
31.05.2015;13:40:00;8083;29.3;44
31.05.2015;13:50:00;7808;30.6;47
31.05.2015;14:00:00;5828;31.8;45
31.05.2015;14:10:00;7729;33.0;45
31.05.2015;14:20:00;6892;34.2;47
31.05.2015;14:30:00;7558;35.4;47
31.05.2015;14:40:00;7769;36.6;45
31.05.2015;14:50:00;6483;37.8;44
31.05.2015;15:00:00;7273;38.9;47
31.05.2015;15:10:00;7442;40.2;45
31.05.2015;15:20:00;4419;41.1;44
31.05.2015;15:30:00;5979;41.9;46
31.05.2015;15:40:00;6200;42.9;47
31.05.2015;15:50:00;7663;44.2;45
31.05.2015;16:00:00;4381;45.0;47
31.05.2015;16:10:00;4890;45.8;46
31.05.2015;16:20:00;4240;46.5;44
31.05.2015;16:30:00;4872;47.3;46
31.05.2015;16:40:00;5950;48.2;47
31.05.2015;16:50:00;5687;49.1;45
31.05.2015;17:00:00;3201;49.9;47
31.05.2015;17:10:00;4991;50.6;47
31.05.2015;17:20:00;4911;51.5;44
31.05.2015;17:30:00;2565;52.1;45
31.05.2015;17:40:00;3930;52.8;46
31.05.2015;17:50:00;3143;53.3;45
31.05.2015;18:00:00;3483;53.8;45
31.05.2015;18:10:00;2090;54.3;44
31.05.2015;18:20:00;2780;54.7;44
31.05.2015;18:30:00;2205;55.1;43
31.05.2015;18:40:00;2404;55.5;43
31.05.2015;18:50:00;1179;55.7;41
31.05.2015;19:00:00;1355;56.0;41
31.05.2015;19:10:00;1959;56.3;41
31.05.2015;19:20:00;1339;56.5;40
31.05.2015;19:30:00;1126;56.7;39
31.05.2015;19:40:00;582;56.8;38
31.05.2015;19:50:00;625;56.9;38
31.05.2015;20:00:00;730;57.1;37
31.05.2015;20:10:00;601;57.2;37
31.05.2015;20:20:00;465;57.2;37
31.05.2015;20:30:00;369;57.3;36
31.05.2015;20:40:00;304;57.4;36
31.05.2015;20:50:00;215;57.4;36
31.05.2015;21:00:00;143;57.4;36
31.05.2015;21:10:00;101;57.4;36
31.05.2015;21:20:00;0;57.5;0
01.06.2015;05:45:00;55;0;24
01.06.2015;05:55:00;160;0;28
01.06.2015;06:05:00;191;0;29
01.06.2015;06:15:00;227;00;29
01.06.2015;06:25:00;240;0.1;30
01.06.2015;06:35:00;259;0.1;30
01.06.2015;06:45:00;335;0.2;30
01.06.2015;06:55:00;396;0.2;31
01.06.2015;07:05:00;415;0.3;31
01.06.2015;07:15:00;440;0.4;31
01.06.2015;07:25:00;535;0.5;31
01.06.2015;07:35:00;563;0.6;31
01.06.2015;07:45:00;574;0.6;32
01.06.2015;07:55:00;586;0.7;32
01.06.2015;08:05:00;648;0.8;32
01.06.2015;08:15:00;805;1.0;32
01.06.2015;08:25:00;1424;1.2;32
01.06.2015;08:35:00;1811;1.5;32
01.06.2015;08:45:00;2696;1.9;34
01.06.2015;08:55:00;3215;2.4;35
01.06.2015;09:05:00;3501;2.9;36
01.06.2015;09:15:00;3849;3.5;38
01.06.2015;09:25:00;4260;4.2;39
01.06.2015;09:35:00;4591;5.0;41
01.06.2015;09:45:00;5016;5.8;43
01.06.2015;09:55:00;5270;6.6;44
01.06.2015;10:05:00;5511;7.5;46
01.06.2015;10:15:00;5735;8.5;47
01.06.2015;10:25:00;5997;9.5;47
01.06.2015;10:35:00;6246;10.5;45
01.06.2015;10:45:00;6496;11.5;48
01.06.2015;10:55:00;6734;12.6;45
01.06.2015;11:05:00;6977;13.8;46
01.06.2015;11:15:00;7176;15.0;47
01.06.2015;11:25:00;7282;16.2;44
01.06.2015;11:35:00;7402;17.4;47
01.06.2015;11:45:00;7595;18.6;46
01.06.2015;11:55:00;7609;19.9;44
01.06.2015;12:05:00;8057;21.2;45
01.06.2015;12:15:00;8037;22.5;47
01.06.2015;12:25:00;8161;23.8;46
01.06.2015;12:35:00;8263;25.2;44
01.06.2015;12:45:00;8066;26.5;45
01.06.2015;12:55:00;8539;28.0;47
01.06.2015;13:05:00;6788;29.2;45
01.06.2015;13:15:00;7713;30.5;45
01.06.2015;13:25:00;9178;32.0;45
01.06.2015;13:35:00;5504;33.3;46
01.06.2015;13:45:00;6473;34.2;47
01.06.2015;13:55:00;5650;35.1;44
01.06.2015;14:05:00;7481;36.3;47
01.06.2015;14:15:00;8743;37.7;44
01.06.2015;14:25:00;8559;39.1;44
01.06.2015;14:35:00;8916;40.6;47
01.06.2015;14:45:00;9666;42.1;46
01.06.2015;14:55:00;5583;43.3;44
01.06.2015;15:05:00;4346;44.0;45
01.06.2015;15:15:00;4658;44.8;47
01.06.2015;15:25:00;3897;45.5;48
01.06.2015;15:35:00;5950;46.5;44
01.06.2015;15:45:00;4369;47.3;45
01.06.2015;15:55:00;5730;48.3;45
01.06.2015;16:05:00;8031;49.7;46
01.06.2015;16:15:00;7407;50.9;47
01.06.2015;16:25:00;7396;52.1;44
01.06.2015;16:35:00;7046;53.3;46
01.06.2015;16:45:00;3337;54.1;45
01.06.2015;16:55:00;6917;55.0;47
01.06.2015;17:05:00;1652;55.5;42
01.06.2015;17:15:00;1137;55.6;41
01.06.2015;17:25:00;2049;56.0;42
01.06.2015;17:35:00;3330;56.6;43
01.06.2015;17:45:00;2419;57.0;43
01.06.2015;17:55:00;1103;57.2;41
01.06.2015;18:05:00;933;57.3;40
01.06.2015;18:15:00;610;57.4;39
01.06.2015;18:25:00;656;57.6;39
01.06.2015;18:35:00;818;57.7;38
01.06.2015;18:45:00;1853;58.0;39
01.06.2015;18:55:00;2345;58.4;39
01.06.2015;19:05:00;1296;58.6;39
01.06.2015;19:15:00;876;58.8;38
01.06.2015;19:25:00;788;58.9;38
01.06.2015;19:35:00;1048;59.1;37
01.06.2015;19:45:00;1669;59.3;37
01.06.2015;19:55:00;1620;59.6;38
01.06.2015;20:05:00;886;59.8;37
01.06.2015;20:15:00;859;59.9;37
01.06.2015;20:25:00;734;60.1;36
01.06.2015;20:35:00;1230;60.2;36
01.06.2015;20:45:00;984;60.4;36
01.06.2015;20:55:00;302;60.5;36
01.06.2015;21:05:00;98;60.5;36
01.06.2015;21:15:00;90;60.5;35
01.06.2015;22:00:00;0;60.5;0
02.06.2015;05:40:00;0;0;11
02.06.2015;05:50:00;146;0;28
02.06.2015;06:00:00;270;0;29
02.06.2015;06:10:00;302;0.1;29
02.06.2015;06:20:00;373;0.1;30
02.06.2015;06:30:00;436;0.2;30
02.06.2015;06:40:00;263;0.2;31
02.06.2015;06:50:00;301;0.3;31
02.06.2015;07:00:00;381;0.4;31
02.06.2015;07:10:00;459;0.4;31
02.06.2015;07:20:00;521;0.5;31
02.06.2015;07:30:00;443;0.6;32
02.06.2015;07:40:00;461;0.7;32
02.06.2015;07:50:00;704;0.8;32
02.06.2015;08:00:00;757;0.9;32
02.06.2015;08:10:00;893;1.0;32
02.06.2015;08:20:00;1213;1.2;33
02.06.2015;08:30:00;1543;1.4;33
02.06.2015;08:40:00;1676;1.7;33
02.06.2015;08:50:00;2379;2.0;34
02.06.2015;09:00:00;4001;2.6;36
02.06.2015;09:10:00;2821;3.2;38
02.06.2015;09:20:00;2250;3.6;37
02.06.2015;09:30:00;2677;4.1;38
02.06.2015;09:40:00;1592;4.4;37
02.06.2015;09:50:00;5205;5.1;39
02.06.2015;10:00:00;2660;5.6;40
02.06.2015;10:10:00;3016;6.1;40
02.06.2015;10:20:00;3431;6.7;40
02.06.2015;10:30:00;3603;7.3;42
02.06.2015;10:40:00;4888;8.1;44
02.06.2015;10:50:00;5431;9.1;46
02.06.2015;11:00:00;6552;10.1;47
02.06.2015;11:10:00;7439;11.3;46
02.06.2015;11:20:00;7567;12.5;44
02.06.2015;11:30:00;7674;13.8;47
02.06.2015;11:40:00;7187;15.0;45
02.06.2015;11:50:00;7453;16.0;45
02.06.2015;12:00:00;7597;17.4;47
02.06.2015;12:10:00;6155;18.5;45
02.06.2015;12:20:00;5455;19.7;43
02.06.2015;12:30:00;7405;21.0;47
02.06.2015;12:40:00;5917;22.0;44
02.06.2015;12:50:00;6884;23.2;46
02.06.2015;13:00:00;7880;24.3;47
02.06.2015;13:10:00;5168;25.4;45
02.06.2015;13:20:00;2146;25.9;45
02.06.2015;13:30:00;9826;26.8;47
02.06.2015;13:40:00;9435;28.3;45
02.06.2015;13:50:00;5504;29.5;43
02.06.2015;14:00:00;8880;30.9;46
02.06.2015;14:10:00;8643;32.3;47
02.06.2015;14:20:00;8331;33.6;45
02.06.2015;14:30:00;7697;35.0;44
02.06.2015;14:40:00;5958;36.1;45
02.06.2015;14:50:00;8354;37.6;46
02.06.2015;15:00:00;7704;38.9;46
02.06.2015;15:10:00;8273;40.2;44
02.06.2015;15:20:00;7277;41.5;44
02.06.2015;15:30:00;8184;42.8;45
02.06.2015;15:40:00;7598;44.0;47
02.06.2015;15:50:00;7751;45.3;45
02.06.2015;16:00:00;7581;46.5;44
02.06.2015;16:10:00;7407;47.7;45
02.06.2015;16:20:00;7213;48.9;47
02.06.2015;16:30:00;5760;50.0;44
02.06.2015;16:40:00;5430;51.0;44
02.06.2015;16:50:00;6315;52.0;47
02.06.2015;17:00:00;5827;53.0;44
02.06.2015;17:10:00;5349;53.9;47
02.06.2015;17:20:00;4682;54.5;47
02.06.2015;17:30:00;3624;55.0;47
02.06.2015;17:40:00;4705;55.8;48
02.06.2015;17:50:00;4378;56.5;44
02.06.2015;18:00:00;4036;57.2;46
02.06.2015;18:10:00;3571;57.8;47
02.06.2015;18:20:00;3702;58.5;47
02.06.2015;18:30:00;3446;59.0;47
02.06.2015;18:40:00;3113;59.6;47
02.06.2015;18:50:00;2795;60.0;46
02.06.2015;19:00:00;2061;60.4;45
02.06.2015;19:10:00;2057;60.8;44
02.06.2015;19:20:00;1525;61.1;43
02.06.2015;19:30:00;1460;61.3;42
02.06.2015;19:40:00;1261;61.5;41
02.06.2015;19:50:00;933;61.7;40
02.06.2015;20:00:00;770;61.8;40
02.06.2015;20:10:00;581;61.9;39
02.06.2015;20:20:00;400;62.0;38
02.06.2015;20:30:00;279;62.1;38
02.06.2015;20:40:00;226;62.1;38
02.06.2015;20:50:00;183;62.1;37
02.06.2015;21:00:00;147;62.1;37
02.06.2015;21:10:00;112;62.2;37
02.06.2015;21:20:00;13;62.2;15
02.06.2015;22:00:00;0;62.2;0
03.06.2015;05:40:00;9;0;19
03.06.2015;05:50:00;142;0;29
03.06.2015;06:00:00;180;0;29
03.06.2015;06:10:00;216;0;30
03.06.2015;06:20:00;251;0.1;30
03.06.2015;06:30:00;290;0.1;31
03.06.2015;06:40:00;330;0.2;31
03.06.2015;06:50:00;376;0.2;31
03.06.2015;07:00:00;416;0.3;31
03.06.2015;07:10:00;467;0.4;32
03.06.2015;07:20:00;514;0.5;32
03.06.2015;07:30:00;555;0.5;32
03.06.2015;07:40:00;612;0.6;32
03.06.2015;07:50:00;644;0.8;32
03.06.2015;08:00:00;688;0.9;33
03.06.2015;08:10:00;727;1.0;33
03.06.2015;08:20:00;1298;1.2;33
03.06.2015;08:30:00;1584;1.4;33
03.06.2015;08:40:00;2417;1.8;34
03.06.2015;08:50:00;2898;2.2;35
03.06.2015;09:00:00;3299;2.7;36
03.06.2015;09:10:00;3621;3.3;38
03.06.2015;09:20:00;3988;4.0;39
03.06.2015;09:30:00;4349;4.7;41
03.06.2015;09:40:00;4725;5.4;42
03.06.2015;09:50:00;4980;6.2;44
03.06.2015;10:00:00;5274;7.1;45
03.06.2015;10:10:00;5501;8.0;47
03.06.2015;10:20:00;5755;8.9;48
03.06.2015;10:30:00;6019;9.9;44
03.06.2015;10:40:00;6218;10.9;47
03.06.2015;10:50:00;6491;12.0;44
03.06.2015;11:00:00;6699;13.1;47
03.06.2015;11:10:00;6903;14.2;44
03.06.2015;11:20:00;7094;15.4;47
03.06.2015;11:30:00;7261;16.6;46
03.06.2015;11:40:00;7366;17.8;44
03.06.2015;11:50:00;7413;19.0;47
03.06.2015;12:00:00;7601;20.3;46
03.06.2015;12:10:00;7692;21.5;44
03.06.2015;12:20:00;7853;22.8;45
03.06.2015;12:30:00;7884;24.1;47
03.06.2015;12:40:00;8060;25.4;46
03.06.2015;12:50:00;8090;26.8;44
03.06.2015;13:00:00;8144;28.1;45
03.06.2015;13:10:00;8196;29.5;47
03.06.2015;13:20:00;8280;30.8;45
03.06.2015;13:30:00;8214;32.2;44
03.06.2015;13:40:00;8268;33.5;47
03.06.2015;13:50:00;8232;34.9;47
03.06.2015;14:00:00;8137;36.3;44
03.06.2015;14:10:00;8165;37.6;45
03.06.2015;14:20:00;8160;38.9;47
03.06.2015;14:30:00;8175;40.3;46
03.06.2015;14:40:00;8037;41.6;44
03.06.2015;14:50:00;7974;42.9;45
03.06.2015;15:00:00;7903;44.3;47
03.06.2015;15:10:00;7810;45.6;45
03.06.2015;15:20:00;7693;46.8;44
03.06.2015;15:30:00;7701;48.1;47
03.06.2015;15:40:00;7590;49.4;47
03.06.2015;15:50:00;7385;50.6;44
03.06.2015;16:00:00;7239;51.8;45
03.06.2015;16:10:00;7159;53.0;47
03.06.2015;16:20:00;7077;54.1;45
03.06.2015;16:30:00;6788;55.3;45
03.06.2015;16:40:00;6428;56.3;47
03.06.2015;16:50:00;6140;57.4;44
03.06.2015;17:00:00;5742;58.3;48
03.06.2015;17:10:00;5398;59.2;44
03.06.2015;17:20:00;5095;60.1;47
03.06.2015;17:30:00;5142;60.9;44
03.06.2015;17:40:00;4748;61.6;45
03.06.2015;17:50:00;4213;62.4;48
03.06.2015;18:00:00;2942;62.9;47
03.06.2015;18:10:00;1813;63.2;45
03.06.2015;18:20:00;1842;63.5;44
03.06.2015;18:30:00;1862;63.8;44
03.06.2015;18:40:00;1669;64.1;43
03.06.2015;18:50:00;1687;64.3;42
03.06.2015;19:00:00;1843;64.6;42
03.06.2015;19:10:00;1656;64.9;41
03.06.2015;19:20:00;1473;65.2;41
03.06.2015;19:30:00;1938;65.5;41
03.06.2015;19:40:00;1375;65.7;40
03.06.2015;19:50:00;1414;65.9;40
03.06.2015;20:00:00;1247;66.1;39
03.06.2015;20:10:00;1023;66.3;39
03.06.2015;20:20:00;676;66.4;38
03.06.2015;20:30:00;379;66.5;38
03.06.2015;20:40:00;264;66.6;38
03.06.2015;20:50:00;203;66.6;37
03.06.2015;21:00:00;154;66.6;37
03.06.2015;21:10:00;117;66.6;37
03.06.2015;21:20:00;92;66.7;37
03.06.2015;22:00:00;0;66.7;0
04.06.2015;05:40:00;27;0;23
04.06.2015;05:50:00;143;0;29
04.06.2015;06:00:00;185;0;30
04.06.2015;06:10:00;225;0;30
04.06.2015;06:20:00;265;0.1;31
04.06.2015;06:30:00;301;0.1;31
04.06.2015;06:40:00;336;0.2;31
04.06.2015;06:50:00;369;0.2;32
04.06.2015;07:00:00;403;0.3;32
04.06.2015;07:10:00;452;0.4;32
04.06.2015;07:20:00;496;0.5;32
04.06.2015;07:30:00;531;0.5;32
04.06.2015;07:40:00;564;0.6;32
04.06.2015;07:50:00;590;0.7;33
04.06.2015;08:00:00;625;0.8;33
04.06.2015;08:10:00;659;0.9;33
04.06.2015;08:20:00;1242;1.1;33
04.06.2015;08:30:00;1526;1.4;33
04.06.2015;08:40:00;2235;1.7;34
04.06.2015;08:50:00;2881;2.1;35
04.06.2015;09:00:00;3223;2.7;37
04.06.2015;09:10:00;3576;3.2;38
04.06.2015;09:20:00;3947;3.9;39
04.06.2015;09:30:00;4312;4.6;41
04.06.2015;09:40:00;4685;5.3;42
04.06.2015;09:50:00;4985;6.1;44
04.06.2015;10:00:00;5263;7.0;45
04.06.2015;10:10:00;5495;7.9;47
04.06.2015;10:20:00;5703;8.8;48
04.06.2015;10:30:00;5926;9.8;44
04.06.2015;10:40:00;6144;10.8;48
04.06.2015;10:50:00;6353;11.8;44
04.06.2015;11:00:00;6568;12.9;48
04.06.2015;11:10:00;6758;14.0;44
04.06.2015;11:20:00;6873;15.1;47
04.06.2015;11:30:00;7029;16.3;46
04.06.2015;11:40:00;7201;17.5;44
04.06.2015;11:50:00;7333;18.7;48
04.06.2015;12:00:00;7456;19.9;46
04.06.2015;12:10:00;7512;21.1;44
04.06.2015;12:20:00;7614;22.4;47
04.06.2015;12:30:00;7726;23.6;46
04.06.2015;12:40:00;7831;24.9;44
04.06.2015;12:50:00;7960;26.2;46
04.06.2015;13:00:00;8062;27.6;47
04.06.2015;13:10:00;8049;28.9;45
04.06.2015;13:20:00;8077;30.2;45
04.06.2015;13:30:00;8094;31.6;47
04.06.2015;13:40:00;8102;32.9;46
04.06.2015;13:50:00;8102;34.2;44
04.06.2015;14:00:00;8061;35.6;47
04.06.2015;14:10:00;8083;36.9;47
04.06.2015;14:20:00;8033;38.2;44
04.06.2015;14:30:00;7970;39.5;45
04.06.2015;14:40:00;7926;40.9;47
04.06.2015;14:50:00;7829;42.1;45
04.06.2015;15:00:00;7802;43.4;44
04.06.2015;15:10:00;7658;44.7;47
04.06.2015;15:20:00;7615;46.0;46
04.06.2015;15:30:00;7507;47.2;44
04.06.2015;15:40:00;7411;48.4;46
04.06.2015;15:50:00;7271;49.6;47
04.06.2015;16:00:00;7110;50.8;44
04.06.2015;16:10:00;6999;52.0;45
04.06.2015;16:20:00;6851;53.1;47
04.06.2015;16:30:00;6607;54.2;44
04.06.2015;16:40:00;6348;55.3;46
04.06.2015;16:50:00;5965;56.3;46
04.06.2015;17:00:00;5543;57.2;45
04.06.2015;17:10:00;5158;58.1;46
04.06.2015;17:20:00;4926;58.9;48
04.06.2015;17:30:00;4635;59.7;44
04.06.2015;17:40:00;4271;60.4;46
04.06.2015;17:50:00;4106;61.1;48
04.06.2015;18:00:00;3894;61.7;48
04.06.2015;18:10:00;3659;62.3;49
04.06.2015;18:20:00;3397;62.9;48
04.06.2015;18:30:00;3179;63.4;48
04.06.2015;18:40:00;2924;63.9;48
04.06.2015;18:50:00;2676;64.4;47
04.06.2015;19:00:00;2349;64.8;46
04.06.2015;19:10:00;1959;65.1;45
04.06.2015;19:20:00;1623;65.4;44
04.06.2015;19:30:00;1362;65.7;43
04.06.2015;19:40:00;1158;65.9;42
04.06.2015;19:50:00;881;66.0;41
04.06.2015;20:00:00;727;66.1;40
04.06.2015;20:10:00;584;66.2;40
04.06.2015;20:20:00;426;66.3;39
04.06.2015;20:30:00;302;66.4;39
04.06.2015;20:40:00;246;66.4;39
04.06.2015;20:50:00;200;66.5;38
04.06.2015;21:00:00;159;66.5;38
04.06.2015;21:10:00;117;66.5;38
04.06.2015;21:20:00;70;66.5;31
04.06.2015;21:30:00;0;66.5;0
04.06.2015;22:00:00;0;66.5;0
05.06.2015;05:35:00;0;0;0
05.06.2015;05:45:00;128;0;29
05.06.2015;05:55:00;165;0;30
05.06.2015;06:05:00;204;0;31
05.06.2015;06:15:00;241;0.1;31
05.06.2015;06:25:00;278;0.1;31
05.06.2015;06:35:00;314;0.2;32
05.06.2015;06:45:00;349;0.2;32
05.06.2015;06:55:00;379;0.3;32
05.06.2015;07:05:00;422;0.3;32
05.06.2015;07:15:00;472;0.4;33
05.06.2015;07:25:00;507;0.5;33
05.06.2015;07:35:00;538;0.6;33
05.06.2015;07:45:00;567;0.7;33
05.06.2015;07:55:00;593;0.8;33
05.06.2015;08:05:00;622;0.9;33
05.06.2015;08:15:00;720;1.0;34
05.06.2015;08:25:00;1349;1.2;34
05.06.2015;08:35:00;1700;1.5;34
05.06.2015;08:45:00;2550;1.8;35
05.06.2015;08:55:00;3035;2.3;36
05.06.2015;09:05:00;3344;2.9;38
05.06.2015;09:15:00;3743;3.5;39
05.06.2015;09:25:00;4018;4.1;41
05.06.2015;09:35:00;4444;4.8;42
05.06.2015;09:45:00;4740;5.6;44
05.06.2015;09:55:00;5005;6.4;45
05.06.2015;10:05:00;5249;7.3;47
05.06.2015;10:15:00;5489;8.2;48
05.06.2015;10:25:00;5707;9.1;44
05.06.2015;10:35:00;5916;10.1;47
05.06.2015;10:45:00;6166;11.1;45
05.06.2015;10:55:00;6356;12.1;47
05.06.2015;11:05:00;6522;13.2;44
05.06.2015;11:15:00;6697;14.3;47
05.06.2015;11:25:00;6828;15.4;44
05.06.2015;11:35:00;6978;16.5;47
05.06.2015;11:45:00;7094;17.7;46
05.06.2015;11:55:00;7190;18.9;44
05.06.2015;12:05:00;7334;20.1;47
05.06.2015;12:15:00;7450;21.3;46
05.06.2015;12:25:00;7517;22.6;44
05.06.2015;12:35:00;7578;23.8;47
05.06.2015;12:45:00;7658;25.1;46
05.06.2015;12:55:00;7706;26.3;44
05.06.2015;13:05:00;7735;27.6;46
05.06.2015;13:15:00;7826;28.9;47
05.06.2015;13:25:00;7871;30.2;44
05.06.2015;13:35:00;7915;31.5;45
05.06.2015;13:45:00;7899;32.8;47
05.06.2015;13:55:00;7838;34.1;45
05.06.2015;14:05:00;7704;35.4;45
05.06.2015;14:15:00;7744;36.6;48
05.06.2015;14:25:00;7724;37.9;45
05.06.2015;14:35:00;7665;39.2;44
05.06.2015;14:45:00;7592;40.4;47
05.06.2015;14:55:00;7532;41.7;46
05.06.2015;15:05:00;7429;42.9;44
05.06.2015;15:15:00;7281;44.1;46
05.06.2015;15:25:00;7130;45.3;46
05.06.2015;15:35:00;7199;46.5;44
05.06.2015;15:45:00;6969;47.7;46
05.06.2015;15:55:00;6950;48.8;46
05.06.2015;16:05:00;6860;49.9;44
05.06.2015;16:15:00;6696;51.0;47
05.06.2015;16:25:00;6499;52.1;46
05.06.2015;16:35:00;6373;53.2;44
05.06.2015;16:45:00;5934;54.2;48
05.06.2015;16:55:00;5543;55.1;45
05.06.2015;17:05:00;5208;56.0;48
05.06.2015;17:15:00;4938;56.8;44
05.06.2015;17:25:00;4681;57.6;46
05.06.2015;17:35:00;4458;58.4;48
05.06.2015;17:45:00;4173;59.0;44
05.06.2015;17:55:00;3962;59.7;46
05.06.2015;18:05:00;3753;60.3;47
05.06.2015;18:15:00;3508;60.9;48
05.06.2015;18:25:00;3277;61.5;48
05.06.2015;18:35:00;3035;62.0;48
05.06.2015;18:45:00;2791;62.5;47
05.06.2015;18:55:00;2555;62.9;46
05.06.2015;19:05:00;2207;63.3;46
05.06.2015;19:15:00;1872;63.6;45
05.06.2015;19:25:00;1553;63.9;44
05.06.2015;19:35:00;1350;64.1;43
05.06.2015;19:45:00;1176;64.3;42
05.06.2015;19:55:00;915;64.4;41
05.06.2015;20:05:00;854;64.6;41
05.06.2015;20:15:00;688;64.7;40
05.06.2015;20:25:00;523;64.8;39
05.06.2015;20:35:00;407;64.9;39
05.06.2015;20:45:00;284;64.9;39
05.06.2015;20:55:00;205;65.0;39
05.06.2015;21:05:00;135;65.0;38
05.06.2015;21:15:00;103;65.0;38
05.06.2015;22:00:00;0;65.0;0
06.06.2015;05:55:00;0;0;0
06.06.2015;06:05:00;80;0;30
06.06.2015;06:15:00;155;0;31
06.06.2015;06:25:00;322;0;31
06.06.2015;06:35:00;424;0.1;31
06.06.2015;06:45:00;600;0.2;32
06.06.2015;06:55:00;815;0.3;32
06.06.2015;07:05:00;860;0.4;32
06.06.2015;07:15:00;791;0.6;33
06.06.2015;07:25:00;568;0.7;33
06.06.2015;07:35:00;506;0.8;33
06.06.2015;07:45:00;600;0.9;33
06.06.2015;07:55:00;608;1.0;33
06.06.2015;08:05:00;624;1.1;34
06.06.2015;08:15:00;714;1.2;34
06.06.2015;08:25:00;1362;1.4;34
06.06.2015;08:35:00;1727;1.7;34
06.06.2015;08:45:00;2585;2.0;35
06.06.2015;08:55:00;3086;2.5;37
06.06.2015;09:05:00;3358;3.1;38
06.06.2015;09:15:00;3786;3.7;39
06.06.2015;09:25:00;4041;4.3;41
06.06.2015;09:35:00;4618;5.1;42
06.06.2015;09:45:00;5620;6.0;45
06.06.2015;09:55:00;3595;6.6;45
06.06.2015;10:05:00;3692;7.2;44
06.06.2015;10:15:00;5192;7.8;45
06.06.2015;10:25:00;4972;8.6;46
06.06.2015;10:35:00;5411;9.2;46
06.06.2015;10:45:00;6502;10.3;44
06.06.2015;10:55:00;6474;11.4;47
06.06.2015;11:05:00;6538;12.4;44
06.06.2015;11:15:00;6695;13.5;47
06.06.2015;11:25:00;6862;14.7;44
06.06.2015;11:35:00;7004;15.8;47
06.06.2015;11:45:00;7126;17.0;46
06.06.2015;11:55:00;7276;18.2;44
06.06.2015;12:05:00;7412;19.4;47
06.06.2015;12:15:00;7542;20.6;46
06.06.2015;12:25:00;7587;21.9;44
06.06.2015;12:35:00;7718;23.2;47
06.06.2015;12:45:00;7767;24.4;46
06.06.2015;12:55:00;7782;25.7;44
06.06.2015;13:05:00;7847;27.0;46
06.06.2015;13:15:00;7847;28.3;47
06.06.2015;13:25:00;7910;29.6;45
06.06.2015;13:35:00;7881;30.9;45
06.06.2015;13:45:00;7918;32.2;47
06.06.2015;13:55:00;7896;33.5;46
06.06.2015;14:05:00;7845;34.8;44
06.06.2015;14:15:00;7763;36.1;47
06.06.2015;14:25:00;7806;37.4;46
06.06.2015;14:35:00;7786;38.7;44
06.06.2015;14:45:00;7664;39.9;46
06.06.2015;14:55:00;7648;41.2;47
06.06.2015;15:05:00;7507;42.4;44
06.06.2015;15:15:00;7403;43.7;45
06.06.2015;15:25:00;7344;44.9;47
06.06.2015;15:35:00;7451;46.1;45
06.06.2015;15:45:00;7318;47.3;44
06.06.2015;15:55:00;7108;48.5;47
06.06.2015;16:05:00;6832;49.6;45
06.06.2015;16:15:00;6337;50.7;44
06.06.2015;16:25:00;6842;51.8;47
06.06.2015;16:35:00;6926;52.9;45
06.06.2015;16:45:00;5872;54.0;44
06.06.2015;16:55:00;5145;54.9;46
06.06.2015;17:05:00;3876;55.5;48
06.06.2015;17:15:00;3304;56.1;48
06.06.2015;17:25:00;2618;56.5;47
06.06.2015;17:35:00;2367;56.9;46
06.06.2015;17:45:00;2262;57.3;46
06.06.2015;17:55:00;2193;57.7;45
06.06.2015;18:05:00;2022;58.0;45
06.06.2015;18:15:00;1878;58.3;44
06.06.2015;18:25:00;1811;58.6;44
06.06.2015;18:35:00;1569;58.9;43
06.06.2015;18:45:00;1273;59.1;42
06.06.2015;18:55:00;1089;59.3;41
06.06.2015;19:05:00;855;59.5;41
