Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.06.2015;19:15:00;514;59.6;40
06.06.2015;19:25:00;294;59.6;39
06.06.2015;19:35:00;204;59.7;39
06.06.2015;19:45:00;150;59.7;39
06.06.2015;19:55:00;126;59.7;39
06.06.2015;20:05:00;119;59.7;38
06.06.2015;20:15:00;106;59.8;38
06.06.2015;20:25:00;96;59.8;38
06.06.2015;20:35:00;24;59.8;10
06.06.2015;20:45:00;0;59.8;0
06.06.2015;22:00:00;0;59.8;0
07.06.2015;05:45:00;0;0;20
07.06.2015;05:55:00;138;0;30
07.06.2015;06:05:00;172;0;31
07.06.2015;06:15:00;223;0;31
07.06.2015;06:25:00;263;0.1;32
07.06.2015;06:35:00;295;0.1;32
07.06.2015;06:45:00;321;0.2;32
07.06.2015;06:55:00;348;0.2;32
07.06.2015;07:05:00;385;0.3;33
07.06.2015;07:15:00;432;0.4;33
07.06.2015;07:25:00;464;0.4;33
07.06.2015;07:35:00;496;0.5;33
07.06.2015;07:45:00;517;0.6;33
07.06.2015;07:55:00;540;0.7;34
07.06.2015;08:05:00;568;0.8;34
07.06.2015;08:15:00;745;0.9;34
07.06.2015;08:25:00;1327;1.1;34
07.06.2015;08:35:00;1675;1.4;34
07.06.2015;08:45:00;2574;1.7;35
07.06.2015;08:55:00;3073;2.2;37
07.06.2015;09:05:00;3373;2.8;38
07.06.2015;09:15:00;3799;3.4;39
07.06.2015;09:25:00;4092;4.0;41
07.06.2015;09:35:00;4544;4.8;42
07.06.2015;09:45:00;4799;5.6;44
07.06.2015;09:55:00;5034;6.4;46
07.06.2015;10:05:00;5301;7.2;47
07.06.2015;10:15:00;5567;8.2;48
07.06.2015;10:25:00;5770;9.1;44
07.06.2015;10:35:00;6013;10.1;47
07.06.2015;10:45:00;6229;11.1;44
07.06.2015;10:55:00;6496;12.2;47
07.06.2015;11:05:00;6663;13.3;44
07.06.2015;11:15:00;6803;14.4;47
07.06.2015;11:25:00;6645;15.5;46
07.06.2015;11:35:00;7042;16.6;45
07.06.2015;11:45:00;7240;17.8;47
07.06.2015;11:55:00;7375;19.0;44
07.06.2015;12:05:00;7458;20.3;46
07.06.2015;12:15:00;7556;21.5;47
07.06.2015;12:25:00;7652;22.8;45
07.06.2015;12:35:00;7772;24.0;45
07.06.2015;12:45:00;7809;25.3;47
07.06.2015;12:55:00;7867;26.6;45
07.06.2015;13:05:00;7898;27.9;44
07.06.2015;13:15:00;8007;29.3;47
07.06.2015;13:25:00;7973;30.6;46
07.06.2015;13:35:00;8089;31.9;44
07.06.2015;13:45:00;8128;33.2;46
07.06.2015;13:55:00;8116;34.6;47
07.06.2015;14:05:00;8057;35.9;44
07.06.2015;14:15:00;8098;37.2;46
07.06.2015;14:25:00;8096;38.6;47
07.06.2015;14:35:00;7994;39.9;44
07.06.2015;14:45:00;7977;41.2;45
07.06.2015;14:55:00;7899;42.5;48
07.06.2015;15:05:00;7784;43.8;46
07.06.2015;15:15:00;7665;45.1;44
07.06.2015;15:25:00;7588;46.3;47
07.06.2015;15:35:00;7578;47.6;46
07.06.2015;15:45:00;7429;48.8;44
07.06.2015;15:55:00;7265;50.0;47
07.06.2015;16:05:00;7154;51.2;46
07.06.2015;16:15:00;7016;52.4;44
07.06.2015;16:25:00;6856;53.5;47
07.06.2015;16:35:00;6695;54.6;45
07.06.2015;16:45:00;6151;55.7;44
07.06.2015;16:55:00;5822;56.7;47
07.06.2015;17:05:00;5496;57.6;44
07.06.2015;17:15:00;5207;58.5;47
07.06.2015;17:25:00;4934;59.3;44
07.06.2015;17:35:00;4640;60.0;47
07.06.2015;17:45:00;4315;60.8;48
07.06.2015;17:55:00;4116;61.5;44
07.06.2015;18:05:00;3888;62.1;46
07.06.2015;18:15:00;3696;62.7;47
07.06.2015;18:25:00;3052;63.2;47
07.06.2015;18:35:00;3094;63.8;47
07.06.2015;18:45:00;2196;64.2;47
07.06.2015;18:55:00;841;64.4;45
07.06.2015;19:05:00;2404;64.7;44
07.06.2015;19:15:00;1414;65.0;44
07.06.2015;19:25:00;641;65.1;42
07.06.2015;19:35:00;777;65.2;41
07.06.2015;19:45:00;651;65.3;41
07.06.2015;19:55:00;454;65.4;40
07.06.2015;20:05:00;329;65.5;40
07.06.2015;20:15:00;263;65.5;39
07.06.2015;20:25:00;157;65.5;39
07.06.2015;20:35:00;137;65.6;39
07.06.2015;20:45:00;126;65.6;39
07.06.2015;20:55:00;114;65.6;38
07.06.2015;21:05:00;97;65.6;38
07.06.2015;21:15:00;0;65.6;0
07.06.2015;22:00:00;0;65.6;0
08.06.2015;05:45:00;0;0;6
08.06.2015;05:55:00;151;0;29
08.06.2015;06:05:00;222;0;31
08.06.2015;06:15:00;308;0.1;31
08.06.2015;06:25:00;399;0.1;32
08.06.2015;06:35:00;446;0.2;32
08.06.2015;06:45:00;476;0.3;32
08.06.2015;06:55:00;536;0.3;33
08.06.2015;07:05:00;672;0.5;33
08.06.2015;07:15:00;614;0.6;33
08.06.2015;07:25:00;646;0.7;33
08.06.2015;07:35:00;833;0.8;33
08.06.2015;07:45:00;968;0.9;34
08.06.2015;07:55:00;991;1.1;34
08.06.2015;08:05:00;978;1.3;34
08.06.2015;08:15:00;876;1.4;34
08.06.2015;08:25:00;906;1.6;34
08.06.2015;08:35:00;994;1.7;35
08.06.2015;08:45:00;891;1.9;35
08.06.2015;08:55:00;756;2.0;35
08.06.2015;09:05:00;832;2.1;35
08.06.2015;09:15:00;688;2.3;35
08.06.2015;09:25:00;1023;2.4;35
08.06.2015;09:35:00;1559;2.6;35
08.06.2015;09:45:00;1880;3.0;36
08.06.2015;09:55:00;1942;3.3;36
08.06.2015;10:05:00;2633;3.7;37
08.06.2015;10:15:00;2455;4.1;38
08.06.2015;10:25:00;2134;4.5;39
08.06.2015;10:35:00;1176;4.7;38
08.06.2015;10:45:00;1317;4.9;38
08.06.2015;10:55:00;2936;5.3;38
08.06.2015;11:05:00;5990;6.2;42
08.06.2015;11:15:00;5576;7.1;45
08.06.2015;11:25:00;4067;7.8;45
08.06.2015;11:35:00;5093;8.6;46
08.06.2015;11:45:00;4558;9.3;47
08.06.2015;11:55:00;6777;10.3;46
08.06.2015;12:05:00;6668;11.4;46
08.06.2015;12:15:00;5974;12.5;44
08.06.2015;12:25:00;3526;13.2;45
08.06.2015;12:35:00;2967;13.7;45
08.06.2015;12:45:00;5179;14.5;46
08.06.2015;12:55:00;5783;15.4;46
08.06.2015;13:05:00;5478;16.4;46
08.06.2015;13:15:00;7200;17.4;47
08.06.2015;13:25:00;4758;18.2;44
08.06.2015;13:35:00;4691;19.0;46
08.06.2015;13:45:00;7686;20.3;45
08.06.2015;13:55:00;6404;21.3;46
08.06.2015;14:05:00;9872;22.8;45
08.06.2015;14:15:00;5223;23.9;45
08.06.2015;14:25:00;8447;25.1;47
08.06.2015;14:35:00;8410;26.5;46
08.06.2015;14:45:00;5439;27.5;44
08.06.2015;14:55:00;5196;28.5;47
08.06.2015;15:05:00;3917;29.1;48
08.06.2015;15:15:00;3916;29.8;48
08.06.2015;15:25:00;4959;30.5;46
08.06.2015;15:35:00;5498;31.5;46
08.06.2015;15:45:00;6223;32.5;45
08.06.2015;15:55:00;2536;33.0;44
08.06.2015;16:05:00;2285;33.4;43
08.06.2015;16:15:00;2319;33.8;44
08.06.2015;16:25:00;5255;34.4;44
08.06.2015;16:35:00;2313;35.1;43
08.06.2015;16:45:00;3201;35.6;43
08.06.2015;16:55:00;4971;36.6;48
08.06.2015;17:05:00;3639;37.4;45
08.06.2015;17:15:00;5396;38.4;47
08.06.2015;17:25:00;2873;39.1;43
08.06.2015;17:35:00;2451;39.6;44
08.06.2015;17:45:00;2181;40.0;43
08.06.2015;17:55:00;1917;40.3;43
08.06.2015;18:05:00;1558;40.6;42
08.06.2015;18:15:00;919;40.7;41
08.06.2015;18:25:00;1379;40.9;41
08.06.2015;18:35:00;1174;41.1;40
08.06.2015;18:45:00;1214;41.3;40
08.06.2015;18:55:00;554;41.5;39
08.06.2015;19:05:00;659;41.6;39
08.06.2015;19:15:00;749;41.7;39
08.06.2015;19:25:00;417;41.8;38
08.06.2015;19:35:00;380;41.8;38
08.06.2015;19:45:00;393;41.9;38
08.06.2015;19:55:00;361;42.0;38
08.06.2015;20:05:00;372;42.0;37
08.06.2015;20:15:00;273;42.1;37
08.06.2015;20:25:00;226;42.1;37
08.06.2015;20:35:00;186;42.1;37
08.06.2015;20:45:00;186;42.2;37
08.06.2015;20:55:00;144;42.2;37
08.06.2015;21:05:00;106;42.2;37
08.06.2015;21:15:00;17;42.2;6
08.06.2015;22:00:00;0;42.2;0
09.06.2015;06:25:00;0;0;6
09.06.2015;06:35:00;110;0;30
09.06.2015;06:45:00;142;0;31
09.06.2015;06:55:00;183;0;31
09.06.2015;07:05:00;194;0;31
09.06.2015;07:15:00;229;0.1;32
09.06.2015;07:25:00;218;0.1;32
09.06.2015;07:35:00;210;0.1;32
09.06.2015;07:45:00;232;0.2;33
09.06.2015;07:55:00;271;0.2;33
09.06.2015;08:05:00;307;0.3;33
09.06.2015;08:15:00;351;0.3;33
09.06.2015;08:25:00;343;0.4;33
09.06.2015;08:35:00;393;0.5;33
09.06.2015;08:45:00;403;0.5;34
09.06.2015;08:55:00;462;0.6;34
09.06.2015;09:05:00;473;0.7;34
09.06.2015;09:15:00;526;0.8;34
09.06.2015;09:25:00;507;0.8;34
09.06.2015;09:35:00;528;0.9;34
09.06.2015;09:45:00;530;1.0;34
09.06.2015;09:55:00;494;1.1;34
09.06.2015;10:05:00;499;1.2;34
09.06.2015;10:15:00;635;1.3;34
09.06.2015;10:25:00;1210;1.5;34
09.06.2015;10:35:00;1394;1.7;34
09.06.2015;10:45:00;1032;1.9;35
09.06.2015;10:55:00;1388;2.1;35
09.06.2015;11:05:00;756;2.2;35
09.06.2015;11:15:00;867;2.4;35
09.06.2015;11:25:00;931;2.5;35
09.06.2015;11:35:00;1086;2.7;35
09.06.2015;11:45:00;1164;2.9;35
09.06.2015;11:55:00;1236;3.1;35
09.06.2015;12:05:00;1759;3.3;35
09.06.2015;12:15:00;1253;3.5;36
09.06.2015;12:25:00;1446;3.8;36
09.06.2015;12:35:00;1286;4.0;36
09.06.2015;12:45:00;1396;4.2;36
09.06.2015;12:55:00;1418;4.4;36
09.06.2015;13:05:00;1269;4.7;36
09.06.2015;13:15:00;1163;4.9;36
09.06.2015;13:25:00;1226;5.1;36
09.06.2015;13:35:00;1160;5.2;36
09.06.2015;13:45:00;1294;5.5;36
09.06.2015;13:55:00;1218;5.7;36
09.06.2015;14:05:00;1266;5.9;36
09.06.2015;14:15:00;1294;6.1;36
09.06.2015;14:25:00;1125;6.3;36
09.06.2015;14:35:00;1272;6.5;36
09.06.2015;14:45:00;1358;6.7;36
09.06.2015;14:55:00;2057;7.0;37
09.06.2015;15:05:00;1347;7.3;37
09.06.2015;15:15:00;1084;7.5;37
09.06.2015;15:25:00;1479;7.7;37
09.06.2015;15:35:00;2589;8.1;37
09.06.2015;15:45:00;1563;8.4;38
09.06.2015;15:55:00;790;8.6;37
09.06.2015;16:05:00;1694;8.8;37
09.06.2015;16:15:00;927;9.0;37
09.06.2015;16:25:00;770;9.1;36
09.06.2015;16:35:00;712;9.3;36
09.06.2015;16:45:00;762;9.4;36
09.06.2015;16:55:00;751;9.5;36
09.06.2015;17:05:00;869;9.6;36
09.06.2015;17:15:00;990;9.8;36
09.06.2015;17:25:00;832;10.0;36
09.06.2015;17:35:00;839;10.1;36
09.06.2015;17:45:00;736;10.2;36
09.06.2015;17:55:00;746;10.3;36
09.06.2015;18:05:00;573;10.4;36
09.06.2015;18:15:00;478;10.5;36
09.06.2015;18:25:00;451;10.6;36
09.06.2015;18:35:00;412;10.7;36
09.06.2015;18:45:00;349;10.7;36
09.06.2015;18:55:00;328;10.8;36
09.06.2015;19:05:00;251;10.8;35
09.06.2015;19:15:00;241;10.9;35
09.06.2015;19:25:00;194;10.9;35
09.06.2015;19:35:00;166;10.9;35
09.06.2015;19:45:00;170;11.0;35
09.06.2015;19:55:00;173;11.0;35
09.06.2015;20:05:00;156;11.0;35
09.06.2015;20:15:00;145;11.0;35
09.06.2015;20:25:00;126;11.1;35
09.06.2015;20:35:00;106;11.1;35
09.06.2015;20:45:00;0;11.1;35
09.06.2015;22:00:00;0;11.1;0
10.06.2015;05:55:00;0;0;1
10.06.2015;06:05:00;141;0;29
10.06.2015;06:15:00;159;0;30
10.06.2015;06:25:00;176;0;30
10.06.2015;06:35:00;190;0.1;31
10.06.2015;06:45:00;217;0.1;31
10.06.2015;06:55:00;187;0.1;31
10.06.2015;07:05:00;238;0.2;32
10.06.2015;07:15:00;271;0.2;32
10.06.2015;07:25:00;352;0.3;32
10.06.2015;07:35:00;379;0.3;33
10.06.2015;07:45:00;473;0.4;33
10.06.2015;07:55:00;473;0.5;33
10.06.2015;08:05:00;503;0.5;33
10.06.2015;08:15:00;596;0.6;33
10.06.2015;08:25:00;623;0.7;33
10.06.2015;08:35:00;532;0.8;33
10.06.2015;08:45:00;633;0.9;34
10.06.2015;08:55:00;804;1.1;34
10.06.2015;09:05:00;1034;1.2;34
10.06.2015;09:15:00;1103;1.4;34
10.06.2015;09:25:00;985;1.5;34
10.06.2015;09:35:00;1363;1.8;34
10.06.2015;09:45:00;1325;2.0;34
10.06.2015;09:55:00;1303;2.2;34
10.06.2015;10:05:00;1407;2.4;35
10.06.2015;10:15:00;1573;2.7;35
10.06.2015;10:25:00;1598;2.9;35
10.06.2015;10:35:00;1568;3.2;36
10.06.2015;10:45:00;1210;3.4;36
10.06.2015;10:55:00;2623;3.7;36
10.06.2015;11:05:00;2827;4.3;38
10.06.2015;11:15:00;4116;4.9;39
10.06.2015;11:25:00;4180;5.5;40
10.06.2015;11:35:00;3381;6.1;41
10.06.2015;11:45:00;2106;6.5;41
10.06.2015;11:55:00;3232;7.0;41
10.06.2015;12:05:00;2664;7.5;41
10.06.2015;12:15:00;2452;7.9;41
10.06.2015;12:25:00;2862;8.3;41
10.06.2015;12:35:00;2826;8.8;41
10.06.2015;12:45:00;1964;9.2;41
10.06.2015;12:55:00;2144;9.5;40
10.06.2015;13:05:00;2403;9.9;41
10.06.2015;13:15:00;1802;10.3;40
10.06.2015;13:25:00;2326;10.6;40
10.06.2015;13:35:00;2225;11.0;40
10.06.2015;13:45:00;2280;11.3;40
10.06.2015;13:55:00;3968;11.9;41
10.06.2015;14:05:00;4382;12.6;43
10.06.2015;14:15:00;3761;13.2;43
10.06.2015;14:25:00;5327;14.0;45
10.06.2015;14:35:00;6723;15.1;45
10.06.2015;14:45:00;4790;15.9;44
10.06.2015;14:55:00;4751;16.8;47
10.06.2015;15:05:00;2358;17.2;45
10.06.2015;15:15:00;1772;17.5;43
10.06.2015;15:25:00;1965;17.8;43
10.06.2015;15:35:00;2072;18.2;42
10.06.2015;15:45:00;2119;18.5;42
10.06.2015;15:55:00;2473;18.9;42
10.06.2015;16:05:00;2586;19.3;42
10.06.2015;16:15:00;2703;19.8;42
10.06.2015;16:25:00;2975;20.3;42
10.06.2015;16:35:00;2659;20.7;42
10.06.2015;16:45:00;2967;21.1;42
10.06.2015;16:55:00;2287;21.6;42
10.06.2015;17:05:00;1336;21.8;41
10.06.2015;17:15:00;1672;22.1;41
10.06.2015;17:25:00;1354;22.3;40
10.06.2015;17:35:00;2302;22.6;40
10.06.2015;17:45:00;2363;23.0;40
10.06.2015;17:55:00;2500;23.4;41
10.06.2015;18:05:00;1618;23.7;40
10.06.2015;18:15:00;1232;24.0;39
10.06.2015;18:25:00;1245;24.2;39
10.06.2015;18:35:00;1174;24.4;39
10.06.2015;18:45:00;890;24.5;38
10.06.2015;18:55:00;677;24.6;38
10.06.2015;19:05:00;729;24.8;37
10.06.2015;19:15:00;769;24.9;37
10.06.2015;19:25:00;583;25.0;37
10.06.2015;19:35:00;389;25.1;37
10.06.2015;19:45:00;552;25.1;37
10.06.2015;19:55:00;567;25.2;36
10.06.2015;20:05:00;460;25.3;36
10.06.2015;20:15:00;311;25.4;36
10.06.2015;20:25:00;248;25.4;36
10.06.2015;20:35:00;211;25.5;36
10.06.2015;20:45:00;138;25.5;36
10.06.2015;20:55:00;104;25.5;36
10.06.2015;21:05:00;78;25.5;36
10.06.2015;22:00:00;0;25.5;0
11.06.2015;05:35:00;0;0;4
11.06.2015;05:45:00;140;0;29
11.06.2015;05:55:00;179;0;30
11.06.2015;06:05:00;243;0;30
11.06.2015;06:15:00;339;0.1;31
11.06.2015;06:25:00;448;0.2;31
11.06.2015;06:35:00;565;0.2;32
11.06.2015;06:45:00;596;0.3;32
11.06.2015;06:55:00;770;0.5;32
11.06.2015;07:05:00;785;0.6;32
11.06.2015;07:15:00;553;0.7;32
11.06.2015;07:25:00;749;0.8;33
11.06.2015;07:35:00;979;1.0;33
11.06.2015;07:45:00;1061;1.1;33
11.06.2015;07:55:00;1242;1.4;33
11.06.2015;08:05:00;1408;1.6;33
11.06.2015;08:15:00;1486;1.8;34
11.06.2015;08:25:00;1760;2.1;34
11.06.2015;08:35:00;2262;2.4;35
11.06.2015;08:45:00;2263;2.8;36
11.06.2015;08:55:00;2353;3.2;36
11.06.2015;09:05:00;2932;3.6;37
11.06.2015;09:15:00;3603;4.2;39
11.06.2015;09:25:00;4082;4.8;40
11.06.2015;09:35:00;3004;5.4;41
11.06.2015;09:45:00;4416;6.2;42
11.06.2015;09:55:00;5811;7.0;44
11.06.2015;10:05:00;4846;7.9;46
11.06.2015;10:15:00;6407;8.8;48
11.06.2015;10:25:00;6440;9.8;44
11.06.2015;10:35:00;2691;10.4;44
11.06.2015;10:45:00;5939;11.1;44
11.06.2015;10:55:00;5178;12.1;44
11.06.2015;11:05:00;5683;12.8;44
11.06.2015;11:15:00;6050;13.9;47
11.06.2015;11:25:00;5152;14.9;43
11.06.2015;11:35:00;5318;15.7;46
11.06.2015;11:45:00;6943;16.8;46
11.06.2015;11:55:00;6781;17.9;47
11.06.2015;12:05:00;7627;19.2;45
11.06.2015;12:15:00;7398;20.4;44
11.06.2015;12:25:00;7843;21.7;47
11.06.2015;12:35:00;7874;23.1;46
11.06.2015;12:45:00;7714;24.3;44
11.06.2015;12:55:00;7697;25.6;46
11.06.2015;13:05:00;8127;26.9;47
11.06.2015;13:15:00;8219;28.3;44
11.06.2015;13:25:00;7662;29.6;45
11.06.2015;13:35:00;8214;30.8;47
11.06.2015;13:45:00;8203;32.2;45
11.06.2015;13:55:00;8092;33.5;44
11.06.2015;14:05:00;8037;34.9;47
11.06.2015;14:15:00;7970;36.2;46
11.06.2015;14:25:00;8151;37.5;44
11.06.2015;14:35:00;8102;38.9;46
11.06.2015;14:45:00;7982;40.2;47
11.06.2015;14:55:00;7931;41.5;44
11.06.2015;15:05:00;7864;42.8;45
11.06.2015;15:15:00;7779;44.1;47
11.06.2015;15:25:00;7717;45.4;46
11.06.2015;15:35:00;7627;46.6;44
11.06.2015;15:45:00;7523;47.9;45
11.06.2015;15:55:00;7429;49.1;47
11.06.2015;16:05:00;7254;50.3;45
11.06.2015;16:15:00;7132;51.5;44
11.06.2015;16:25:00;6850;52.7;48
11.06.2015;16:35:00;6796;53.8;45
11.06.2015;16:45:00;6321;54.9;46
11.06.2015;16:55:00;5673;55.8;46
11.06.2015;17:05:00;4879;56.7;45
11.06.2015;17:15:00;3051;57.4;45
11.06.2015;17:25:00;3757;57.9;45
11.06.2015;17:35:00;2918;58.5;47
11.06.2015;17:45:00;4532;59.2;48
11.06.2015;17:55:00;4197;59.9;44
11.06.2015;18:05:00;3959;60.6;46
11.06.2015;18:15:00;3727;61.2;47
11.06.2015;18:25:00;3546;61.8;48
11.06.2015;18:35:00;2868;62.3;47
11.06.2015;18:45:00;1057;62.5;45
11.06.2015;18:55:00;2626;62.9;45
11.06.2015;19:05:00;2708;63.3;45
11.06.2015;19:15:00;2370;63.7;45
11.06.2015;19:25:00;2040;64.1;45
11.06.2015;19:35:00;1225;64.3;43
11.06.2015;19:45:00;1227;64.5;42
11.06.2015;19:55:00;1270;64.8;42
11.06.2015;20:05:00;1094;64.9;41
11.06.2015;20:15:00;900;65.1;41
11.06.2015;20:25:00;679;65.2;40
11.06.2015;20:35:00;541;65.3;39
11.06.2015;20:45:00;421;65.4;39
11.06.2015;20:55:00;324;65.4;39
11.06.2015;21:05:00;230;65.5;39
11.06.2015;21:15:00;147;65.5;38
11.06.2015;21:25:00;43;65.5;38
11.06.2015;22:00:00;0;65.5;0
12.06.2015;05:35:00;0;0;9
12.06.2015;05:45:00;133;0;30
12.06.2015;05:55:00;176;0;31
12.06.2015;06:05:00;216;0;31
12.06.2015;06:15:00;257;0.1;31
12.06.2015;06:25:00;299;0.1;32
12.06.2015;06:35:00;332;0.2;32
12.06.2015;06:45:00;353;0.2;32
12.06.2015;06:55:00;474;0.3;33
12.06.2015;07:05:00;564;0.4;33
12.06.2015;07:15:00;558;0.5;33
12.06.2015;07:25:00;510;0.6;33
12.06.2015;07:35:00;579;0.7;33
12.06.2015;07:45:00;617;0.8;33
12.06.2015;07:55:00;663;0.9;34
12.06.2015;08:05:00;715;1.0;34
12.06.2015;08:15:00;800;1.1;34
12.06.2015;08:25:00;1380;1.3;34
12.06.2015;08:35:00;1706;1.6;34
12.06.2015;08:45:00;2631;2.0;35
12.06.2015;08:55:00;3111;2.5;37
12.06.2015;09:05:00;3437;3.0;38
12.06.2015;09:15:00;3829;3.7;40
12.06.2015;09:25:00;4227;4.3;41
12.06.2015;09:35:00;4643;5.1;43
12.06.2015;09:45:00;4951;5.9;44
12.06.2015;09:55:00;5265;6.7;46
12.06.2015;10:05:00;5151;7.6;47
12.06.2015;10:15:00;5472;8.5;48
12.06.2015;10:25:00;6195;9.4;44
12.06.2015;10:35:00;5759;10.4;48
12.06.2015;10:45:00;4605;11.3;44
12.06.2015;10:55:00;6066;12.2;47
12.06.2015;11:05:00;6141;13.2;44
12.06.2015;11:15:00;6982;14.4;48
12.06.2015;11:25:00;7098;15.5;44
12.06.2015;11:35:00;7198;16.7;46
12.06.2015;11:45:00;7172;17.9;47
12.06.2015;11:55:00;7349;19.1;44
12.06.2015;12:05:00;7479;20.3;46
12.06.2015;12:15:00;7627;21.6;47
12.06.2015;12:25:00;7727;22.8;44
12.06.2015;12:35:00;7784;24.1;46
12.06.2015;12:45:00;7552;25.4;47
12.06.2015;12:55:00;7452;26.6;44
12.06.2015;13:05:00;6713;27.8;46
12.06.2015;13:15:00;7539;29.0;47
12.06.2015;13:25:00;5683;30.0;44
12.06.2015;13:35:00;8162;31.4;46
12.06.2015;13:45:00;7513;32.6;46
12.06.2015;13:55:00;5100;33.5;44
12.06.2015;14:05:00;6275;34.4;47
12.06.2015;14:15:00;8014;35.8;44
12.06.2015;14:25:00;8184;37.0;47
12.06.2015;14:35:00;7734;38.4;44
12.06.2015;14:45:00;7186;39.6;46
12.06.2015;14:55:00;3223;40.4;45
12.06.2015;15:05:00;8640;41.7;46
12.06.2015;15:15:00;7560;42.9;46
12.06.2015;15:25:00;7514;44.2;44
12.06.2015;15:35:00;7362;45.4;46
12.06.2015;15:45:00;6046;46.5;45
12.06.2015;15:55:00;7510;47.6;45
12.06.2015;16:05:00;7414;48.9;47
12.06.2015;16:15:00;3197;49.7;43
12.06.2015;16:25:00;2508;50.1;44
12.06.2015;16:35:00;3494;50.6;44
12.06.2015;16:45:00;2213;51.0;45
12.06.2015;16:55:00;1750;51.3;44
12.06.2015;17:05:00;1650;51.5;44
12.06.2015;17:15:00;1862;51.8;43
12.06.2015;17:25:00;1772;52.1;43
12.06.2015;17:35:00;2011;52.5;43
12.06.2015;17:45:00;2078;52.8;43
12.06.2015;17:55:00;2622;53.2;43
12.06.2015;18:05:00;2570;53.6;44
12.06.2015;18:15:00;2511;54.0;43
12.06.2015;18:25:00;2771;54.5;44
12.06.2015;18:35:00;2451;55.0;44
12.06.2015;18:45:00;2103;55.3;43
12.06.2015;18:55:00;1358;55.5;42
12.06.2015;19:05:00;2192;55.8;42
12.06.2015;19:15:00;1642;56.1;42
12.06.2015;19:25:00;1049;56.3;41
12.06.2015;19:35:00;1655;56.5;41
12.06.2015;19:45:00;1322;56.8;40
12.06.2015;19:55:00;723;56.9;39
12.06.2015;20:05:00;563;57.0;39
12.06.2015;20:15:00;441;57.1;39
12.06.2015;20:25:00;379;57.2;38
12.06.2015;20:35:00;339;57.2;38
12.06.2015;20:45:00;295;57.3;38
12.06.2015;20:55:00;229;57.3;38
12.06.2015;21:05:00;164;57.3;38
12.06.2015;21:15:00;111;57.4;38
12.06.2015;21:25:00;0;57.4;0
12.06.2015;22:00:00;0;57.4;0
13.06.2015;06:05:00;0;0;3
13.06.2015;06:15:00;143;0;30
13.06.2015;06:25:00;231;0;31
13.06.2015;06:35:00;357;0.1;31
13.06.2015;06:45:00;540;0.1;32
13.06.2015;06:55:00;626;0.2;32
13.06.2015;07:05:00;833;0.4;32
13.06.2015;07:15:00;795;0.5;33
13.06.2015;07:25:00;687;0.6;33
13.06.2015;07:35:00;756;0.7;33
13.06.2015;07:45:00;849;0.9;33
13.06.2015;07:55:00;1236;1.1;34
13.06.2015;08:05:00;1397;1.3;34
13.06.2015;08:15:00;1248;1.5;34
13.06.2015;08:25:00;1459;1.7;34
13.06.2015;08:35:00;1779;2.0;35
13.06.2015;08:45:00;2152;2.3;35
13.06.2015;08:55:00;1817;2.7;36
13.06.2015;09:05:00;1766;2.9;36
13.06.2015;09:15:00;1956;3.3;37
13.06.2015;09:25:00;1993;3.6;37
13.06.2015;09:35:00;2745;4.0;38
13.06.2015;09:45:00;3209;4.5;39
13.06.2015;09:55:00;3015;5.0;40
13.06.2015;10:05:00;3724;5.6;41
13.06.2015;10:15:00;4243;6.3;42
13.06.2015;10:25:00;3533;6.9;43
13.06.2015;10:35:00;3990;7.6;44
13.06.2015;10:45:00;5404;8.4;45
13.06.2015;10:55:00;4922;9.2;47
13.06.2015;11:05:00;6924;10.1;47
13.06.2015;11:15:00;8009;11.4;44
13.06.2015;11:25:00;7575;12.7;44
13.06.2015;11:35:00;8046;14.0;48
13.06.2015;11:45:00;4781;15.0;43
13.06.2015;11:55:00;5608;15.9;46
13.06.2015;12:05:00;6072;16.9;47
13.06.2015;12:15:00;5022;18.0;44
13.06.2015;12:25:00;7243;19.1;47
13.06.2015;12:35:00;6713;20.1;45
13.06.2015;12:45:00;7536;21.5;44
13.06.2015;12:55:00;5466;22.5;47
13.06.2015;13:05:00;4976;23.4;46
13.06.2015;13:15:00;3591;24.0;44
13.06.2015;13:25:00;4712;24.7;46
13.06.2015;13:35:00;4387;25.4;47
13.06.2015;13:45:00;7036;26.5;44
13.06.2015;13:55:00;5062;27.6;47
13.06.2015;14:05:00;4465;28.3;44
13.06.2015;14:15:00;8895;29.7;46
13.06.2015;14:25:00;9232;31.3;45
13.06.2015;14:35:00;7752;32.5;44
13.06.2015;14:45:00;8941;34.0;46
13.06.2015;14:55:00;8710;35.4;46
13.06.2015;15:05:00;2445;36.4;43
13.06.2015;15:15:00;8728;37.8;46
13.06.2015;15:25:00;8219;39.2;46
13.06.2015;15:35:00;7183;40.2;44
13.06.2015;15:45:00;8048;41.5;45
13.06.2015;15:55:00;7718;42.8;47
13.06.2015;16:05:00;7644;44.1;44
13.06.2015;16:15:00;7468;45.4;45
13.06.2015;16:25:00;6347;46.3;45
13.06.2015;16:35:00;6954;47.4;44
13.06.2015;16:45:00;6500;48.6;47
13.06.2015;16:55:00;6111;49.6;45
13.06.2015;17:05:00;5791;50.6;46
13.06.2015;17:15:00;5290;51.4;45
13.06.2015;17:25:00;5153;52.3;47
13.06.2015;17:35:00;4657;53.1;45
13.06.2015;17:45:00;3935;53.7;47
13.06.2015;17:55:00;3490;54.3;48
13.06.2015;18:05:00;3052;54.9;48
13.06.2015;18:15:00;3133;55.4;48
13.06.2015;18:25:00;3526;55.9;48
13.06.2015;18:35:00;2961;56.5;48
13.06.2015;18:45:00;2415;56.9;47
13.06.2015;18:55:00;2358;57.3;47
13.06.2015;19:05:00;2452;57.7;46
13.06.2015;19:15:00;2152;58.1;46
13.06.2015;19:25:00;1181;58.3;44
13.06.2015;19:35:00;790;58.5;43
13.06.2015;19:45:00;1044;58.7;42
13.06.2015;19:55:00;1045;58.8;42
13.06.2015;20:05:00;879;59.0;41
13.06.2015;20:15:00;738;59.1;40
13.06.2015;20:25:00;483;59.2;40
13.06.2015;20:35:00;419;59.3;40
13.06.2015;20:45:00;356;59.4;39
13.06.2015;20:55:00;262;59.4;39
13.06.2015;21:05:00;212;59.4;39
13.06.2015;21:15:00;117;59.5;39
13.06.2015;22:00:00;0;59.5;0
14.06.2015;05:40:00;7;0;15
14.06.2015;05:50:00;164;0;30
14.06.2015;06:00:00;270;0;31
14.06.2015;06:10:00;372;0.1;31
14.06.2015;06:20:00;450;0.1;32
14.06.2015;06:30:00;487;0.2;32
14.06.2015;06:40:00;454;0.3;33
14.06.2015;06:50:00;446;0.4;33
14.06.2015;07:00:00;510;0.5;33
14.06.2015;07:10:00;684;0.6;33
14.06.2015;07:20:00;723;0.7;34
14.06.2015;07:30:00;778;0.8;34
14.06.2015;07:40:00;912;1.0;34
14.06.2015;07:50:00;1084;1.1;34
14.06.2015;08:00:00;1335;1.3;34
14.06.2015;08:10:00;830;1.5;34
14.06.2015;08:20:00;1233;1.7;35
14.06.2015;08:30:00;809;1.8;35
14.06.2015;08:40:00;785;2.0;35
14.06.2015;08:50:00;1003;2.1;35
14.06.2015;09:00:00;1674;2.4;35
14.06.2015;09:10:00;1566;2.6;36
14.06.2015;09:20:00;1681;2.9;36
14.06.2015;09:30:00;2046;3.2;37
14.06.2015;09:40:00;2053;3.6;37
14.06.2015;09:50:00;2459;3.9;37
14.06.2015;10:00:00;2287;4.3;38
14.06.2015;10:10:00;2279;4.7;38
14.06.2015;10:20:00;1717;5.1;39
14.06.2015;10:30:00;1783;5.3;38
14.06.2015;10:40:00;3084;5.8;39
14.06.2015;10:50:00;3498;6.4;40
14.06.2015;11:00:00;4303;7.1;43
14.06.2015;11:10:00;4968;7.9;44
14.06.2015;11:20:00;5891;8.8;46
14.06.2015;11:30:00;3611;9.5;47
14.06.2015;11:40:00;2380;9.9;45
14.06.2015;11:50:00;4937;10.9;43
14.06.2015;12:00:00;7188;12.2;45
14.06.2015;12:10:00;5831;13.2;46
14.06.2015;12:20:00;6006;14.1;47
14.06.2015;12:40:00;3641;15.7;47
14.06.2015;12:50:00;5778;16.5;46
14.06.2015;13:00:00;7663;17.6;47
14.06.2015;13:10:00;3491;18.5;43
14.06.2015;13:20:00;7984;19.8;47
14.06.2015;13:30:00;6241;20.9;45
14.06.2015;13:40:00;4483;21.7;47
14.06.2015;13:50:00;3991;22.4;48
14.06.2015;14:00:00;4797;23.1;48
14.06.2015;14:10:00;4155;23.8;44
14.06.2015;14:20:00;4756;24.6;46
14.06.2015;14:30:00;5062;25.4;46
14.06.2015;14:40:00;3807;26.0;44
14.06.2015;14:50:00;4230;26.7;46
14.06.2015;15:00:00;4721;27.4;48
14.06.2015;15:10:00;5938;28.3;44
14.06.2015;15:20:00;5663;29.2;45
14.06.2015;15:30:00;3341;29.9;47
14.06.2015;15:40:00;3914;30.6;48
14.06.2015;15:50:00;5107;31.4;44
14.06.2015;16:00:00;2595;32.1;46
14.06.2015;16:10:00;1525;32.4;44
14.06.2015;16:20:00;1540;32.7;43
14.06.2015;16:30:00;1284;32.9;43
14.06.2015;16:40:00;1239;33.1;42
14.06.2015;16:50:00;1210;33.3;41
14.06.2015;17:00:00;1861;33.5;41
14.06.2015;17:10:00;3010;34.0;42
14.06.2015;17:20:00;1202;34.3;42
14.06.2015;17:30:00;183;34.3;40
14.06.2015;17:40:00;109;34.4;40
14.06.2015;17:50:00;112;34.4;39
14.06.2015;18:00:00;145;34.4;39
14.06.2015;18:10:00;150;34.4;39
14.06.2015;18:20:00;123;34.4;38
14.06.2015;18:30:00;109;34.5;38
14.06.2015;18:40:00;98;34.5;38
14.06.2015;18:50:00;95;34.5;38
14.06.2015;19:00:00;95;34.5;37
14.06.2015;19:10:00;96;34.5;37
14.06.2015;19:20:00;93;34.5;37
14.06.2015;19:30:00;97;34.6;37
14.06.2015;19:40:00;98;34.6;37
14.06.2015;19:50:00;97;34.6;37
14.06.2015;20:00:00;102;34.6;37
14.06.2015;20:10:00;98;34.6;37
14.06.2015;20:20:00;93;34.6;36
14.06.2015;22:00:00;0;34.6;0
15.06.2015;05:50:00;0;0;8
15.06.2015;06:00:00;141;0;29
15.06.2015;06:10:00;201;0;30
15.06.2015;06:20:00;279;0;31
15.06.2015;06:30:00;382;0.1;31
15.06.2015;06:40:00;473;0.2;32
15.06.2015;06:50:00;516;0.3;32
15.06.2015;07:00:00;545;0.3;32
15.06.2015;07:10:00;588;0.4;33
15.06.2015;07:20:00;723;0.6;33
15.06.2015;07:30:00;848;0.7;33
15.06.2015;07:40:00;837;0.8;33
15.06.2015;07:50:00;778;1.0;33
15.06.2015;08:00:00;820;1.1;34
15.06.2015;08:10:00;926;1.2;34
15.06.2015;08:20:00;1346;1.4;34
15.06.2015;08:30:00;1440;1.7;34
15.06.2015;08:40:00;1680;1.9;34
15.06.2015;08:50:00;1795;2.2;35
15.06.2015;09:00:00;1900;2.5;36
15.06.2015;09:10:00;2047;2.9;36
15.06.2015;09:20:00;2055;3.2;37
15.06.2015;09:30:00;2155;3.6;37
15.06.2015;09:40:00;1303;3.8;37
15.06.2015;09:50:00;2157;4.1;37
15.06.2015;10:00:00;2462;4.5;38
15.06.2015;10:10:00;2401;4.9;38
15.06.2015;10:20:00;1796;5.3;38
15.06.2015;10:30:00;2023;5.6;38
15.06.2015;10:40:00;2813;6.0;39
15.06.2015;10:50:00;2442;6.5;39
15.06.2015;11:00:00;2411;6.9;40
15.06.2015;11:10:00;2109;7.2;39
15.06.2015;11:20:00;1757;7.5;39
15.06.2015;11:30:00;1576;7.8;39
15.06.2015;11:40:00;1370;8.0;38
15.06.2015;11:50:00;1169;8.2;38
15.06.2015;12:00:00;1503;8.5;38
15.06.2015;12:10:00;2071;8.8;38
15.06.2015;12:20:00;2193;9.1;38
15.06.2015;12:30:00;2473;9.5;39
15.06.2015;12:40:00;2762;10.0;39
15.06.2015;12:50:00;2870;10.4;40
15.06.2015;13:00:00;3265;11.0;41
15.06.2015;13:10:00;3067;11.5;41
15.06.2015;13:20:00;3303;12.0;42
15.06.2015;13:30:00;3801;12.6;43
15.06.2015;13:40:00;3831;13.2;44
15.06.2015;13:50:00;3788;13.8;44
15.06.2015;14:00:00;3897;14.5;45
15.06.2015;14:10:00;3217;15.0;45
15.06.2015;14:20:00;2181;15.4;43
15.06.2015;14:30:00;2537;15.8;43
15.06.2015;14:40:00;2460;16.2;43
15.06.2015;14:50:00;2514;16.6;42
15.06.2015;15:00:00;1987;17.0;42
15.06.2015;15:10:00;2976;17.4;42
15.06.2015;15:20:00;3151;18.0;42
15.06.2015;15:30:00;3000;18.5;43
15.06.2015;15:40:00;3580;19.0;43
15.06.2015;15:50:00;3503;19.6;44
15.06.2015;16:00:00;3636;20.2;44
15.06.2015;16:10:00;3010;20.7;44
15.06.2015;16:20:00;1968;21.1;43
15.06.2015;16:30:00;1460;21.4;42
15.06.2015;16:40:00;851;21.5;41
15.06.2015;16:50:00;824;21.7;40
15.06.2015;17:00:00;1023;21.8;39
15.06.2015;17:10:00;973;22.0;39
15.06.2015;17:20:00;861;22.1;38
15.06.2015;17:30:00;961;22.3;38
15.06.2015;17:40:00;880;22.4;38
15.06.2015;17:50:00;1126;22.6;38
15.06.2015;18:00:00;1006;22.8;37
15.06.2015;18:10:00;1092;23.0;37
15.06.2015;18:20:00;1294;23.2;37
15.06.2015;18:30:00;1431;23.4;37
15.06.2015;18:40:00;1389;23.6;37
15.06.2015;18:50:00;1196;23.8;37
15.06.2015;19:00:00;997;24.0;37
15.06.2015;19:10:00;1058;24.2;37
15.06.2015;19:20:00;1074;24.4;37
15.06.2015;19:30:00;1014;24.5;37
15.06.2015;19:40:00;876;24.7;37
15.06.2015;19:50:00;719;24.8;37
15.06.2015;20:00:00;591;24.9;36
15.06.2015;20:10:00;465;25.0;36
15.06.2015;20:20:00;398;25.1;36
15.06.2015;20:30:00;325;25.1;36
15.06.2015;20:40:00;239;25.2;36
15.06.2015;20:50:00;158;25.2;36
15.06.2015;22:00:00;0;25.2;0
16.06.2015;05:50:00;15;0;13
16.06.2015;06:00:00;182;0;29
16.06.2015;06:10:00;112;0;30
16.06.2015;06:20:00;186;0;30
16.06.2015;06:30:00;210;0.1;31
16.06.2015;06:40:00;260;0.1;31
16.06.2015;06:50:00;367;0.2;31
16.06.2015;07:00:00;539;0.2;32
16.06.2015;07:10:00;655;0.3;32
16.06.2015;07:20:00;710;0.5;32
16.06.2015;07:35:00;928;0.7;33
16.06.2015;07:45:00;924;0.8;33
16.06.2015;07:55:00;995;1.0;33
16.06.2015;08:05:00;1079;1.1;33
16.06.2015;08:15:00;1081;1.3;33
16.06.2015;08:25:00;885;1.5;33
16.06.2015;08:35:00;1243;1.7;34
16.06.2015;08:45:00;1214;1.9;34
16.06.2015;08:55:00;1131;2.1;34
16.06.2015;09:05:00;1275;2.3;34
16.06.2015;09:15:00;1699;2.5;34
16.06.2015;09:25:00;2082;2.9;35
16.06.2015;09:35:00;2258;3.2;36
16.06.2015;09:45:00;2229;3.6;36
16.06.2015;09:55:00;2675;4.0;37
16.06.2015;10:05:00;3245;4.5;38
16.06.2015;10:15:00;3917;5.1;40
16.06.2015;10:25:00;3745;5.8;41
16.06.2015;10:35:00;3429;6.3;41
16.06.2015;10:45:00;3443;6.9;42
16.06.2015;10:55:00;3557;7.5;42
16.06.2015;11:05:00;3639;8.0;43
16.06.2015;11:15:00;3793;8.7;43
16.06.2015;11:25:00;4238;9.4;44
16.06.2015;11:35:00;3896;10.0;45
16.06.2015;11:45:00;3693;10.7;45
16.06.2015;11:55:00;3862;11.3;45
16.06.2015;12:05:00;3779;11.9;45
16.06.2015;12:15:00;4478;12.6;46
16.06.2015;12:25:00;4140;13.3;47
16.06.2015;12:35:00;4166;14.0;47
16.06.2015;12:45:00;4048;14.7;47
16.06.2015;12:55:00;5255;15.5;48
16.06.2015;13:05:00;7739;16.6;44
16.06.2015;13:15:00;5858;17.7;48
16.06.2015;13:25:00;8910;18.9;46
16.06.2015;13:35:00;8459;20.4;44
16.06.2015;13:45:00;6239;21.5;46
16.06.2015;13:55:00;4690;22.3;48
16.06.2015;14:05:00;7009;23.3;44
16.06.2015;14:15:00;5306;24.2;45
16.06.2015;14:25:00;5716;25.1;48
16.06.2015;14:35:00;7177;26.1;46
16.06.2015;14:45:00;5435;27.1;44
16.06.2015;14:55:00;2769;27.6;43
16.06.2015;15:05:00;2014;28.0;43
16.06.2015;15:15:00;1126;28.2;42
16.06.2015;15:25:00;849;28.3;41
16.06.2015;15:35:00;1102;28.5;40
16.06.2015;15:45:00;1232;28.7;40
16.06.2015;15:55:00;1376;28.9;40
16.06.2015;16:05:00;1453;29.2;39
16.06.2015;16:15:00;1559;29.4;39
16.06.2015;16:25:00;1742;29.7;39
16.06.2015;16:35:00;1891;30.0;40
16.06.2015;16:45:00;1494;30.3;39
16.06.2015;16:55:00;1390;30.5;39
16.06.2015;17:05:00;1528;30.8;39
16.06.2015;17:15:00;1026;30.9;38
16.06.2015;17:25:00;1065;31.1;38
16.06.2015;17:35:00;1138;31.3;38
16.06.2015;17:45:00;930;31.5;37
16.06.2015;17:55:00;744;31.6;37
16.06.2015;18:05:00;903;31.7;37
16.06.2015;18:15:00;1005;31.9;37
16.06.2015;18:25:00;981;32.1;37
16.06.2015;18:35:00;902;32.2;37
16.06.2015;18:45:00;768;32.3;36
16.06.2015;18:55:00;740;32.5;36
16.06.2015;19:05:00;623;32.6;36
16.06.2015;19:15:00;634;32.7;36
16.06.2015;19:25:00;472;32.8;36
16.06.2015;19:35:00;357;32.8;36
16.06.2015;19:45:00;240;32.9;36
16.06.2015;19:55:00;176;32.9;36
16.06.2015;20:05:00;143;32.9;36
16.06.2015;20:15:00;167;33.0;36
16.06.2015;20:25:00;173;33.0;36
16.06.2015;20:35:00;193;33.0;35
16.06.2015;20:45:00;178;33.0;35
16.06.2015;20:55:00;133;33.1;35
16.06.2015;21:05:00;0;33.1;35
16.06.2015;21:15:00;0;33.1;35
16.06.2015;21:25:00;0;33.1;0
16.06.2015;22:00:00;0;33.1;0
17.06.2015;05:40:00;0;0;4
17.06.2015;05:50:00;144;0;29
17.06.2015;06:00:00;199;0;30
17.06.2015;06:10:00;261;0;30
17.06.2015;06:20:00;336;0.1;31
17.06.2015;06:30:00;435;0.2;31
17.06.2015;06:40:00;531;0.2;31
17.06.2015;06:50:00;677;0.3;31
17.06.2015;07:00:00;760;0.5;32
17.06.2015;07:10:00;909;0.6;32
17.06.2015;07:20:00;977;0.8;32
17.06.2015;07:30:00;1060;0.9;32
17.06.2015;07:40:00;1068;1.1;33
17.06.2015;07:50:00;1220;1.3;33
17.06.2015;08:00:00;1443;1.5;33
17.06.2015;08:10:00;1355;1.8;33
17.06.2015;08:20:00;1607;2.0;34
17.06.2015;08:30:00;1582;2.3;34
17.06.2015;08:40:00;2083;2.6;35
17.06.2015;08:50:00;3052;3.1;36
17.06.2015;09:00:00;3276;3.6;37
17.06.2015;09:10:00;3803;4.2;39
17.06.2015;09:20:00;4123;4.9;40
17.06.2015;09:30:00;4359;5.6;42
17.06.2015;09:40:00;4826;6.4;43
17.06.2015;09:50:00;4790;7.2;44
17.06.2015;10:00:00;3662;7.8;43
17.06.2015;10:10:00;5794;8.7;46
17.06.2015;10:20:00;5296;9.6;48
17.06.2015;10:30:00;3486;10.2;46
17.06.2015;10:45:00;3312;11.0;45
17.06.2015;10:55:00;3957;11.7;46
17.06.2015;11:05:00;3825;12.3;46
17.06.2015;11:15:00;4257;13.1;47
17.06.2015;11:25:00;6063;14.2;44
17.06.2015;11:35:00;5133;15.1;46
17.06.2015;11:45:00;4611;15.7;46
17.06.2015;11:55:00;6474;16.6;47
17.06.2015;12:05:00;6897;17.8;45
17.06.2015;12:15:00;6040;18.7;47
17.06.2015;12:25:00;7975;20.1;44
17.06.2015;12:35:00;9077;21.4;47
17.06.2015;12:45:00;8361;22.8;45
17.06.2015;12:55:00;5755;24.0;44
17.06.2015;13:05:00;8903;25.4;46
17.06.2015;13:15:00;8600;26.9;47
17.06.2015;13:25:00;5862;28.1;43
17.06.2015;13:35:00;6079;28.8;45
17.06.2015;13:45:00;5255;29.5;46
17.06.2015;13:55:00;4304;30.7;43
17.06.2015;14:05:00;9435;32.2;47
17.06.2015;14:15:00;5403;33.4;43
17.06.2015;14:25:00;2585;33.8;43
17.06.2015;14:35:00;3030;34.2;43
17.06.2015;14:45:00;4666;35.1;47
17.06.2015;14:55:00;2913;35.5;46
17.06.2015;15:05:00;5969;36.3;47
17.06.2015;15:15:00;9950;37.9;45
17.06.2015;15:25:00;3540;38.9;44
17.06.2015;15:35:00;2927;39.4;44
17.06.2015;15:45:00;8972;40.6;47
17.06.2015;15:55:00;2199;41.4;42
17.06.2015;16:05:00;2593;41.8;42
17.06.2015;16:15:00;4705;42.5;43
17.06.2015;16:25:00;7398;43.6;47
17.06.2015;16:35:00;4489;44.6;44
17.06.2015;16:45:00;7139;45.6;47
17.06.2015;16:55:00;4542;46.4;43
17.06.2015;17:05:00;4211;47.3;47
17.06.2015;17:15:00;3608;48.1;44
17.06.2015;17:25:00;2072;48.5;42
17.06.2015;17:35:00;4156;49.0;43
17.06.2015;17:45:00;3400;49.6;44
17.06.2015;17:55:00;3269;50.1;45
17.06.2015;18:05:00;2232;50.5;44
17.06.2015;18:15:00;3130;50.9;44
17.06.2015;18:25:00;2753;51.4;44
17.06.2015;18:35:00;2268;51.8;43
17.06.2015;18:45:00;2179;52.1;43
17.06.2015;18:55:00;2327;52.5;43
17.06.2015;19:05:00;2139;52.9;42
17.06.2015;19:15:00;1404;53.1;41
17.06.2015;19:25:00;1286;53.3;41
17.06.2015;19:35:00;1332;53.6;40
17.06.2015;19:45:00;1009;53.7;40
17.06.2015;19:55:00;820;53.9;39
17.06.2015;20:05:00;671;54.0;38
17.06.2015;20:15:00;540;54.1;38
17.06.2015;20:25:00;458;54.2;38
17.06.2015;20:35:00;396;54.2;38
17.06.2015;20:45:00;325;54.3;37
17.06.2015;20:55:00;261;54.3;37
17.06.2015;21:05:00;195;54.4;37
17.06.2015;21:15:00;133;54.4;37
17.06.2015;21:25:00;0;54.4;7
17.06.2015;21:35:00;0;54.4;0
17.06.2015;22:00:00;0;54.4;0
18.06.2015;05:40:00;0;0;0
18.06.2015;05:50:00;135;0;29
18.06.2015;06:00:00;216;0;29
18.06.2015;06:10:00;298;0;30
18.06.2015;06:20:00;340;0.1;31
18.06.2015;06:30:00;444;0.2;31
18.06.2015;06:40:00;631;0.3;31
18.06.2015;07:00:00;835;0.5;32
18.06.2015;07:10:00;889;0.7;32
18.06.2015;07:20:00;1117;0.8;32
18.06.2015;07:30:00;1111;1.0;32
18.06.2015;07:40:00;1250;1.2;33
18.06.2015;07:50:00;1449;1.4;33
18.06.2015;08:00:00;1662;1.7;33
18.06.2015;08:10:00;1416;2.0;34
18.06.2015;08:20:00;1835;2.2;34
18.06.2015;08:30:00;2048;2.6;35
18.06.2015;08:40:00;1819;2.9;35
18.06.2015;08:50:00;1732;3.2;36
18.06.2015;09:00:00;2201;3.5;36
18.06.2015;09:10:00;2361;3.9;36
18.06.2015;09:20:00;2398;4.3;37
18.06.2015;09:30:00;2186;4.7;37
18.06.2015;09:40:00;2090;5.0;37
18.06.2015;09:50:00;2935;5.5;38
18.06.2015;10:00:00;3246;6.0;39
18.06.2015;10:10:00;4133;6.7;40
18.06.2015;10:20:00;2466;7.2;41
18.06.2015;10:30:00;3775;7.7;41
18.06.2015;10:40:00;3233;8.3;42
18.06.2015;10:50:00;2691;8.8;42
18.06.2015;11:00:00;2206;9.2;41
18.06.2015;11:10:00;2473;9.5;41
18.06.2015;11:20:00;2161;9.9;40
18.06.2015;11:30:00;3506;10.5;41
18.06.2015;11:40:00;4405;11.2;43
18.06.2015;11:50:00;3239;11.8;43
18.06.2015;12:00:00;1719;12.1;42
18.06.2015;12:10:00;1854;12.4;41
18.06.2015;12:20:00;2118;12.8;41
18.06.2015;12:30:00;2933;13.2;41
18.06.2015;12:40:00;3652;13.8;42
18.06.2015;12:50:00;2651;14.3;42
18.06.2015;13:00:00;2664;14.7;42
18.06.2015;13:10:00;2985;15.2;42
18.06.2015;13:20:00;3257;15.7;42
18.06.2015;13:30:00;3250;16.2;43
18.06.2015;13:40:00;2506;16.7;42
18.06.2015;13:50:00;2235;17.1;42
18.06.2015;14:00:00;2224;17.4;41
18.06.2015;14:10:00;2393;17.8;41
18.06.2015;14:20:00;1715;18.1;40
18.06.2015;14:30:00;1979;18.4;40
18.06.2015;14:40:00;3366;18.9;41
18.06.2015;14:50:00;2323;19.4;41
18.06.2015;15:00:00;1967;19.7;40
18.06.2015;15:10:00;2518;20.1;41
18.06.2015;15:20:00;3512;20.6;41
18.06.2015;15:30:00;2660;21.1;42
18.06.2015;15:40:00;1593;21.3;40
18.06.2015;15:50:00;1975;21.7;40
18.06.2015;16:00:00;2675;22.1;41
18.06.2015;16:10:00;3022;22.6;41
18.06.2015;16:20:00;1922;23.0;41
18.06.2015;16:30:00;1351;23.2;40
18.06.2015;16:40:00;1215;23.4;39
18.06.2015;16:50:00;892;23.6;38
18.06.2015;17:00:00;2060;23.8;38
18.06.2015;17:10:00;3016;24.3;40
18.06.2015;17:20:00;2190;24.7;40
18.06.2015;17:30:00;2053;25.0;40
18.06.2015;17:40:00;1775;25.3;39
18.06.2015;17:50:00;1340;25.6;39
18.06.2015;18:00:00;1747;25.8;39
18.06.2015;18:10:00;1317;26.1;38
18.06.2015;18:20:00;1143;26.3;38
18.06.2015;18:30:00;420;26.4;37
18.06.2015;18:40:00;496;26.4;37
18.06.2015;18:50:00;651;26.6;37
18.06.2015;19:00:00;993;26.7;36
18.06.2015;19:10:00;1004;26.9;36
18.06.2015;19:20:00;882;27.0;36
18.06.2015;19:30:00;834;27.2;36
18.06.2015;19:40:00;589;27.3;36
18.06.2015;19:50:00;495;27.3;36
18.06.2015;20:00:00;376;27.4;36
18.06.2015;20:10:00;274;27.5;36
18.06.2015;20:20:00;332;27.5;36
18.06.2015;20:30:00;158;27.6;35
18.06.2015;20:40:00;151;27.6;35
18.06.2015;20:50:00;103;27.6;35
18.06.2015;21:00:00;0;27.6;0
18.06.2015;21:10:00;0;27.6;0
18.06.2015;22:00:00;0;27.6;0
19.06.2015;05:45:00;0;0;6
19.06.2015;05:55:00;119;0;28
19.06.2015;06:05:00;191;0;29
19.06.2015;06:15:00;266;0;30
19.06.2015;06:25:00;331;0.1;30
19.06.2015;06:35:00;199;0.1;31
19.06.2015;06:45:00;576;0.2;31
19.06.2015;06:55:00;872;0.3;31
19.06.2015;07:05:00;734;0.5;31
19.06.2015;07:15:00;767;0.6;32
19.06.2015;07:25:00;886;0.7;32
19.06.2015;07:35:00;1454;0.9;32
19.06.2015;07:45:00;1369;1.2;32
19.06.2015;07:55:00;1304;1.4;33
19.06.2015;08:05:00;895;1.5;33
19.06.2015;08:15:00;1272;1.7;33
19.06.2015;08:25:00;1268;2.0;33
19.06.2015;08:35:00;1242;2.2;33
19.06.2015;08:45:00;1645;2.5;34
19.06.2015;08:55:00;1273;2.7;34
19.06.2015;09:05:00;1283;2.9;34
19.06.2015;09:15:00;785;3.0;34
19.06.2015;09:25:00;461;3.1;34
19.06.2015;09:40:00;641;3.2;34
19.06.2015;09:50:00;1618;3.4;34
19.06.2015;10:00:00;3335;3.9;35
19.06.2015;10:10:00;3087;4.5;37
19.06.2015;10:20:00;4356;5.1;39
19.06.2015;10:30:00;3847;5.8;41
19.06.2015;10:40:00;4283;6.5;41
19.06.2015;10:50:00;4395;7.3;43
19.06.2015;11:00:00;5050;8.0;44
19.06.2015;11:10:00;5700;9.0;46
19.06.2015;11:20:00;5816;9.9;44
19.06.2015;11:30:00;2610;10.4;42
19.06.2015;11:40:00;3529;11.0;43
19.06.2015;11:50:00;7439;12.0;46
19.06.2015;12:00:00;8835;13.2;47
19.06.2015;12:10:00;8684;14.4;47
19.06.2015;12:20:00;6371;15.7;43
19.06.2015;12:30:00;3468;16.3;43
19.06.2015;12:40:00;2557;16.7;43
19.06.2015;12:50:00;8975;18.2;45
19.06.2015;13:00:00;9885;19.4;46
19.06.2015;13:10:00;5678;20.7;43
19.06.2015;13:20:00;6693;21.7;46
19.06.2015;13:30:00;9695;23.3;44
19.06.2015;13:40:00;9324;24.9;47
19.06.2015;13:50:00;9975;26.5;46
19.06.2015;14:00:00;9987;28.1;44
19.06.2015;14:10:00;8048;29.5;48
19.06.2015;14:20:00;4367;30.5;43
19.06.2015;14:30:00;6618;31.3;47
19.06.2015;14:40:00;4879;32.1;45
19.06.2015;14:50:00;2740;32.5;43
19.06.2015;15:00:00;2839;33.0;43
19.06.2015;15:10:00;8294;34.1;46
19.06.2015;15:20:00;2498;34.8;43
19.06.2015;15:30:00;6295;35.7;46
19.06.2015;15:40:00;5781;36.8;44
19.06.2015;15:50:00;5278;37.8;47
19.06.2015;16:00:00;6609;38.8;44
19.06.2015;16:10:00;3738;39.5;46
19.06.2015;16:20:00;4296;40.3;47
19.06.2015;16:30:00;3604;40.9;45
19.06.2015;16:40:00;2346;41.4;43
19.06.2015;16:50:00;2513;41.8;43
19.06.2015;17:00:00;4485;42.5;45
19.06.2015;17:10:00;6188;43.6;45
19.06.2015;17:20:00;4428;44.2;43
19.06.2015;17:30:00;4637;45.0;46
19.06.2015;17:40:00;2895;45.5;45
19.06.2015;17:50:00;2630;46.0;45
19.06.2015;18:00:00;2588;46.5;45
19.06.2015;18:10:00;2545;46.9;44
19.06.2015;18:20:00;1942;47.2;43
19.06.2015;18:30:00;2339;47.6;43
19.06.2015;18:40:00;1410;47.9;42
19.06.2015;18:50:00;916;48.0;41
19.06.2015;19:00:00;756;48.2;40
19.06.2015;19:10:00;433;48.3;39
19.06.2015;19:20:00;375;48.3;38
19.06.2015;19:30:00;327;48.4;38
19.06.2015;19:40:00;395;48.4;38
19.06.2015;19:50:00;498;48.5;37
19.06.2015;20:00:00;534;48.6;37
19.06.2015;20:10:00;424;48.7;37
19.06.2015;20:20:00;379;48.7;37
19.06.2015;20:30:00;371;48.8;36
19.06.2015;20:40:00;198;48.8;36
19.06.2015;20:50:00;167;48.9;36
19.06.2015;21:00:00;160;48.9;36
19.06.2015;21:10:00;127;48.9;36
19.06.2015;21:20:00;99;48.9;36
19.06.2015;22:00:00;0;48.9;0
20.06.2015;06:00:00;8;0;16
20.06.2015;06:10:00;154;0;29
20.06.2015;06:20:00;135;0;30
20.06.2015;06:30:00;170;0;30
20.06.2015;06:40:00;212;0.1;30
20.06.2015;06:50:00;225;0.1;31
20.06.2015;07:00:00;265;0.1;31
20.06.2015;07:10:00;337;0.2;31
20.06.2015;07:20:00;498;0.3;31
20.06.2015;07:30:00;460;0.3;32
20.06.2015;07:40:00;176;0.4;32
20.06.2015;07:50:00;273;0.4;32
20.06.2015;08:00:00;497;0.5;32
20.06.2015;08:10:00;562;0.6;32
20.06.2015;08:20:00;1057;0.7;33
20.06.2015;08:30:00;1364;0.9;33
20.06.2015;08:40:00;1663;1.2;33
20.06.2015;08:50:00;1191;1.4;33
20.06.2015;09:00:00;1511;1.6;33
20.06.2015;09:10:00;1515;1.9;34
20.06.2015;09:20:00;1224;2.1;34
20.06.2015;09:30:00;1131;2.3;34
20.06.2015;09:40:00;1557;2.5;34
20.06.2015;09:50:00;2418;2.9;35
20.06.2015;10:00:00;2221;3.3;36
20.06.2015;10:10:00;2129;3.6;36
20.06.2015;10:20:00;2609;4.1;37
20.06.2015;10:30:00;2950;4.6;38
20.06.2015;10:40:00;4085;5.2;39
20.06.2015;10:50:00;2199;5.6;39
20.06.2015;11:00:00;3947;6.2;40
20.06.2015;11:10:00;2216;6.7;40
20.06.2015;11:20:00;1951;6.9;39
20.06.2015;11:30:00;3496;7.4;40
20.06.2015;11:40:00;2440;7.9;40
20.06.2015;11:50:00;3005;8.3;40
20.06.2015;12:00:00;4861;9.0;42
20.06.2015;12:10:00;2716;9.5;41
20.06.2015;12:20:00;4946;10.6;46
20.06.2015;12:30:00;4193;11.5;43
20.06.2015;12:40:00;2365;12.0;42
20.06.2015;12:50:00;1027;12.2;40
20.06.2015;13:00:00;1694;12.4;40
20.06.2015;13:10:00;1603;12.7;39
20.06.2015;13:20:00;3213;13.2;41
20.06.2015;13:30:00;2292;13.6;40
20.06.2015;13:40:00;1863;13.9;40
20.06.2015;13:50:00;1411;14.2;39
20.06.2015;14:00:00;1732;14.4;39
20.06.2015;14:10:00;3144;14.9;39
20.06.2015;14:20:00;5877;15.9;44
20.06.2015;14:30:00;6229;17.0;47
20.06.2015;14:40:00;7628;18.3;43
20.06.2015;14:50:00;3648;18.9;43
20.06.2015;15:00:00;3748;19.5;44
20.06.2015;15:10:00;866;19.8;42
20.06.2015;15:20:00;2257;20.1;41
20.06.2015;15:30:00;4122;20.7;42
20.06.2015;15:40:00;6666;21.8;47
20.06.2015;15:50:00;2971;22.4;43
20.06.2015;16:00:00;2178;22.8;42
20.06.2015;16:10:00;3005;23.3;43
20.06.2015;16:20:00;1342;23.6;41
20.06.2015;16:30:00;413;23.7;40
20.06.2015;16:40:00;2141;23.9;39
20.06.2015;16:50:00;6486;25.0;45
20.06.2015;17:00:00;4123;25.7;45
20.06.2015;17:10:00;3054;26.2;44
20.06.2015;17:20:00;3658;27.0;46
20.06.2015;17:30:00;3775;27.6;46
20.06.2015;17:40:00;2201;28.0;44
20.06.2015;17:50:00;1799;28.3;43
20.06.2015;18:00:00;799;28.5;41
20.06.2015;18:10:00;358;28.5;39
20.06.2015;18:20:00;1080;28.7;39
20.06.2015;18:30:00;941;28.8;38
20.06.2015;18:40:00;1038;29.0;38
20.06.2015;18:50:00;1370;29.2;38
20.06.2015;19:00:00;1333;29.4;38
20.06.2015;19:10:00;696;29.6;37
20.06.2015;19:20:00;273;29.7;37
20.06.2015;19:30:00;731;29.7;36
20.06.2015;19:40:00;365;29.8;36
20.06.2015;19:50:00;407;29.9;36
20.06.2015;20:00:00;295;29.9;36
20.06.2015;20:10:00;362;30.0;36
20.06.2015;20:20:00;414;30.1;36
20.06.2015;20:30:00;355;30.1;35
20.06.2015;20:40:00;273;30.2;35
20.06.2015;20:50:00;240;30.2;35
20.06.2015;21:00:00;131;30.2;35
20.06.2015;21:10:00;8;30.2;35
20.06.2015;21:20:00;0;30.2;4
20.06.2015;21:30:00;0;30.2;0
20.06.2015;22:00:00;0;30.2;0
21.06.2015;06:15:00;0;0;0
21.06.2015;06:25:00;142;0;29
21.06.2015;06:35:00;206;0;29
21.06.2015;06:45:00;171;0;30
21.06.2015;06:55:00;117;00;30
21.06.2015;07:05:00;197;0.1;30
21.06.2015;07:15:00;241;0.1;31
21.06.2015;07:25:00;277;0.2;31
21.06.2015;07:35:00;258;0.2;31
21.06.2015;07:45:00;306;0.3;31
21.06.2015;07:55:00;326;0.3;31
21.06.2015;08:05:00;467;0.4;32
21.06.2015;08:15:00;512;0.5;32
21.06.2015;08:25:00;776;0.6;32
21.06.2015;08:35:00;777;0.7;32
21.06.2015;08:45:00;721;0.8;32
21.06.2015;08:55:00;597;0.9;32
21.06.2015;09:05:00;677;1.0;33
21.06.2015;09:15:00;598;1.1;33
21.06.2015;09:25:00;425;1.2;33
21.06.2015;09:35:00;620;1.3;33
21.06.2015;09:45:00;644;1.4;33
21.06.2015;09:55:00;693;1.5;33
21.06.2015;10:05:00;836;1.7;33
21.06.2015;10:15:00;828;1.8;33
21.06.2015;10:25:00;688;1.9;33
21.06.2015;10:35:00;1519;2.1;33
21.06.2015;10:45:00;994;2.3;33
21.06.2015;10:55:00;1119;2.5;33
21.06.2015;11:05:00;1422;2.7;33
21.06.2015;11:15:00;1025;2.9;34
21.06.2015;11:25:00;1539;3.1;34
21.06.2015;11:35:00;2978;3.5;34
21.06.2015;11:45:00;2460;4.0;36
21.06.2015;11:55:00;1936;4.3;36
21.06.2015;12:05:00;1858;4.6;36
21.06.2015;12:15:00;1990;4.9;36
21.06.2015;12:25:00;1559;5.2;36
21.06.2015;12:35:00;1214;5.4;36
21.06.2015;12:45:00;2198;5.7;36
21.06.2015;12:55:00;3464;6.2;37
21.06.2015;13:05:00;2514;6.7;38
21.06.2015;13:15:00;2995;7.2;39
21.06.2015;13:25:00;4032;7.8;39
21.06.2015;13:35:00;5954;8.7;43
21.06.2015;13:45:00;6344;9.5;43
21.06.2015;13:55:00;7558;10.8;44
21.06.2015;14:05:00;5760;12.0;46
21.06.2015;14:15:00;5773;13.1;46
21.06.2015;14:25:00;4377;13.9;47
21.06.2015;14:35:00;5355;14.6;46
21.06.2015;14:45:00;3802;15.3;47
21.06.2015;14:55:00;5838;16.2;48
21.06.2015;15:05:00;7455;17.5;44
21.06.2015;15:15:00;7418;18.8;45
21.06.2015;15:25:00;8922;20.2;47
21.06.2015;15:35:00;9013;21.6;46
21.06.2015;15:45:00;7824;22.9;46
21.06.2015;15:55:00;7949;24.3;44
21.06.2015;16:05:00;4794;25.1;45
21.06.2015;16:15:00;3766;25.8;46
21.06.2015;16:25:00;4457;26.5;47
21.06.2015;16:35:00;4311;27.1;47
21.06.2015;16:45:00;4998;28.0;44
21.06.2015;16:55:00;6720;29.0;47
21.06.2015;17:05:00;5561;30.0;44
21.06.2015;17:15:00;5265;30.8;47
21.06.2015;17:25:00;4602;31.7;49
21.06.2015;17:35:00;3674;32.4;43
21.06.2015;17:45:00;2188;32.9;43
21.06.2015;17:55:00;2058;33.2;43
21.06.2015;18:05:00;3130;33.6;43
21.06.2015;18:15:00;2558;34.1;43
21.06.2015;18:25:00;2142;34.4;43
21.06.2015;18:35:00;1415;34.7;42
21.06.2015;18:45:00;1330;35.0;41
21.06.2015;18:55:00;1484;35.2;40
21.06.2015;19:05:00;1608;35.5;40
21.06.2015;19:15:00;1053;35.6;39
21.06.2015;19:25:00;1203;35.8;39
21.06.2015;19:35:00;1132;36.0;38
21.06.2015;19:45:00;740;36.2;38
21.06.2015;19:55:00;480;36.2;37
21.06.2015;20:05:00;501;36.3;37
21.06.2015;20:15:00;523;36.4;37
21.06.2015;20:25:00;211;36.5;36
21.06.2015;20:35:00;334;36.5;36
21.06.2015;20:45:00;169;36.5;36
21.06.2015;20:55:00;130;36.6;36
21.06.2015;21:05:00;130;36.6;36
21.06.2015;21:15:00;117;36.6;36
21.06.2015;21:25:00;17;36.6;9
21.06.2015;21:35:00;0;36.6;0
21.06.2015;22:00:00;0;36.6;0
22.06.2015;05:40:00;0;0;4
22.06.2015;05:50:00;145;0;28
22.06.2015;06:00:00;222;0;29
22.06.2015;06:10:00;366;0.1;29
22.06.2015;06:20:00;436;0.1;30
22.06.2015;06:30:00;481;0.2;30
22.06.2015;06:40:00;456;0.3;31
22.06.2015;06:50:00;547;0.4;31
22.06.2015;07:00:00;738;0.5;31
22.06.2015;07:10:00;937;0.6;31
22.06.2015;07:20:00;1151;0.8;32
22.06.2015;07:30:00;1050;1.0;32
22.06.2015;07:40:00;1068;1.2;32
22.06.2015;07:50:00;1182;1.3;32
22.06.2015;08:00:00;1158;1.5;33
22.06.2015;08:10:00;1210;1.7;33
22.06.2015;08:20:00;1156;1.9;33
22.06.2015;08:30:00;1931;2.2;33
22.06.2015;08:40:00;1451;2.5;34
22.06.2015;08:50:00;2656;2.9;35
22.06.2015;09:00:00;2826;3.4;36
22.06.2015;09:10:00;3367;3.9;37
22.06.2015;09:20:00;3828;4.5;38
22.06.2015;09:30:00;4544;5.2;40
22.06.2015;09:40:00;3963;5.8;41
22.06.2015;09:50:00;4738;6.6;42
22.06.2015;10:00:00;4613;7.4;44
22.06.2015;10:10:00;4885;8.2;45
22.06.2015;10:20:00;3241;8.8;45
22.06.2015;10:30:00;5920;9.7;46
22.06.2015;10:40:00;5876;10.7;48
22.06.2015;10:50:00;6401;11.6;44
