Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.06.2015;11:00:00;5641;12.6;48
22.06.2015;11:10:00;6667;13.7;44
22.06.2015;11:20:00;7100;14.9;47
22.06.2015;11:30:00;5525;15.8;46
22.06.2015;11:40:00;6824;16.8;46
22.06.2015;11:50:00;7887;17.9;47
22.06.2015;12:00:00;6961;19.1;44
22.06.2015;12:10:00;8239;20.4;46
22.06.2015;12:20:00;7450;21.7;47
22.06.2015;12:30:00;8790;23.0;45
22.06.2015;12:40:00;7374;24.4;44
22.06.2015;12:50:00;8057;25.6;45
22.06.2015;13:00:00;8946;27.1;46
22.06.2015;13:10:00;4032;28.0;44
22.06.2015;13:20:00;2520;28.4;44
22.06.2015;13:30:00;2353;28.8;44
22.06.2015;13:40:00;3530;29.4;45
22.06.2015;13:50:00;2898;29.9;44
22.06.2015;14:00:00;3157;30.4;45
22.06.2015;14:10:00;3316;31.0;45
22.06.2015;14:20:00;6244;31.8;47
22.06.2015;14:30:00;2920;32.4;47
22.06.2015;14:40:00;2956;32.9;46
22.06.2015;14:50:00;2193;33.3;44
22.06.2015;15:00:00;2926;33.7;44
22.06.2015;15:10:00;2490;34.2;44
22.06.2015;15:20:00;1660;34.5;43
22.06.2015;15:30:00;2006;34.8;42
22.06.2015;15:40:00;2068;35.1;42
22.06.2015;15:50:00;2031;35.5;41
22.06.2015;16:00:00;1616;35.7;41
22.06.2015;16:10:00;1526;36.0;40
22.06.2015;16:20:00;1242;36.2;40
22.06.2015;16:30:00;1187;36.4;39
22.06.2015;16:40:00;1454;36.6;39
22.06.2015;16:50:00;1538;36.9;39
22.06.2015;17:00:00;2004;37.2;39
22.06.2015;17:10:00;2053;37.6;39
22.06.2015;17:20:00;1611;37.8;39
22.06.2015;17:30:00;1875;38.1;39
22.06.2015;17:40:00;1886;38.4;39
22.06.2015;17:50:00;1293;38.7;38
22.06.2015;18:00:00;1070;38.9;38
22.06.2015;18:10:00;1162;39.1;38
22.06.2015;18:20:00;951;39.2;37
22.06.2015;18:30:00;1017;39.4;37
22.06.2015;18:40:00;1240;39.6;37
22.06.2015;18:50:00;1359;39.8;37
22.06.2015;19:00:00;1128;40.0;37
22.06.2015;19:10:00;925;40.2;36
22.06.2015;19:20:00;783;40.3;36
22.06.2015;19:30:00;777;40.4;36
22.06.2015;19:40:00;750;40.5;36
22.06.2015;19:50:00;695;40.7;36
22.06.2015;20:00:00;598;40.8;36
22.06.2015;20:10:00;644;40.9;36
22.06.2015;20:20:00;459;41.0;35
22.06.2015;20:30:00;293;41.0;35
22.06.2015;20:40:00;201;41.0;35
22.06.2015;20:50:00;163;41.1;35
22.06.2015;21:00:00;146;41.1;35
22.06.2015;21:10:00;131;41.1;35
22.06.2015;21:20:00;99;41.1;35
22.06.2015;22:00:00;0;41.1;0
23.06.2015;05:30:00;0;0;10
23.06.2015;05:40:00;127;0;27
23.06.2015;05:50:00;99;0;29
23.06.2015;06:00:00;130;0;29
23.06.2015;06:10:00;130;0;30
23.06.2015;06:20:00;316;0.1;30
23.06.2015;06:30:00;344;0.1;31
23.06.2015;06:40:00;275;0.2;31
23.06.2015;06:50:00;616;0.3;31
23.06.2015;07:00:00;634;0.4;31
23.06.2015;07:10:00;996;0.5;31
23.06.2015;07:20:00;699;0.7;32
23.06.2015;07:30:00;1225;0.8;32
23.06.2015;07:40:00;1062;1.0;32
23.06.2015;07:50:00;1421;1.2;32
23.06.2015;08:00:00;781;1.4;33
23.06.2015;08:10:00;1375;1.6;33
23.06.2015;08:20:00;1868;1.9;33
23.06.2015;08:30:00;2167;2.2;34
23.06.2015;08:40:00;2023;2.5;34
23.06.2015;08:50:00;2221;2.9;35
23.06.2015;09:00:00;2813;3.3;35
23.06.2015;09:10:00;3019;3.8;37
23.06.2015;09:20:00;4110;4.4;39
23.06.2015;09:30:00;5220;5.2;40
23.06.2015;09:40:00;4908;6.1;43
23.06.2015;09:50:00;5783;6.9;44
23.06.2015;10:00:00;4472;7.6;45
23.06.2015;10:10:00;4649;8.5;46
23.06.2015;10:20:00;3057;9.0;44
23.06.2015;10:30:00;3075;9.6;44
23.06.2015;10:40:00;3408;10.3;45
23.06.2015;10:50:00;4010;11.0;46
23.06.2015;11:00:00;6341;12.0;47
23.06.2015;11:10:00;4064;12.6;43
23.06.2015;11:20:00;8457;14.0;45
23.06.2015;11:30:00;5831;15.0;45
23.06.2015;11:40:00;7172;16.2;45
23.06.2015;11:50:00;3556;16.9;43
23.06.2015;12:00:00;5758;17.8;46
23.06.2015;12:10:00;4193;18.7;43
23.06.2015;12:20:00;3651;19.3;43
23.06.2015;12:30:00;3304;19.7;43
23.06.2015;12:40:00;7035;20.6;46
23.06.2015;12:50:00;6152;22.0;44
23.06.2015;13:00:00;5215;22.8;45
23.06.2015;13:10:00;6204;23.8;48
23.06.2015;13:20:00;3878;25.0;43
23.06.2015;13:30:00;8723;25.8;45
23.06.2015;13:40:00;9982;27.4;45
23.06.2015;13:50:00;6055;28.5;44
23.06.2015;14:00:00;2597;29.2;46
23.06.2015;14:10:00;8033;30.3;46
23.06.2015;14:20:00;1809;30.8;43
23.06.2015;14:30:00;2896;31.2;43
23.06.2015;14:40:00;3693;31.8;44
23.06.2015;14:50:00;3316;32.3;44
23.06.2015;15:00:00;4141;33.1;46
23.06.2015;15:10:00;6667;34.2;45
23.06.2015;15:20:00;6413;35.1;46
23.06.2015;15:30:00;4486;36.1;43
23.06.2015;15:40:00;7304;37.4;45
23.06.2015;15:50:00;5783;38.6;47
23.06.2015;16:00:00;9018;40.0;45
23.06.2015;16:10:00;5831;41.2;44
23.06.2015;16:20:00;6459;42.3;46
23.06.2015;16:30:00;5746;43.4;47
23.06.2015;16:40:00;7288;44.6;43
23.06.2015;16:50:00;3394;45.2;43
23.06.2015;17:00:00;2276;45.6;43
23.06.2015;17:10:00;2118;46.0;43
23.06.2015;17:20:00;3341;46.4;43
23.06.2015;17:30:00;2569;46.9;43
23.06.2015;17:40:00;2163;47.3;43
23.06.2015;17:50:00;2240;47.7;42
23.06.2015;18:00:00;3756;48.2;43
23.06.2015;18:10:00;3138;48.8;43
23.06.2015;18:20:00;2106;49.2;43
23.06.2015;18:30:00;2323;49.5;42
23.06.2015;18:40:00;1801;49.8;41
23.06.2015;18:50:00;1614;50.1;41
23.06.2015;19:00:00;1501;50.4;40
23.06.2015;19:10:00;1510;50.6;40
23.06.2015;19:20:00;1387;50.8;39
23.06.2015;19:30:00;1036;51.0;39
23.06.2015;19:40:00;1000;51.2;38
23.06.2015;19:50:00;931;51.4;38
23.06.2015;20:00:00;704;51.5;37
23.06.2015;20:10:00;564;51.6;37
23.06.2015;20:20:00;469;51.7;37
23.06.2015;20:30:00;382;51.7;36
23.06.2015;20:40:00;379;51.8;36
23.06.2015;20:50:00;289;51.8;36
23.06.2015;21:00:00;223;51.9;36
23.06.2015;21:10:00;163;51.9;36
23.06.2015;21:20:00;118;51.9;35
23.06.2015;21:30:00;0;51.9;0
23.06.2015;22:00:00;0;51.9;0
24.06.2015;05:35:00;0;0;0
24.06.2015;05:45:00;126;0;28
24.06.2015;05:55:00;163;0;29
24.06.2015;06:05:00;208;0;29
24.06.2015;06:15:00;245;0.1;30
24.06.2015;06:25:00;276;0.1;30
24.06.2015;06:35:00;306;0.2;30
24.06.2015;06:45:00;333;0.2;31
24.06.2015;06:55:00;355;0.3;31
24.06.2015;07:05:00;389;0.3;31
24.06.2015;07:15:00;438;0.4;31
24.06.2015;07:25:00;472;0.5;31
24.06.2015;07:35:00;498;0.6;32
24.06.2015;07:45:00;518;0.6;32
24.06.2015;07:55:00;532;0.7;32
24.06.2015;08:05:00;553;0.8;32
24.06.2015;08:15:00;577;0.9;32
24.06.2015;08:25:00;1322;1.1;32
24.06.2015;08:35:00;1620;1.4;32
24.06.2015;08:45:00;2674;1.8;33
24.06.2015;08:55:00;3210;2.3;35
24.06.2015;09:05:00;3584;2.8;36
24.06.2015;09:15:00;4025;3.5;38
24.06.2015;09:25:00;4379;4.2;40
24.06.2015;09:35:00;4813;5.0;41
24.06.2015;09:45:00;5091;5.8;43
24.06.2015;09:55:00;5374;6.7;44
24.06.2015;10:05:00;5658;7.6;46
24.06.2015;10:15:00;5931;8.6;48
24.06.2015;10:25:00;6160;9.6;45
24.06.2015;10:35:00;6406;10.6;46
24.06.2015;10:45:00;6580;11.7;47
24.06.2015;10:55:00;7148;12.8;46
24.06.2015;11:05:00;7691;14.1;44
24.06.2015;11:15:00;2664;14.9;46
24.06.2015;11:25:00;3709;15.4;45
24.06.2015;11:35:00;8422;16.8;44
24.06.2015;11:45:00;8406;18.2;46
24.06.2015;11:55:00;8171;19.5;47
24.06.2015;12:05:00;7534;20.8;44
24.06.2015;12:15:00;8596;22.2;44
24.06.2015;12:25:00;8639;23.6;47
24.06.2015;12:35:00;8560;25.1;47
24.06.2015;12:45:00;8681;26.5;44
24.06.2015;12:55:00;8850;27.9;44
24.06.2015;13:05:00;8759;29.4;47
24.06.2015;13:15:00;8807;30.8;47
24.06.2015;13:25:00;8545;32.3;45
24.06.2015;13:35:00;8673;33.7;44
24.06.2015;13:45:00;8521;35.1;47
24.06.2015;13:55:00;8784;36.5;47
24.06.2015;14:05:00;8329;37.9;45
24.06.2015;14:15:00;8614;39.4;44
24.06.2015;14:25:00;8635;40.8;46
24.06.2015;14:35:00;8498;42.2;47
24.06.2015;14:45:00;8423;43.6;45
24.06.2015;14:55:00;8403;45.0;44
24.06.2015;15:05:00;8255;46.3;47
24.06.2015;15:15:00;8196;47.7;47
24.06.2015;15:25:00;8195;49.0;44
24.06.2015;15:35:00;8042;50.4;45
24.06.2015;15:45:00;7907;51.7;47
24.06.2015;15:55:00;7834;53.0;46
24.06.2015;16:05:00;7750;54.3;44
24.06.2015;16:15:00;7497;55.5;45
24.06.2015;16:25:00;7346;56.7;47
24.06.2015;16:35:00;7195;57.9;45
24.06.2015;16:45:00;6900;59.1;44
24.06.2015;16:55:00;6548;60.2;48
24.06.2015;17:05:00;5705;61.1;44
24.06.2015;17:15:00;5720;62.1;48
24.06.2015;17:25:00;5384;63.0;44
24.06.2015;17:35:00;5047;63.8;47
24.06.2015;17:45:00;4764;64.6;45
24.06.2015;17:55:00;4563;65.4;45
24.06.2015;18:05:00;4329;66.1;47
24.06.2015;18:15:00;4082;66.8;48
24.06.2015;18:25:00;3818;67.4;48
24.06.2015;18:35:00;3592;68.0;48
24.06.2015;18:45:00;3291;68.6;47
24.06.2015;18:55:00;3029;69.1;47
24.06.2015;19:05:00;1271;69.5;45
24.06.2015;19:15:00;1747;69.8;44
24.06.2015;19:25:00;1555;70.0;43
24.06.2015;19:35:00;1368;70.3;42
24.06.2015;19:45:00;1181;70.5;41
24.06.2015;19:55:00;993;70.6;40
24.06.2015;20:05:00;824;70.8;39
24.06.2015;20:15:00;662;70.9;39
24.06.2015;20:25:00;479;71.0;38
24.06.2015;20:35:00;330;71.0;38
24.06.2015;20:45:00;223;71.1;37
24.06.2015;20:55:00;193;71.1;37
24.06.2015;21:05:00;149;71.1;37
24.06.2015;21:15:00;118;71.2;37
24.06.2015;21:25:00;0;71.2;36
24.06.2015;21:35:00;0;71.2;0
24.06.2015;22:00:00;0;71.2;0
25.06.2015;05:35:00;0;0;4
25.06.2015;05:45:00;131;0;28
25.06.2015;05:55:00;161;0;29
25.06.2015;06:05:00;187;0;29
25.06.2015;06:15:00;225;0.1;30
25.06.2015;06:25:00;274;0.1;30
25.06.2015;06:35:00;364;0.2;30
25.06.2015;06:45:00;441;0.2;31
25.06.2015;06:55:00;466;0.3;31
25.06.2015;07:05:00;489;0.4;31
25.06.2015;07:15:00;517;0.5;31
25.06.2015;07:25:00;526;0.6;31
25.06.2015;07:35:00;605;0.6;32
25.06.2015;07:45:00;774;0.8;32
25.06.2015;07:55:00;992;0.9;32
25.06.2015;08:05:00;1301;1.1;32
25.06.2015;08:15:00;1675;1.4;32
25.06.2015;08:25:00;1803;1.7;33
25.06.2015;08:35:00;1759;2.0;34
25.06.2015;08:45:00;2114;2.3;34
25.06.2015;08:55:00;2493;2.6;34
25.06.2015;09:05:00;3524;3.2;36
25.06.2015;09:15:00;1818;3.6;36
25.06.2015;09:25:00;4287;4.1;37
25.06.2015;09:35:00;3657;4.7;39
25.06.2015;09:45:00;4374;5.3;40
25.06.2015;09:55:00;4870;6.2;42
25.06.2015;10:05:00;3624;6.8;42
25.06.2015;10:15:00;4823;7.6;43
25.06.2015;10:25:00;5904;8.5;46
25.06.2015;10:35:00;6626;9.6;48
25.06.2015;10:45:00;5412;10.4;43
25.06.2015;10:55:00;6292;11.4;47
25.06.2015;11:05:00;6554;12.4;46
25.06.2015;11:15:00;7587;13.5;46
25.06.2015;11:25:00;6325;14.6;44
25.06.2015;11:35:00;6963;15.7;47
25.06.2015;11:45:00;5828;16.8;45
25.06.2015;11:55:00;6970;17.9;46
25.06.2015;12:05:00;6583;19.0;46
25.06.2015;12:15:00;7594;20.3;44
25.06.2015;12:25:00;7412;21.5;47
25.06.2015;12:35:00;8576;22.9;47
25.06.2015;12:45:00;8354;24.1;45
25.06.2015;12:55:00;7969;25.4;44
25.06.2015;13:05:00;8618;26.7;46
25.06.2015;13:15:00;8577;28.0;47
25.06.2015;13:25:00;8602;29.5;45
25.06.2015;13:35:00;7852;30.6;45
25.06.2015;13:45:00;8716;31.9;45
25.06.2015;13:55:00;8427;33.0;46
25.06.2015;14:05:00;7910;34.4;44
25.06.2015;14:15:00;8194;35.7;46
25.06.2015;14:25:00;7736;37.0;47
25.06.2015;14:35:00;6987;38.1;45
25.06.2015;14:45:00;7337;39.4;44
25.06.2015;14:55:00;8045;40.7;46
25.06.2015;15:05:00;8406;42.1;47
25.06.2015;15:15:00;6608;43.3;44
25.06.2015;15:25:00;6017;44.2;47
25.06.2015;15:35:00;6369;45.3;44
25.06.2015;15:45:00;5118;46.1;46
25.06.2015;15:55:00;6051;47.1;44
25.06.2015;16:05:00;5998;48.1;47
25.06.2015;16:15:00;5276;49.0;45
25.06.2015;16:25:00;5971;49.9;48
25.06.2015;16:35:00;3442;50.7;44
25.06.2015;16:45:00;3332;51.3;45
25.06.2015;16:55:00;5091;52.0;46
25.06.2015;17:05:00;3499;52.6;46
25.06.2015;17:15:00;5490;53.5;47
25.06.2015;17:25:00;5197;54.3;45
25.06.2015;17:35:00;4859;55.1;47
25.06.2015;17:45:00;4668;55.9;49
25.06.2015;17:55:00;4543;56.7;44
25.06.2015;18:05:00;4255;57.4;46
25.06.2015;18:15:00;3719;58.0;47
25.06.2015;18:25:00;3714;58.7;47
25.06.2015;18:35:00;3423;59.2;47
25.06.2015;18:45:00;3178;59.8;47
25.06.2015;18:55:00;1945;60.1;45
25.06.2015;19:05:00;1602;60.3;43
25.06.2015;19:15:00;1453;60.6;42
25.06.2015;19:25:00;1341;60.8;42
25.06.2015;19:35:00;1493;61.0;41
25.06.2015;19:45:00;1335;61.3;41
25.06.2015;19:55:00;1123;61.5;40
25.06.2015;20:05:00;843;61.6;39
25.06.2015;20:15:00;455;61.7;39
25.06.2015;20:25:00;438;61.8;38
25.06.2015;20:35:00;339;61.8;38
25.06.2015;20:45:00;378;61.9;38
25.06.2015;20:55:00;319;61.9;37
25.06.2015;21:05:00;237;62.0;37
25.06.2015;21:15:00;132;62.0;37
25.06.2015;21:25:00;95;62.0;37
25.06.2015;21:35:00;0;62.0;0
25.06.2015;22:00:00;0;62.0;0
26.06.2015;05:35:00;0;0;0
26.06.2015;05:45:00;136;0;28
26.06.2015;05:55:00;203;0;29
26.06.2015;06:05:00;237;0;30
26.06.2015;06:15:00;274;0.1;30
26.06.2015;06:25:00;297;0.1;30
26.06.2015;06:35:00;321;0.2;31
26.06.2015;06:45:00;357;0.2;31
26.06.2015;06:55:00;430;0.3;31
26.06.2015;07:05:00;449;0.4;31
26.06.2015;07:15:00;478;0.5;32
26.06.2015;07:25:00;509;0.5;32
26.06.2015;07:35:00;526;0.6;32
26.06.2015;07:45:00;553;0.7;32
26.06.2015;07:55:00;585;0.8;32
26.06.2015;08:05:00;610;0.9;32
26.06.2015;08:15:00;632;1.0;33
26.06.2015;08:25:00;1310;1.2;33
26.06.2015;08:35:00;1623;1.4;33
26.06.2015;08:45:00;2445;1.8;34
26.06.2015;08:55:00;2970;2.3;35
26.06.2015;09:05:00;3280;2.8;36
26.06.2015;09:15:00;3797;3.4;38
26.06.2015;09:25:00;4160;4.1;39
26.06.2015;09:35:00;4623;4.8;41
26.06.2015;09:45:00;4922;5.6;43
26.06.2015;09:55:00;5201;6.4;44
26.06.2015;10:05:00;5431;7.3;46
26.06.2015;10:15:00;5615;8.2;47
26.06.2015;10:25:00;5709;9.2;48
26.06.2015;10:35:00;6159;10.2;45
26.06.2015;10:45:00;6370;11.2;48
26.06.2015;10:55:00;6529;12.3;44
26.06.2015;11:05:00;6751;13.4;48
26.06.2015;11:15:00;6899;14.5;45
26.06.2015;11:25:00;7025;15.7;45
26.06.2015;11:35:00;7256;16.9;47
26.06.2015;11:45:00;7418;18.1;44
26.06.2015;11:55:00;7562;19.3;45
26.06.2015;12:05:00;7671;20.6;47
26.06.2015;12:15:00;7820;21.9;45
26.06.2015;12:25:00;7993;23.2;44
26.06.2015;12:35:00;7901;24.5;47
26.06.2015;12:45:00;8028;25.8;47
26.06.2015;12:55:00;8275;27.1;45
26.06.2015;13:05:00;8184;28.5;44
26.06.2015;13:15:00;8174;29.9;46
26.06.2015;13:25:00;8346;31.2;47
26.06.2015;13:35:00;8091;32.5;45
26.06.2015;13:45:00;8365;33.9;44
26.06.2015;13:55:00;8270;35.3;47
26.06.2015;14:05:00;7625;36.6;46
26.06.2015;14:15:00;7738;37.9;44
26.06.2015;14:25:00;8109;39.2;46
26.06.2015;14:35:00;8212;40.6;47
26.06.2015;14:45:00;8114;41.9;45
26.06.2015;14:55:00;8035;43.3;44
26.06.2015;15:05:00;7987;44.6;47
26.06.2015;15:15:00;7928;45.9;47
26.06.2015;15:25:00;7833;47.2;44
26.06.2015;15:35:00;7737;48.5;45
26.06.2015;15:45:00;7589;49.7;47
26.06.2015;15:55:00;7532;51.0;46
26.06.2015;16:05:00;7399;52.2;44
26.06.2015;16:15:00;6765;53.4;47
26.06.2015;16:25:00;6639;54.5;45
26.06.2015;16:35:00;6620;55.6;44
26.06.2015;16:45:00;6450;56.7;47
26.06.2015;16:55:00;5965;57.7;44
26.06.2015;17:05:00;3788;58.4;47
26.06.2015;17:15:00;2456;58.9;46
26.06.2015;17:25:00;2751;59.2;45
26.06.2015;17:35:00;4020;59.9;46
26.06.2015;17:45:00;3638;60.5;47
26.06.2015;17:55:00;3062;61.0;47
26.06.2015;18:05:00;2750;61.5;46
26.06.2015;18:15:00;2388;61.9;45
26.06.2015;18:25:00;2500;62.3;45
26.06.2015;18:35:00;2829;62.8;45
26.06.2015;18:45:00;1973;63.1;44
26.06.2015;18:55:00;1732;63.4;43
26.06.2015;19:05:00;1618;63.7;42
26.06.2015;19:15:00;1283;63.9;41
26.06.2015;19:25:00;1294;64.2;41
26.06.2015;19:35:00;875;64.3;40
26.06.2015;19:45:00;825;64.5;39
26.06.2015;19:55:00;716;64.6;39
26.06.2015;20:05:00;584;64.7;38
26.06.2015;20:15:00;638;64.8;38
26.06.2015;20:25:00;623;64.9;38
26.06.2015;20:35:00;383;65.0;38
26.06.2015;20:45:00;248;65.0;37
26.06.2015;20:55:00;216;65.0;37
26.06.2015;21:05:00;182;65.1;37
26.06.2015;21:15:00;132;65.1;37
26.06.2015;22:00:00;0;65.1;0
27.06.2015;05:45:00;33;0;14
27.06.2015;05:55:00;241;0;29
27.06.2015;06:05:00;380;0;30
27.06.2015;06:15:00;221;0.1;30
27.06.2015;06:25:00;275;0.1;31
27.06.2015;06:35:00;313;0.2;31
27.06.2015;06:45:00;481;0.3;31
27.06.2015;06:55:00;685;0.4;31
27.06.2015;07:05:00;561;0.5;32
27.06.2015;07:15:00;910;0.6;32
27.06.2015;07:25:00;827;0.7;32
27.06.2015;07:35:00;753;0.8;32
27.06.2015;07:45:00;828;1.0;33
27.06.2015;07:55:00;1437;1.2;33
27.06.2015;08:05:00;1423;1.4;33
27.06.2015;08:15:00;1228;1.6;33
27.06.2015;08:25:00;1686;1.9;34
27.06.2015;08:35:00;1911;2.2;34
27.06.2015;08:45:00;1953;2.5;34
27.06.2015;08:55:00;2345;3.0;36
27.06.2015;09:05:00;2044;3.3;36
27.06.2015;09:15:00;3063;3.8;37
27.06.2015;09:25:00;1980;4.2;38
27.06.2015;09:35:00;2096;4.5;37
27.06.2015;09:45:00;2015;4.8;38
27.06.2015;09:55:00;1766;5.1;37
27.06.2015;10:05:00;2309;5.5;37
27.06.2015;10:15:00;2658;6.0;39
27.06.2015;10:25:00;4316;6.5;39
27.06.2015;10:35:00;3939;7.2;41
27.06.2015;10:45:00;3479;7.8;42
27.06.2015;10:55:00;3941;8.5;43
27.06.2015;11:05:00;4358;9.2;44
27.06.2015;11:15:00;7570;10.3;47
27.06.2015;11:25:00;7678;11.6;45
27.06.2015;11:35:00;2852;12.3;46
27.06.2015;11:45:00;2502;12.7;44
27.06.2015;11:55:00;3398;13.3;44
27.06.2015;12:05:00;3041;13.8;44
27.06.2015;12:15:00;1518;14.1;43
27.06.2015;12:25:00;1910;14.4;42
27.06.2015;12:35:00;3371;14.9;42
27.06.2015;12:45:00;2530;15.3;42
27.06.2015;12:55:00;874;15.5;41
27.06.2015;13:05:00;952;15.7;40
27.06.2015;13:15:00;1832;15.9;40
27.06.2015;13:25:00;1908;16.2;39
27.06.2015;13:35:00;4726;16.9;42
27.06.2015;13:45:00;6293;17.7;44
27.06.2015;13:55:00;8420;19.0;46
27.06.2015;14:05:00;8382;20.4;46
27.06.2015;14:15:00;7776;21.7;44
27.06.2015;14:25:00;8964;23.1;47
27.06.2015;14:35:00;7385;24.3;45
27.06.2015;14:45:00;3027;25.0;46
27.06.2015;14:55:00;2661;25.4;45
27.06.2015;15:05:00;3837;26.0;46
27.06.2015;15:15:00;2545;26.4;45
27.06.2015;15:25:00;2310;26.8;44
27.06.2015;15:35:00;2342;27.2;44
27.06.2015;15:45:00;6932;28.3;47
27.06.2015;15:55:00;2433;28.9;42
27.06.2015;16:05:00;1323;29.2;42
27.06.2015;16:15:00;1557;29.4;41
27.06.2015;16:25:00;1669;29.7;41
27.06.2015;16:35:00;2096;30.0;41
27.06.2015;16:45:00;5465;30.6;42
27.06.2015;16:55:00;3629;31.6;46
27.06.2015;17:05:00;4072;32.1;46
27.06.2015;17:15:00;2499;32.5;45
27.06.2015;17:25:00;4833;33.3;46
27.06.2015;17:35:00;4196;34.0;47
27.06.2015;17:45:00;3652;34.7;47
27.06.2015;17:55:00;4935;35.4;48
27.06.2015;18:05:00;4622;36.2;44
27.06.2015;18:15:00;3403;36.8;45
27.06.2015;18:25:00;3487;37.4;46
27.06.2015;18:35:00;2792;37.9;45
27.06.2015;18:45:00;2460;38.3;45
27.06.2015;18:55:00;2143;38.7;44
27.06.2015;19:05:00;2014;39.0;43
27.06.2015;19:15:00;1790;39.3;43
27.06.2015;19:25:00;614;39.5;41
27.06.2015;19:35:00;1780;39.7;41
27.06.2015;19:45:00;895;39.9;40
27.06.2015;19:55:00;454;40.0;39
27.06.2015;20:05:00;584;40.1;39
27.06.2015;20:15:00;593;40.2;38
27.06.2015;20:25:00;737;40.3;38
27.06.2015;20:35:00;528;40.4;38
27.06.2015;20:45:00;284;40.5;37
27.06.2015;20:55:00;264;40.5;37
27.06.2015;21:05:00;211;40.5;37
27.06.2015;21:15:00;206;40.6;37
27.06.2015;21:25:00;110;40.6;37
27.06.2015;21:35:00;0;40.6;2
27.06.2015;22:00:00;0;40.6;0
28.06.2015;05:40:00;0;0;3
28.06.2015;05:50:00;151;0;28
28.06.2015;06:00:00;234;0;29
28.06.2015;06:10:00;264;0;30
28.06.2015;06:20:00;300;0.1;31
28.06.2015;06:30:00;409;0.2;31
28.06.2015;06:40:00;335;0.2;31
28.06.2015;06:50:00;369;0.3;31
28.06.2015;07:00:00;388;0.3;32
28.06.2015;07:10:00;427;0.4;32
28.06.2015;07:20:00;466;0.5;32
28.06.2015;07:30:00;504;0.6;32
28.06.2015;07:40:00;529;0.6;32
28.06.2015;07:50:00;555;0.7;33
28.06.2015;08:00:00;591;0.8;33
28.06.2015;08:10:00;645;0.9;33
28.06.2015;08:20:00;853;1.1;33
28.06.2015;08:30:00;1418;1.3;33
28.06.2015;08:40:00;2002;1.6;33
28.06.2015;08:50:00;2791;2.0;35
28.06.2015;09:00:00;3234;2.5;36
28.06.2015;09:10:00;3637;3.1;38
28.06.2015;09:20:00;4008;3.8;39
28.06.2015;09:30:00;4418;4.5;41
28.06.2015;09:40:00;4800;5.2;43
28.06.2015;09:50:00;5091;6.1;44
28.06.2015;10:00:00;5368;6.9;46
28.06.2015;10:10:00;5622;7.9;47
28.06.2015;10:20:00;5854;8.8;47
28.06.2015;10:30:00;6106;9.8;45
28.06.2015;10:40:00;6312;10.8;48
28.06.2015;10:50:00;6581;11.9;45
28.06.2015;11:00:00;6814;13.0;47
28.06.2015;11:10:00;7225;14.2;46
28.06.2015;11:20:00;7209;15.4;44
28.06.2015;11:30:00;7496;16.6;47
28.06.2015;11:40:00;7394;17.8;45
28.06.2015;11:50:00;7767;19.1;44
28.06.2015;12:00:00;8006;20.4;47
28.06.2015;12:10:00;7926;21.7;46
28.06.2015;12:20:00;8228;23.1;44
28.06.2015;12:30:00;8180;24.4;45
28.06.2015;12:40:00;8236;25.8;47
28.06.2015;12:50:00;8392;27.2;46
28.06.2015;13:00:00;6609;28.4;44
28.06.2015;13:10:00;6189;29.5;48
28.06.2015;13:20:00;8634;30.9;44
28.06.2015;13:30:00;8274;32.3;45
28.06.2015;13:40:00;8331;33.6;47
28.06.2015;13:50:00;8401;35.0;46
28.06.2015;14:00:00;8281;36.4;44
28.06.2015;14:10:00;8320;37.8;45
28.06.2015;14:20:00;8294;39.1;47
28.06.2015;14:30:00;8290;40.5;46
28.06.2015;14:40:00;8284;41.9;44
28.06.2015;14:50:00;7901;43.2;45
28.06.2015;15:00:00;8094;44.5;47
28.06.2015;15:10:00;8044;45.9;46
28.06.2015;15:20:00;7960;47.2;44
28.06.2015;15:30:00;7874;48.5;46
28.06.2015;15:40:00;7785;49.8;47
28.06.2015;15:50:00;7656;51.0;45
28.06.2015;16:00:00;7519;52.3;45
28.06.2015;16:10:00;6227;53.4;47
28.06.2015;16:20:00;6478;54.4;44
28.06.2015;16:30:00;7022;55.6;46
28.06.2015;16:40:00;6880;56.7;47
28.06.2015;16:50:00;6301;57.8;44
28.06.2015;17:00:00;5832;58.8;48
28.06.2015;17:10:00;5667;59.8;44
28.06.2015;17:20:00;5359;60.7;48
28.06.2015;17:30:00;5139;61.5;44
28.06.2015;17:40:00;4666;62.3;47
28.06.2015;17:50:00;4420;63.1;48
28.06.2015;18:00:00;4299;63.8;44
28.06.2015;18:10:00;4075;64.4;46
28.06.2015;18:20:00;3836;65.1;47
28.06.2015;18:30:00;3608;65.7;48
28.06.2015;18:40:00;3353;66.3;48
28.06.2015;18:50:00;3207;66.8;48
28.06.2015;19:00:00;1732;67.1;46
28.06.2015;19:10:00;2327;67.5;45
28.06.2015;19:20:00;1935;67.7;44
28.06.2015;19:30:00;2080;68.1;44
28.06.2015;19:40:00;1312;68.3;43
28.06.2015;19:50:00;1298;68.5;42
28.06.2015;20:00:00;1109;68.7;41
28.06.2015;20:10:00;635;68.9;40
28.06.2015;20:20:00;625;69.0;40
28.06.2015;20:30:00;302;69.0;39
28.06.2015;20:40:00;257;69.1;39
28.06.2015;20:50:00;215;69.1;38
28.06.2015;21:00:00;168;69.2;38
28.06.2015;21:10:00;145;69.2;38
28.06.2015;21:20:00;47;69.2;38
28.06.2015;21:30:00;0;69.2;0
28.06.2015;22:00:00;0;69.2;0
29.06.2015;05:45:00;47;0;23
29.06.2015;05:55:00;152;0;29
29.06.2015;06:05:00;183;0;30
29.06.2015;06:15:00;221;0;30
29.06.2015;06:25:00;375;0.1;31
29.06.2015;06:35:00;565;0.2;31
29.06.2015;06:45:00;654;0.3;31
29.06.2015;06:55:00;739;0.4;32
29.06.2015;07:05:00;781;0.5;32
29.06.2015;07:15:00;969;0.7;32
29.06.2015;07:25:00;1110;0.9;32
29.06.2015;07:35:00;1284;1.1;33
29.06.2015;07:45:00;1422;1.3;33
29.06.2015;07:55:00;1449;1.5;33
29.06.2015;08:05:00;1606;1.8;34
29.06.2015;08:15:00;1707;2.1;34
29.06.2015;08:25:00;1868;2.4;35
29.06.2015;08:35:00;1901;2.7;35
29.06.2015;08:45:00;2058;3.0;36
29.06.2015;08:55:00;1867;3.3;36
29.06.2015;09:05:00;1955;3.6;36
29.06.2015;09:15:00;2244;4.0;37
29.06.2015;09:25:00;1799;4.3;37
29.06.2015;09:35:00;2449;4.7;37
29.06.2015;09:45:00;3004;5.1;38
29.06.2015;09:55:00;3506;5.7;39
29.06.2015;10:05:00;3610;6.3;41
29.06.2015;10:15:00;4069;7.0;42
29.06.2015;10:25:00;3281;7.5;42
29.06.2015;10:35:00;3957;8.1;42
29.06.2015;10:45:00;5116;9.0;44
29.06.2015;10:55:00;5202;9.9;47
29.06.2015;11:05:00;6778;10.9;46
29.06.2015;11:15:00;7227;12.1;47
29.06.2015;11:25:00;7457;13.3;44
29.06.2015;11:35:00;7828;14.6;45
29.06.2015;11:45:00;8034;15.7;46
29.06.2015;11:55:00;8131;17.1;44
29.06.2015;12:05:00;7814;18.3;46
29.06.2015;12:15:00;7794;19.6;47
29.06.2015;12:25:00;5750;20.7;43
29.06.2015;12:35:00;8327;22.0;46
29.06.2015;12:45:00;7531;23.3;46
29.06.2015;12:55:00;7204;24.4;44
29.06.2015;13:05:00;7227;25.7;45
29.06.2015;13:15:00;8646;26.9;47
29.06.2015;13:25:00;8708;28.3;45
29.06.2015;13:35:00;3226;29.2;43
29.06.2015;13:45:00;8822;30.6;47
29.06.2015;13:55:00;8103;32.0;45
29.06.2015;14:05:00;8766;33.4;45
29.06.2015;14:15:00;7843;34.7;47
29.06.2015;14:25:00;8890;36.1;46
29.06.2015;14:35:00;8027;37.4;44
29.06.2015;14:45:00;7833;38.5;47
29.06.2015;14:55:00;7238;39.8;44
29.06.2015;15:05:00;7062;41.1;44
29.06.2015;15:15:00;7818;42.4;47
29.06.2015;15:25:00;6620;43.6;46
29.06.2015;15:35:00;6622;44.7;44
29.06.2015;15:45:00;5559;45.6;46
29.06.2015;15:55:00;6378;46.6;45
29.06.2015;16:05:00;4870;47.3;44
29.06.2015;16:15:00;6391;48.4;46
29.06.2015;16:25:00;6589;49.4;47
29.06.2015;16:35:00;6957;50.5;44
29.06.2015;16:45:00;4235;51.2;45
29.06.2015;16:55:00;4025;51.9;47
29.06.2015;17:05:00;3451;52.5;48
29.06.2015;17:15:00;5134;53.3;47
29.06.2015;17:25:00;3635;54.0;44
29.06.2015;17:35:00;4460;54.7;46
29.06.2015;17:45:00;3819;55.4;48
29.06.2015;17:55:00;3731;56.0;48
29.06.2015;18:05:00;4111;56.6;48
29.06.2015;18:15:00;3626;57.2;46
29.06.2015;18:25:00;3956;57.9;44
29.06.2015;18:35:00;3424;58.4;46
29.06.2015;18:45:00;2025;58.9;45
29.06.2015;18:55:00;1568;59.2;44
29.06.2015;19:05:00;1587;59.4;43
29.06.2015;19:15:00;1189;59.6;42
29.06.2015;19:25:00;1374;59.8;42
29.06.2015;19:35:00;1125;60.0;41
29.06.2015;19:45:00;1077;60.2;41
29.06.2015;19:55:00;892;60.4;40
29.06.2015;20:05:00;725;60.5;39
29.06.2015;20:15:00;585;60.6;39
29.06.2015;20:25:00;464;60.7;39
29.06.2015;20:35:00;391;60.7;38
29.06.2015;20:45:00;308;60.8;38
29.06.2015;20:55:00;226;60.8;38
29.06.2015;21:05:00;174;60.9;38
29.06.2015;21:15:00;121;60.9;37
29.06.2015;21:25:00;6;60.9;7
29.06.2015;21:35:00;0;60.9;0
29.06.2015;21:45:00;0;60.9;0
29.06.2015;22:00:00;0;60.9;0
30.06.2015;05:40:00;0;0;4
30.06.2015;05:50:00;145;0;29
30.06.2015;06:00:00;190;0;30
30.06.2015;06:10:00;226;0;31
30.06.2015;06:20:00;221;0.1;31
30.06.2015;06:30:00;253;0.1;31
30.06.2015;06:40:00;294;0.2;32
30.06.2015;06:50:00;334;0.2;32
30.06.2015;07:00:00;356;0.3;32
30.06.2015;07:10:00;390;0.3;32
30.06.2015;07:20:00;433;0.4;32
30.06.2015;07:30:00;466;0.5;33
30.06.2015;07:40:00;500;0.6;33
30.06.2015;07:50:00;518;0.6;33
30.06.2015;08:00:00;536;0.7;33
30.06.2015;08:10:00;557;0.8;33
30.06.2015;08:20:00;715;0.9;33
30.06.2015;08:30:00;1352;1.1;33
30.06.2015;08:40:00;1876;1.4;34
30.06.2015;08:50:00;2658;1.8;35
30.06.2015;09:00:00;3099;2.3;36
30.06.2015;09:10:00;3469;2.9;38
30.06.2015;09:20:00;3853;3.5;39
30.06.2015;09:30:00;4252;4.2;41
30.06.2015;09:40:00;4600;4.9;42
30.06.2015;09:50:00;4863;5.7;44
30.06.2015;10:00:00;5130;6.6;45
30.06.2015;10:10:00;5388;7.4;47
30.06.2015;10:20:00;5624;8.3;48
30.06.2015;10:30:00;5849;9.3;44
30.06.2015;10:40:00;6078;10.3;47
30.06.2015;10:50:00;6276;11.3;44
30.06.2015;11:00:00;6446;12.4;47
30.06.2015;11:10:00;6578;13.5;44
30.06.2015;11:20:00;6755;14.6;48
30.06.2015;11:30:00;6869;15.7;45
30.06.2015;11:40:00;7065;16.9;46
30.06.2015;11:50:00;7277;18.0;47
30.06.2015;12:00:00;7389;19.3;44
30.06.2015;12:10:00;7574;20.5;45
30.06.2015;12:20:00;7705;21.8;47
30.06.2015;12:30:00;7808;23.0;45
30.06.2015;12:40:00;7850;24.3;44
30.06.2015;12:50:00;7914;25.6;47
30.06.2015;13:00:00;7976;27.0;46
30.06.2015;13:10:00;8003;28.3;44
30.06.2015;13:20:00;8011;29.6;46
30.06.2015;13:30:00;8118;30.9;47
30.06.2015;13:40:00;8106;32.3;44
30.06.2015;13:50:00;8064;33.6;45
30.06.2015;14:00:00;8062;34.9;47
30.06.2015;14:10:00;8100;36.3;45
30.06.2015;14:20:00;8066;37.6;44
30.06.2015;14:30:00;7996;38.9;47
30.06.2015;14:40:00;7978;40.2;46
30.06.2015;14:50:00;8006;41.5;44
30.06.2015;15:00:00;7916;42.9;45
30.06.2015;15:10:00;7801;44.2;47
30.06.2015;15:20:00;7724;45.4;45
30.06.2015;15:30:00;7677;46.7;44
30.06.2015;15:40:00;7592;48.0;47
30.06.2015;15:50:00;7463;49.2;46
30.06.2015;16:00:00;7318;50.4;44
30.06.2015;16:10:00;7184;51.6;47
30.06.2015;16:20:00;7027;52.8;46
30.06.2015;16:30:00;6841;53.9;44
30.06.2015;16:40:00;6663;55.0;47
30.06.2015;16:50:00;6185;56.1;45
30.06.2015;17:00:00;5801;57.0;46
30.06.2015;17:10:00;5542;58.0;46
30.06.2015;17:20:00;5279;58.9;45
30.06.2015;17:30:00;5019;59.7;46
30.06.2015;17:40:00;4750;60.5;48
30.06.2015;17:50:00;4342;61.2;44
30.06.2015;18:00:00;4254;61.9;46
30.06.2015;18:10:00;4019;62.6;48
30.06.2015;18:20:00;3778;63.2;49
30.06.2015;18:30:00;3539;63.8;44
30.06.2015;18:40:00;3275;64.4;44
30.06.2015;18:50:00;3003;64.9;45
30.06.2015;19:00:00;2743;65.4;46
30.06.2015;19:10:00;2371;65.8;45
30.06.2015;19:20:00;1993;66.1;45
30.06.2015;19:30:00;1640;66.4;44
30.06.2015;19:40:00;1387;66.6;43
30.06.2015;19:50:00;1169;66.9;42
30.06.2015;20:00:00;844;67.0;41
30.06.2015;20:10:00;694;67.1;41
30.06.2015;20:20:00;540;67.2;40
30.06.2015;20:30:00;388;67.3;40
30.06.2015;20:40:00;270;67.3;39
30.06.2015;20:50:00;216;67.4;39
30.06.2015;21:00:00;181;67.4;39
30.06.2015;21:10:00;144;67.4;38
30.06.2015;21:20:00;114;67.5;38
30.06.2015;21:30:00;57;67.5;31
30.06.2015;22:00:00;0;67.5;0
01.07.2015;05:40:00;16;0;20
01.07.2015;05:50:00;139;0;30
01.07.2015;06:00:00;172;0;31
01.07.2015;06:10:00;211;0;31
01.07.2015;06:20:00;243;0.1;31
01.07.2015;06:30:00;272;0.1;32
01.07.2015;06:40:00;299;0.2;32
01.07.2015;06:50:00;325;0.2;32
01.07.2015;07:00:00;351;0.3;33
01.07.2015;07:10:00;391;0.3;33
01.07.2015;07:20:00;439;0.4;33
01.07.2015;07:30:00;467;0.5;33
01.07.2015;07:40:00;493;0.6;33
01.07.2015;07:50:00;515;0.6;33
01.07.2015;08:00:00;536;0.7;34
01.07.2015;08:10:00;561;0.8;34
01.07.2015;08:20:00;661;0.9;34
01.07.2015;08:30:00;1340;1.1;34
01.07.2015;08:40:00;1709;1.4;34
01.07.2015;08:50:00;2641;1.8;35
01.07.2015;09:00:00;3083;2.3;37
01.07.2015;09:10:00;3418;2.8;38
01.07.2015;09:20:00;3793;3.5;40
01.07.2015;09:30:00;4190;4.1;41
01.07.2015;09:40:00;4547;4.9;43
01.07.2015;09:50:00;4826;5.6;44
01.07.2015;10:00:00;5073;6.5;46
01.07.2015;10:10:00;5317;7.3;47
01.07.2015;10:20:00;5562;8.2;48
01.07.2015;10:30:00;5787;9.2;44
01.07.2015;10:40:00;5991;10.2;48
01.07.2015;10:50:00;6179;11.2;44
01.07.2015;11:00:00;6400;12.2;48
01.07.2015;11:10:00;6531;13.3;44
01.07.2015;11:20:00;6699;14.4;47
01.07.2015;11:30:00;6840;15.5;46
01.07.2015;11:40:00;6976;16.7;44
01.07.2015;11:50:00;7078;17.8;48
01.07.2015;12:00:00;7268;19.0;45
01.07.2015;12:10:00;7343;20.2;45
01.07.2015;12:20:00;7453;21.5;48
01.07.2015;12:30:00;7520;22.7;45
01.07.2015;12:40:00;7547;23.9;45
01.07.2015;12:50:00;7596;25.2;47
01.07.2015;13:00:00;7652;26.5;46
01.07.2015;13:10:00;7732;27.7;44
01.07.2015;13:20:00;7791;29.0;47
01.07.2015;13:30:00;7826;30.3;46
01.07.2015;13:40:00;7832;31.6;44
01.07.2015;13:50:00;7830;32.9;46
01.07.2015;14:00:00;7817;34.2;47
01.07.2015;14:10:00;7842;35.5;44
01.07.2015;14:20:00;7819;36.8;46
01.07.2015;14:30:00;7742;38.0;47
01.07.2015;14:40:00;7669;39.3;44
01.07.2015;14:50:00;7616;40.6;45
01.07.2015;15:00:00;7571;41.8;47
01.07.2015;15:10:00;7510;43.1;45
01.07.2015;15:20:00;7444;44.3;44
01.07.2015;15:30:00;7403;45.5;47
01.07.2015;15:40:00;7308;46.7;46
01.07.2015;15:50:00;7203;47.9;44
01.07.2015;16:00:00;7083;49.1;47
01.07.2015;16:10:00;6912;50.2;45
01.07.2015;16:20:00;6755;51.4;44
01.07.2015;16:30:00;6531;52.5;47
01.07.2015;16:40:00;6386;53.5;44
01.07.2015;16:50:00;5964;54.5;46
01.07.2015;17:00:00;5553;55.5;46
01.07.2015;17:10:00;5301;56.3;45
01.07.2015;17:20:00;5043;57.2;46
01.07.2015;17:30:00;4770;58.0;48
01.07.2015;17:40:00;4512;58.7;44
01.07.2015;17:50:00;4135;59.4;46
01.07.2015;18:00:00;3949;60.1;48
01.07.2015;18:10:00;3747;60.7;49
01.07.2015;18:20:00;3520;61.3;49
01.07.2015;18:30:00;3303;61.9;49
01.07.2015;18:40:00;3069;62.4;48
01.07.2015;18:50:00;2826;62.9;48
01.07.2015;19:00:00;2579;63.3;47
01.07.2015;19:10:00;2215;63.7;47
01.07.2015;19:20:00;1867;64.0;46
01.07.2015;19:30:00;1539;64.3;45
01.07.2015;19:40:00;1300;64.5;44
01.07.2015;19:50:00;1082;64.7;43
01.07.2015;20:00:00;794;64.8;42
01.07.2015;20:10:00;669;64.9;41
01.07.2015;20:20:00;520;65.0;40
01.07.2015;20:30:00;399;65.1;40
01.07.2015;20:40:00;295;65.2;40
01.07.2015;20:50:00;259;65.2;39
01.07.2015;21:00:00;211;65.2;39
01.07.2015;21:10:00;170;65.3;39
01.07.2015;21:20:00;129;65.3;39
01.07.2015;21:30:00;97;65.3;38
01.07.2015;21:40:00;0;65.3;0
01.07.2015;22:00:00;0;65.3;0
02.07.2015;05:40:00;0;0;1
02.07.2015;05:50:00;133;0;30
02.07.2015;06:00:00;171;0;31
02.07.2015;06:10:00;207;0;31
02.07.2015;06:20:00;245;0.1;32
02.07.2015;06:30:00;281;0.1;32
02.07.2015;06:40:00;316;0.2;32
02.07.2015;06:50:00;346;0.2;33
02.07.2015;07:00:00;375;0.3;33
02.07.2015;07:10:00;419;0.3;33
02.07.2015;07:20:00;464;0.4;33
02.07.2015;07:30:00;498;0.5;33
02.07.2015;07:40:00;532;0.6;34
02.07.2015;07:50:00;558;0.7;34
02.07.2015;08:00:00;588;0.8;34
02.07.2015;08:10:00;617;0.9;34
02.07.2015;08:20:00;708;1.0;34
02.07.2015;08:30:00;1366;1.2;34
02.07.2015;08:40:00;1712;1.5;35
02.07.2015;08:50:00;2567;1.9;36
02.07.2015;09:00:00;3005;2.3;37
02.07.2015;09:10:00;3340;2.9;38
02.07.2015;09:20:00;3711;3.5;40
02.07.2015;09:30:00;4080;4.1;41
02.07.2015;09:40:00;4433;4.9;43
02.07.2015;09:50:00;4712;5.6;44
02.07.2015;10:00:00;4975;6.4;46
02.07.2015;10:10:00;5215;7.3;47
02.07.2015;10:20:00;5434;8.2;48
02.07.2015;10:30:00;5650;9.1;44
02.07.2015;10:40:00;5831;10.0;48
02.07.2015;10:50:00;6017;11.0;44
02.07.2015;11:00:00;6224;12.0;47
02.07.2015;11:10:00;6390;13.1;44
02.07.2015;11:20:00;6553;14.2;48
02.07.2015;11:30:00;6698;15.3;45
02.07.2015;11:40:00;6816;16.4;47
02.07.2015;11:50:00;6971;17.5;47
02.07.2015;12:00:00;7132;18.7;44
02.07.2015;12:10:00;7268;19.9;47
02.07.2015;12:20:00;7326;21.1;46
02.07.2015;12:30:00;7467;22.3;44
02.07.2015;12:40:00;7496;23.6;47
02.07.2015;12:50:00;7641;24.8;46
02.07.2015;13:00:00;7680;26.1;44
02.07.2015;13:10:00;7692;27.3;47
02.07.2015;13:20:00;7770;28.6;46
02.07.2015;13:30:00;7783;29.9;44
02.07.2015;13:40:00;7757;31.2;47
02.07.2015;13:50:00;7736;32.5;46
02.07.2015;14:00:00;7714;33.7;44
02.07.2015;14:10:00;7698;35.0;47
02.07.2015;14:20:00;7753;36.3;45
02.07.2015;14:30:00;7600;37.5;44
02.07.2015;14:40:00;7576;38.8;47
02.07.2015;14:50:00;7473;40.0;45
02.07.2015;15:00:00;7518;41.3;44
02.07.2015;15:10:00;7473;42.5;47
02.07.2015;15:20:00;7383;43.7;45
02.07.2015;15:30:00;7181;44.9;44
02.07.2015;15:40:00;7172;46.1;47
02.07.2015;15:50:00;7130;47.3;45
02.07.2015;16:00:00;6940;48.4;44
02.07.2015;16:10:00;6802;49.6;47
02.07.2015;16:20:00;6659;50.7;45
02.07.2015;16:30:00;6400;51.7;45
02.07.2015;16:40:00;6251;52.8;47
02.07.2015;16:50:00;5857;53.8;44
02.07.2015;17:00:00;5439;54.7;48
02.07.2015;17:10:00;5229;55.6;44
02.07.2015;17:20:00;4954;56.4;48
02.07.2015;17:30:00;4580;57.2;44
02.07.2015;17:40:00;4335;57.9;46
02.07.2015;17:50:00;3964;58.5;48
02.07.2015;18:00:00;3810;59.2;49
02.07.2015;18:10:00;3629;59.8;44
02.07.2015;18:20:00;3421;60.4;46
02.07.2015;18:30:00;1525;60.8;45
02.07.2015;18:40:00;1292;61.0;45
02.07.2015;18:50:00;1463;61.3;44
02.07.2015;19:00:00;1702;61.5;44
02.07.2015;19:10:00;1844;61.8;43
02.07.2015;19:20:00;1404;62.1;43
02.07.2015;19:30:00;1527;62.4;43
02.07.2015;19:40:00;1216;62.6;42
02.07.2015;19:50:00;967;62.7;42
02.07.2015;20:00:00;810;62.9;41
02.07.2015;20:10:00;676;63.0;40
02.07.2015;20:20:00;531;63.1;40
02.07.2015;20:30:00;406;63.2;40
02.07.2015;20:40:00;326;63.2;39
02.07.2015;20:50:00;268;63.3;39
02.07.2015;21:00:00;202;63.3;39
02.07.2015;21:10:00;128;63.3;39
02.07.2015;21:20:00;99;63.4;38
02.07.2015;21:30:00;0;63.4;0
02.07.2015;22:00:00;0;63.4;0
03.07.2015;05:45:00;0;0;9
03.07.2015;05:55:00;137;0;31
03.07.2015;06:05:00;183;0;31
03.07.2015;06:15:00;235;0;32
03.07.2015;06:25:00;308;0.1;32
03.07.2015;06:35:00;383;0.1;33
03.07.2015;06:45:00;456;0.2;33
03.07.2015;06:55:00;550;0.3;33
03.07.2015;07:05:00;716;0.4;33
03.07.2015;07:15:00;1168;0.6;34
03.07.2015;07:25:00;1392;0.8;34
03.07.2015;07:35:00;1180;1.0;34
03.07.2015;07:45:00;1086;1.2;34
03.07.2015;07:55:00;1157;1.4;35
03.07.2015;08:05:00;1769;1.6;35
03.07.2015;08:15:00;1709;1.9;36
03.07.2015;08:25:00;1624;2.2;36
03.07.2015;08:35:00;1394;2.4;36
03.07.2015;08:45:00;2016;2.7;37
03.07.2015;08:55:00;3200;3.2;38
03.07.2015;09:05:00;1915;3.6;39
03.07.2015;09:15:00;2488;4.0;39
03.07.2015;09:25:00;3608;4.5;40
03.07.2015;09:35:00;3969;5.2;42
03.07.2015;09:45:00;4182;5.9;43
03.07.2015;09:55:00;4456;6.6;45
03.07.2015;10:05:00;4703;7.3;46
03.07.2015;10:15:00;4973;8.1;47
03.07.2015;10:25:00;5107;9.0;48
03.07.2015;10:35:00;5380;9.9;44
03.07.2015;10:45:00;5535;10.8;47
03.07.2015;10:55:00;5759;11.7;44
03.07.2015;11:05:00;5981;12.7;47
03.07.2015;11:15:00;6126;13.7;44
03.07.2015;11:25:00;6345;14.7;47
03.07.2015;11:35:00;6499;15.8;46
03.07.2015;11:45:00;6650;16.9;44
03.07.2015;11:55:00;6798;18.0;47
03.07.2015;12:05:00;6913;19.1;45
03.07.2015;12:15:00;7039;20.3;45
03.07.2015;12:25:00;7137;21.5;47
03.07.2015;12:35:00;7235;22.7;45
03.07.2015;12:45:00;7289;23.9;45
03.07.2015;12:55:00;7396;25.1;47
03.07.2015;13:05:00;7406;26.3;45
03.07.2015;13:15:00;7387;27.5;44
03.07.2015;13:25:00;7525;28.8;47
03.07.2015;13:35:00;7440;30.0;46
03.07.2015;13:45:00;7474;31.2;44
03.07.2015;13:55:00;7488;32.4;47
03.07.2015;14:05:00;7469;33.7;45
03.07.2015;14:15:00;7388;34.9;45
03.07.2015;14:25:00;7394;36.1;47
03.07.2015;14:35:00;7397;37.3;45
03.07.2015;14:45:00;7321;38.6;45
03.07.2015;14:55:00;7315;39.8;47
03.07.2015;15:05:00;7233;41.0;44
03.07.2015;15:15:00;7167;42.1;46
03.07.2015;15:25:00;7048;43.3;47
03.07.2015;15:35:00;7019;44.5;44
03.07.2015;15:45:00;6856;45.6;47
03.07.2015;15:55:00;6745;46.7;45
03.07.2015;16:05:00;6653;47.8;45
03.07.2015;16:15:00;6591;48.9;47
03.07.2015;16:25:00;6434;50.0;44
03.07.2015;16:35:00;6282;51.0;46
03.07.2015;16:45:00;6026;52.0;46
03.07.2015;16:55:00;5657;53.0;44
03.07.2015;17:05:00;5249;53.9;46
03.07.2015;17:15:00;4777;54.7;45
03.07.2015;17:25:00;4555;55.4;46
03.07.2015;17:35:00;3832;56.1;48
03.07.2015;17:45:00;3739;56.7;49
03.07.2015;17:55:00;3812;57.4;44
03.07.2015;18:05:00;2091;57.8;45
03.07.2015;18:15:00;1801;58.1;44
03.07.2015;18:25:00;1786;58.4;44
03.07.2015;18:35:00;1836;58.7;44
03.07.2015;18:45:00;2164;59.0;44
03.07.2015;18:55:00;2443;59.4;45
03.07.2015;19:05:00;2075;59.8;44
03.07.2015;19:15:00;1528;60.0;43
03.07.2015;19:25:00;1351;60.2;43
03.07.2015;19:35:00;1163;60.4;42
03.07.2015;19:45:00;967;60.5;42
03.07.2015;19:55:00;736;60.7;41
03.07.2015;20:05:00;587;60.8;40
03.07.2015;20:15:00;428;60.9;40
03.07.2015;20:25:00;287;60.9;40
03.07.2015;20:35:00;260;60.9;40
03.07.2015;20:45:00;261;61.0;39
03.07.2015;20:55:00;220;61.0;39
03.07.2015;21:05:00;174;61.1;39
03.07.2015;21:15:00;132;61.1;39
03.07.2015;21:25:00;33;61.1;39
03.07.2015;22:00:00;0;61.1;0
04.07.2015;05:40:00;0;0;0
04.07.2015;05:50:00;130;0;31
04.07.2015;06:00:00;173;0;32
04.07.2015;06:10:00;224;0;32
04.07.2015;06:20:00;281;0.1;33
04.07.2015;06:30:00;333;0.1;33
04.07.2015;06:40:00;384;0.2;33
04.07.2015;06:50:00;435;0.3;34
04.07.2015;07:00:00;488;0.3;34
04.07.2015;07:10:00;545;0.4;34
04.07.2015;07:20:00;608;0.5;34
04.07.2015;07:30:00;661;0.6;34
04.07.2015;07:40:00;711;0.7;35
04.07.2015;07:50:00;761;0.9;35
04.07.2015;08:00:00;810;1.0;35
04.07.2015;08:10:00;860;1.1;35
04.07.2015;08:20:00;917;1.3;35
04.07.2015;08:30:00;980;1.4;35
04.07.2015;08:40:00;1360;1.6;35
04.07.2015;08:50:00;2447;2.0;36
04.07.2015;09:00:00;2929;2.5;37
04.07.2015;09:10:00;3232;3.0;39
04.07.2015;09:20:00;3603;3.6;40
04.07.2015;09:30:00;3890;4.2;42
04.07.2015;09:40:00;4283;4.9;43
04.07.2015;09:50:00;4540;5.6;45
04.07.2015;10:00:00;4818;6.4;46
04.07.2015;10:10:00;5032;7.2;48
04.07.2015;10:20:00;5246;8.1;47
04.07.2015;10:30:00;5491;9.0;45
04.07.2015;10:40:00;5691;9.9;48
04.07.2015;10:50:00;5979;10.9;44
04.07.2015;11:00:00;6204;11.9;48
04.07.2015;11:10:00;6375;12.9;44
04.07.2015;11:20:00;6504;14.0;47
04.07.2015;11:30:00;6656;15.1;46
04.07.2015;11:40:00;6833;16.2;45
04.07.2015;11:50:00;6974;17.3;47
04.07.2015;12:00:00;7102;18.5;44
04.07.2015;12:10:00;7219;19.7;46
04.07.2015;12:20:00;7299;20.9;46
04.07.2015;12:30:00;7389;22.1;44
04.07.2015;12:40:00;7500;23.3;47
04.07.2015;12:50:00;7450;24.6;46
04.07.2015;13:00:00;7496;25.8;44
04.07.2015;13:10:00;7508;27.0;47
04.07.2015;13:20:00;7692;28.3;45
04.07.2015;13:30:00;7629;29.6;44
04.07.2015;13:40:00;7855;30.9;47
04.07.2015;13:50:00;7873;32.2;45
04.07.2015;14:00:00;7793;33.4;45
04.07.2015;14:10:00;7789;34.7;47
04.07.2015;14:20:00;7795;36.0;44
04.07.2015;14:30:00;7279;37.3;46
04.07.2015;14:40:00;6639;38.3;46
04.07.2015;14:50:00;7733;39.6;44
04.07.2015;15:00:00;7488;40.8;47
04.07.2015;15:10:00;7340;42.1;45
04.07.2015;15:20:00;7283;43.3;45
04.07.2015;15:30:00;7017;44.4;48
04.07.2015;15:40:00;7186;45.6;45
04.07.2015;15:50:00;6609;46.7;45
04.07.2015;16:00:00;6822;47.8;47
04.07.2015;16:10:00;6749;49.0;44
04.07.2015;16:20:00;6482;50.0;47
04.07.2015;16:30:00;6154;51.1;45
04.07.2015;16:40:00;5751;52.0;47
04.07.2015;16:50:00;5203;52.9;45
04.07.2015;17:00:00;4948;53.7;48
04.07.2015;17:10:00;4843;54.6;45
04.07.2015;17:20:00;4861;55.4;48
04.07.2015;17:30:00;4449;56.1;44
04.07.2015;17:40:00;4236;56.8;47
04.07.2015;17:50:00;3477;57.5;48
04.07.2015;18:00:00;2951;58.0;48
04.07.2015;18:10:00;3195;58.5;49
04.07.2015;18:20:00;3154;59.1;49
04.07.2015;18:30:00;2748;59.5;48
04.07.2015;18:40:00;2789;60.0;48
04.07.2015;18:50:00;2609;60.4;48
04.07.2015;19:00:00;2137;60.8;47
04.07.2015;19:10:00;2022;61.2;46
04.07.2015;19:20:00;1665;61.4;46
04.07.2015;19:30:00;1387;61.7;45
04.07.2015;19:40:00;1141;61.9;44
04.07.2015;19:50:00;942;62.0;43
04.07.2015;20:00:00;761;62.2;42
04.07.2015;20:10:00;702;62.3;42
04.07.2015;20:20:00;565;62.4;41
04.07.2015;20:30:00;411;62.5;41
04.07.2015;20:40:00;336;62.5;41
04.07.2015;20:50:00;268;62.6;40
04.07.2015;21:00:00;209;62.6;40
04.07.2015;21:10:00;155;62.6;40
04.07.2015;21:20:00;111;62.7;40
04.07.2015;22:00:00;0;62.7;0
05.07.2015;05:45:00;8;0;19
05.07.2015;05:55:00;151;0;31
05.07.2015;06:05:00;201;0;32
05.07.2015;06:15:00;251;0;33
05.07.2015;06:25:00;305;0.1;33
05.07.2015;06:35:00;352;0.1;34
05.07.2015;06:45:00;403;0.2;34
05.07.2015;06:55:00;453;0.3;34
05.07.2015;07:05:00;502;0.4;34
05.07.2015;07:15:00;561;0.5;35
05.07.2015;07:25:00;614;0.6;35
05.07.2015;07:35:00;664;0.7;35
05.07.2015;07:45:00;713;0.8;35
05.07.2015;07:55:00;754;0.9;35
05.07.2015;08:05:00;806;1.0;35
05.07.2015;08:15:00;866;1.2;36
05.07.2015;08:25:00;925;1.3;36
05.07.2015;08:35:00;987;1.5;36
05.07.2015;08:45:00;2163;1.8;36
05.07.2015;08:55:00;2780;2.2;37
05.07.2015;09:05:00;3109;2.7;39
05.07.2015;09:15:00;3436;3.3;40
05.07.2015;09:25:00;3761;3.9;42
05.07.2015;09:35:00;4133;4.5;43
05.07.2015;09:45:00;4430;5.2;44
05.07.2015;09:55:00;4694;6.0;46
05.07.2015;10:05:00;4893;6.8;47
05.07.2015;10:15:00;5111;7.6;48
05.07.2015;10:25:00;5375;8.5;44
05.07.2015;10:35:00;5573;9.4;48
05.07.2015;10:45:00;5778;10.4;44
05.07.2015;10:55:00;5983;11.3;48
05.07.2015;11:05:00;6205;12.4;44
05.07.2015;11:15:00;6326;13.4;48
05.07.2015;11:25:00;6595;14.5;45
05.07.2015;11:35:00;6645;15.6;46
05.07.2015;11:45:00;6828;16.7;46
05.07.2015;11:55:00;6950;17.8;44
05.07.2015;12:05:00;6929;19.0;48
05.07.2015;12:15:00;7032;20.1;45
05.07.2015;12:25:00;7169;21.3;45
05.07.2015;12:35:00;7201;22.5;47
05.07.2015;12:45:00;7256;23.7;44
05.07.2015;12:55:00;7315;24.9;47
05.07.2015;13:05:00;7454;26.1;46
05.07.2015;13:15:00;7421;27.3;44
05.07.2015;13:25:00;7453;28.6;47
05.07.2015;13:35:00;7498;29.8;45
05.07.2015;13:45:00;7442;31.0;45
05.07.2015;13:55:00;7529;32.3;47
05.07.2015;14:05:00;7521;33.5;44
05.07.2015;14:15:00;7400;34.7;46
05.07.2015;14:25:00;7404;35.9;46
05.07.2015;14:35:00;7301;37.2;44
05.07.2015;14:45:00;7123;38.3;47
05.07.2015;14:55:00;7151;39.5;45
05.07.2015;15:05:00;7021;40.7;45
05.07.2015;15:15:00;6869;41.8;47
05.07.2015;15:25:00;7185;43.0;44
05.07.2015;15:35:00;6982;44.2;46
05.07.2015;15:45:00;6748;45.3;46
05.07.2015;15:55:00;6595;46.4;44
05.07.2015;16:05:00;6674;47.5;48
05.07.2015;16:15:00;6527;48.6;44
05.07.2015;16:25:00;6375;49.7;46
05.07.2015;16:35:00;6206;50.7;46
05.07.2015;16:45:00;5967;51.7;44
05.07.2015;16:55:00;5583;52.6;47
05.07.2015;17:05:00;5072;53.5;44
05.07.2015;17:15:00;4718;54.3;47
05.07.2015;17:25:00;4613;55.0;44
05.07.2015;17:35:00;4332;55.8;46
05.07.2015;17:45:00;4157;56.5;48
05.07.2015;17:55:00;3962;57.1;44
05.07.2015;18:05:00;3648;57.7;45
05.07.2015;18:15:00;3420;58.3;47
05.07.2015;18:25:00;3288;58.8;48
05.07.2015;18:35:00;3128;59.4;48
05.07.2015;18:45:00;1611;59.7;47
05.07.2015;18:55:00;1647;60.0;46
05.07.2015;19:05:00;933;60.2;45
05.07.2015;19:15:00;1890;60.5;45
05.07.2015;19:25:00;1677;60.8;44
05.07.2015;19:35:00;1360;61.0;44
05.07.2015;19:45:00;1159;61.2;43
05.07.2015;19:55:00;1018;61.4;42
05.07.2015;20:05:00;1052;61.5;42
05.07.2015;20:15:00;1147;61.7;42
05.07.2015;20:25:00;1019;61.9;41
05.07.2015;20:35:00;818;62.0;41
05.07.2015;20:45:00;615;62.2;41
05.07.2015;20:55:00;417;62.2;40
05.07.2015;21:05:00;315;62.3;40
05.07.2015;21:15:00;142;62.3;40
05.07.2015;21:25:00;0;62.3;0
05.07.2015;22:00:00;0;62.3;0
06.07.2015;06:05:00;0;0;26
06.07.2015;06:15:00;0;0;32
06.07.2015;06:25:00;121;0;32
06.07.2015;06:35:00;287;0;33
06.07.2015;06:45:00;167;0;33
06.07.2015;06:55:00;265;0.1;34
06.07.2015;07:05:00;485;0.1;34
06.07.2015;07:15:00;298;0.2;34
06.07.2015;07:25:00;122;0.2;34
06.07.2015;07:35:00;617;0.3;35
06.07.2015;07:45:00;436;0.4;35
06.07.2015;07:55:00;472;0.5;35
06.07.2015;08:05:00;727;0.6;35
06.07.2015;08:15:00;987;0.7;35
06.07.2015;08:25:00;882;0.9;36
06.07.2015;08:35:00;1706;1.1;36
06.07.2015;08:45:00;1240;1.4;36
06.07.2015;08:55:00;1211;1.6;37
06.07.2015;09:05:00;2392;1.9;37
06.07.2015;09:15:00;1975;2.3;38
06.07.2015;09:25:00;2338;2.7;39
06.07.2015;09:35:00;2784;3.2;40
06.07.2015;09:45:00;4923;3.9;42
06.07.2015;09:55:00;4043;4.5;44
06.07.2015;10:05:00;4732;5.3;45
06.07.2015;10:15:00;5065;6.0;46
06.07.2015;10:25:00;3309;6.6;46
06.07.2015;10:35:00;5477;7.6;46
06.07.2015;10:45:00;4737;8.4;46
06.07.2015;10:55:00;6005;9.3;47
06.07.2015;11:05:00;6367;10.3;46
06.07.2015;11:15:00;6581;11.4;45
06.07.2015;11:25:00;5464;12.4;47
06.07.2015;11:35:00;3905;13.0;47
06.07.2015;11:45:00;7028;14.2;44
06.07.2015;11:55:00;7385;15.4;47
06.07.2015;12:05:00;7229;16.5;45
06.07.2015;12:15:00;3087;17.2;48
06.07.2015;12:25:00;5171;18.0;48
06.07.2015;12:35:00;7507;19.3;44
06.07.2015;12:45:00;4833;20.2;47
06.07.2015;12:55:00;7219;21.5;44
06.07.2015;13:05:00;3268;22.4;47
06.07.2015;13:15:00;3226;23.1;47
06.07.2015;13:25:00;6065;23.9;47
06.07.2015;13:35:00;5590;24.9;46
06.07.2015;13:45:00;3737;25.5;47
06.07.2015;13:55:00;8386;26.7;45
06.07.2015;14:05:00;6113;27.6;46
06.07.2015;14:15:00;5778;28.4;47
06.07.2015;14:25:00;6784;29.3;46
06.07.2015;14:35:00;5212;30.0;46
06.07.2015;14:45:00;7380;31.1;47
06.07.2015;14:55:00;7130;32.1;45
06.07.2015;15:05:00;6875;33.3;45
06.07.2015;15:15:00;7010;34.4;47
06.07.2015;15:25:00;7038;35.6;44
06.07.2015;15:35:00;6958;36.7;47
06.07.2015;15:45:00;6911;37.9;45
06.07.2015;15:55:00;6743;39.0;45
06.07.2015;16:05:00;2489;39.7;44
06.07.2015;16:15:00;6243;40.5;47
06.07.2015;16:25:00;5882;41.6;44
06.07.2015;16:35:00;6483;42.6;47
06.07.2015;16:45:00;6088;43.6;45
06.07.2015;16:55:00;5977;44.6;46
06.07.2015;17:05:00;5232;45.4;45
06.07.2015;17:15:00;4763;46.3;48
06.07.2015;17:25:00;4690;47.0;45
06.07.2015;17:35:00;4357;47.8;48
06.07.2015;17:45:00;3980;48.5;46
06.07.2015;17:55:00;3762;49.1;44
06.07.2015;18:05:00;3549;49.7;47
06.07.2015;18:15:00;3384;50.2;48
06.07.2015;18:25:00;3112;50.8;48
06.07.2015;18:35:00;2873;51.2;48
06.07.2015;18:45:00;2610;51.7;48
06.07.2015;18:55:00;2402;52.1;47
06.07.2015;19:05:00;2122;52.5;47
06.07.2015;19:15:00;1799;52.8;46
06.07.2015;19:25:00;1469;53.0;45
06.07.2015;19:35:00;1246;53.2;44
06.07.2015;19:45:00;1038;53.4;44
06.07.2015;19:55:00;868;53.6;43
06.07.2015;20:05:00;711;53.7;42
06.07.2015;20:15:00;582;53.8;42
06.07.2015;20:25:00;433;53.9;41
06.07.2015;20:35:00;338;53.9;41
06.07.2015;20:45:00;287;54.0;41
06.07.2015;20:55:00;227;54.0;40
06.07.2015;21:05:00;177;54.0;40
06.07.2015;21:15:00;131;54.1;40
06.07.2015;21:25:00;102;54.1;40
06.07.2015;21:35:00;0;54.1;0
06.07.2015;22:00:00;0;54.1;0
07.07.2015;05:45:00;8;0;19
07.07.2015;05:55:00;143;0;32
07.07.2015;06:05:00;193;0;33
07.07.2015;06:15:00;237;0;33
07.07.2015;06:25:00;284;0.1;34
07.07.2015;06:35:00;345;0.1;34
07.07.2015;06:45:00;421;0.2;34
07.07.2015;06:55:00;479;0.3;34
07.07.2015;07:05:00;542;0.4;35
07.07.2015;07:15:00;633;0.5;35
07.07.2015;07:25:00;805;0.6;35
07.07.2015;07:35:00;1157;0.8;35
07.07.2015;07:45:00;1093;0.9;36
07.07.2015;07:55:00;1120;1.1;36
07.07.2015;08:05:00;960;1.3;36
07.07.2015;08:15:00;1090;1.5;36
07.07.2015;08:25:00;1293;1.7;36
07.07.2015;08:35:00;1413;1.9;36
07.07.2015;08:45:00;1742;2.1;37
07.07.2015;08:55:00;2669;2.6;38
07.07.2015;09:05:00;3054;3.0;39
07.07.2015;09:15:00;3379;3.6;41
07.07.2015;09:25:00;3747;4.2;42
