Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.07.2015;09:35:00;4102;4.8;43
07.07.2015;09:45:00;4433;5.6;45
07.07.2015;09:55:00;4663;6.3;46
07.07.2015;10:05:00;4816;7.1;48
07.07.2015;10:15:00;5110;7.9;44
07.07.2015;10:25:00;5174;8.8;46
07.07.2015;10:35:00;5517;9.7;48
07.07.2015;10:45:00;5778;10.6;44
07.07.2015;10:55:00;6056;11.6;47
07.07.2015;11:05:00;6279;12.7;45
07.07.2015;11:15:00;6413;13.7;45
07.07.2015;11:25:00;6567;14.8;47
07.07.2015;11:35:00;6777;15.9;44
07.07.2015;11:45:00;6923;17.0;47
07.07.2015;11:55:00;7024;18.2;44
07.07.2015;12:05:00;7191;19.4;45
07.07.2015;12:15:00;7313;20.6;47
07.07.2015;12:25:00;7311;21.8;44
07.07.2015;12:35:00;7376;23.0;47
07.07.2015;12:45:00;7531;24.2;44
07.07.2015;12:55:00;7593;25.5;46
07.07.2015;13:05:00;7730;26.7;47
07.07.2015;13:15:00;7869;28.0;44
07.07.2015;13:25:00;7954;29.3;47
07.07.2015;13:35:00;5969;30.4;44
07.07.2015;13:45:00;4404;31.4;44
07.07.2015;13:55:00;6186;32.6;46
07.07.2015;14:05:00;7415;33.6;47
07.07.2015;14:15:00;7850;34.9;44
07.07.2015;14:25:00;7099;36.1;47
07.07.2015;14:35:00;7672;37.3;44
07.07.2015;14:45:00;7481;38.6;46
07.07.2015;14:55:00;7464;39.8;47
07.07.2015;15:05:00;7420;41.0;44
07.07.2015;15:15:00;7398;42.2;47
07.07.2015;15:25:00;7294;43.4;45
07.07.2015;15:35:00;7210;44.6;46
07.07.2015;15:45:00;7126;45.8;47
07.07.2015;15:55:00;6904;47.0;44
07.07.2015;16:05:00;6840;48.1;47
07.07.2015;16:15:00;6655;49.2;45
07.07.2015;16:25:00;6474;50.3;45
07.07.2015;16:35:00;6329;51.3;47
07.07.2015;16:45:00;6118;52.4;44
07.07.2015;16:55:00;5651;53.3;48
07.07.2015;17:05:00;5250;54.2;44
07.07.2015;17:15:00;4726;55.0;47
07.07.2015;17:25:00;4630;55.8;44
07.07.2015;17:35:00;4363;56.5;46
07.07.2015;17:45:00;4116;57.2;47
07.07.2015;17:55:00;3845;57.8;44
07.07.2015;18:05:00;3602;58.4;47
07.07.2015;18:15:00;3421;59.0;48
07.07.2015;18:25:00;3144;59.5;48
07.07.2015;18:35:00;2519;60.0;48
07.07.2015;18:45:00;553;60.1;46
07.07.2015;18:55:00;846;60.2;45
07.07.2015;19:05:00;1216;60.4;44
07.07.2015;19:15:00;1357;60.7;44
07.07.2015;19:25:00;880;60.8;43
07.07.2015;19:35:00;786;61.0;42
07.07.2015;19:45:00;741;61.1;42
07.07.2015;19:55:00;1381;61.3;42
07.07.2015;20:05:00;1170;61.5;42
07.07.2015;20:15:00;958;61.7;42
07.07.2015;20:25:00;700;61.8;41
07.07.2015;20:35:00;480;61.9;41
07.07.2015;20:45:00;405;61.9;41
07.07.2015;20:55:00;228;62.0;40
07.07.2015;21:05:00;124;62.0;40
07.07.2015;21:15:00;17;62.0;36
07.07.2015;22:00:00;0;62.0;0
08.07.2015;06:05:00;0;0;1
08.07.2015;06:15:00;168;0;32
08.07.2015;06:25:00;140;0;33
08.07.2015;06:35:00;273;0;33
08.07.2015;06:45:00;281;0.1;34
08.07.2015;06:55:00;121;0.1;34
08.07.2015;07:05:00;159;0.1;34
08.07.2015;07:15:00;315;0.2;35
08.07.2015;07:25:00;223;0.2;35
08.07.2015;07:35:00;211;0.2;35
08.07.2015;07:45:00;189;0.3;35
08.07.2015;07:55:00;515;0.3;35
08.07.2015;08:05:00;328;0.4;36
08.07.2015;08:15:00;321;0.5;36
08.07.2015;08:25:00;850;0.6;36
08.07.2015;08:35:00;680;0.7;36
08.07.2015;08:45:00;535;0.8;36
08.07.2015;08:55:00;866;0.9;36
08.07.2015;09:05:00;952;1.1;36
08.07.2015;09:15:00;958;1.2;36
08.07.2015;09:25:00;293;1.3;37
08.07.2015;09:35:00;668;1.4;37
08.07.2015;09:45:00;1315;1.7;37
08.07.2015;09:55:00;1295;1.9;37
08.07.2015;10:05:00;2990;2.3;38
08.07.2015;10:15:00;3335;2.8;40
08.07.2015;10:25:00;1159;3.1;39
08.07.2015;10:35:00;3000;3.5;39
08.07.2015;10:45:00;1264;3.8;40
08.07.2015;10:55:00;727;3.9;39
08.07.2015;11:05:00;522;4.0;38
08.07.2015;11:15:00;1008;4.1;38
08.07.2015;11:25:00;829;4.3;38
08.07.2015;11:35:00;706;4.4;38
08.07.2015;11:45:00;1571;4.6;38
08.07.2015;11:55:00;845;4.8;38
08.07.2015;12:05:00;1341;5.0;38
08.07.2015;12:15:00;3784;5.5;39
08.07.2015;12:25:00;4115;6.3;43
08.07.2015;12:35:00;5433;7.2;46
08.07.2015;12:45:00;2486;7.6;45
08.07.2015;12:55:00;3133;8.2;45
08.07.2015;13:05:00;3412;8.9;46
08.07.2015;13:15:00;2772;9.5;46
08.07.2015;13:25:00;2603;9.9;45
08.07.2015;13:35:00;3870;10.5;46
08.07.2015;13:45:00;2584;10.9;45
08.07.2015;13:55:00;3191;11.4;45
08.07.2015;14:05:00;6093;12.2;46
08.07.2015;14:15:00;3110;12.6;43
08.07.2015;14:25:00;2704;13.1;44
08.07.2015;14:35:00;2139;13.5;43
08.07.2015;14:45:00;2272;13.8;43
08.07.2015;14:55:00;2574;14.2;43
08.07.2015;15:05:00;3146;14.8;45
08.07.2015;15:15:00;4180;15.5;46
08.07.2015;15:25:00;3339;16.0;46
08.07.2015;15:35:00;8986;17.2;46
08.07.2015;15:45:00;6290;18.3;44
08.07.2015;15:55:00;8074;19.5;46
08.07.2015;16:05:00;4180;20.3;45
08.07.2015;16:15:00;4469;21.0;47
08.07.2015;16:25:00;5204;22.1;44
08.07.2015;16:35:00;7623;23.1;47
08.07.2015;16:45:00;7134;24.3;44
08.07.2015;16:55:00;6606;25.4;47
08.07.2015;17:05:00;5861;26.3;45
08.07.2015;17:15:00;5457;27.2;48
08.07.2015;17:25:00;4326;28.1;45
08.07.2015;17:35:00;5045;28.9;48
08.07.2015;17:45:00;2946;29.6;43
08.07.2015;17:55:00;4445;30.3;46
08.07.2015;18:05:00;4172;31.0;48
08.07.2015;18:15:00;3735;31.6;49
08.07.2015;18:25:00;3374;32.2;49
08.07.2015;18:35:00;3170;32.7;49
08.07.2015;18:45:00;2935;33.2;48
08.07.2015;18:55:00;2784;33.7;48
08.07.2015;19:05:00;1979;34.1;47
08.07.2015;19:15:00;2124;34.4;46
08.07.2015;19:25:00;1681;34.7;45
08.07.2015;19:35:00;1438;35.0;44
08.07.2015;19:45:00;1194;35.2;44
08.07.2015;19:55:00;919;35.3;43
08.07.2015;20:05:00;776;35.5;42
08.07.2015;20:15:00;555;35.6;41
08.07.2015;20:25:00;429;35.7;41
08.07.2015;20:35:00;350;35.7;40
08.07.2015;20:45:00;223;35.8;40
08.07.2015;20:55:00;164;35.8;40
08.07.2015;21:05:00;129;35.8;40
08.07.2015;21:15:00;27;35.8;39
08.07.2015;21:25:00;0;35.8;0
08.07.2015;22:00:00;0;35.8;0
09.07.2015;05:50:00;0;0;1
09.07.2015;06:00:00;121;0;31
09.07.2015;06:10:00;173;0;32
09.07.2015;06:20:00;232;0;32
09.07.2015;06:30:00;350;0.1;33
09.07.2015;06:40:00;467;0.1;33
09.07.2015;06:50:00;586;0.2;34
09.07.2015;07:00:00;633;0.3;34
09.07.2015;07:10:00;593;0.4;34
09.07.2015;07:20:00;776;0.6;34
09.07.2015;07:30:00;815;0.7;35
09.07.2015;07:40:00;1045;0.9;35
09.07.2015;07:50:00;1251;1.0;35
09.07.2015;08:00:00;1363;1.3;35
09.07.2015;08:10:00;1497;1.5;35
09.07.2015;08:20:00;1411;1.7;36
09.07.2015;08:30:00;1695;2.0;36
09.07.2015;08:40:00;1757;2.3;37
09.07.2015;08:50:00;2252;2.6;37
09.07.2015;09:00:00;2112;3.0;38
09.07.2015;09:10:00;2228;3.3;38
09.07.2015;09:20:00;4106;3.9;40
09.07.2015;09:30:00;4832;4.6;42
09.07.2015;09:40:00;2832;5.1;42
09.07.2015;09:50:00;2130;5.4;41
09.07.2015;10:00:00;2006;5.9;42
09.07.2015;10:10:00;2808;6.3;42
09.07.2015;10:20:00;3018;6.9;43
09.07.2015;10:30:00;5506;7.9;48
09.07.2015;10:40:00;2453;8.3;45
09.07.2015;10:50:00;2463;8.7;44
09.07.2015;11:00:00;3919;9.5;47
09.07.2015;11:10:00;2678;9.9;45
09.07.2015;11:20:00;3257;10.4;45
09.07.2015;11:30:00;2665;10.9;45
09.07.2015;11:40:00;2459;11.2;44
09.07.2015;11:50:00;6286;12.1;46
09.07.2015;12:00:00;3220;12.8;43
09.07.2015;12:10:00;5567;13.5;46
09.07.2015;12:20:00;2190;14.0;45
09.07.2015;12:30:00;2198;14.3;44
09.07.2015;12:40:00;6024;15.1;46
09.07.2015;12:50:00;1973;15.7;44
09.07.2015;13:00:00;2183;16.0;43
09.07.2015;13:10:00;6470;16.9;47
09.07.2015;13:20:00;9611;18.5;45
09.07.2015;13:30:00;2550;18.9;43
09.07.2015;13:40:00;1813;19.2;42
09.07.2015;13:50:00;9579;20.5;47
09.07.2015;14:00:00;6764;21.8;44
09.07.2015;14:10:00;2655;22.3;42
09.07.2015;14:20:00;9980;23.9;47
09.07.2015;14:30:00;5001;24.9;43
09.07.2015;14:40:00;2856;25.4;45
09.07.2015;14:50:00;7393;26.7;46
09.07.2015;15:00:00;2385;27.1;43
09.07.2015;15:10:00;3010;27.6;44
09.07.2015;15:20:00;3100;28.1;45
09.07.2015;15:30:00;2931;28.6;45
09.07.2015;15:40:00;2348;29.1;45
09.07.2015;15:50:00;3161;29.5;45
09.07.2015;16:00:00;2946;30.1;46
09.07.2015;16:10:00;2276;30.5;45
09.07.2015;16:20:00;2454;30.9;45
09.07.2015;16:30:00;4996;31.5;46
09.07.2015;16:40:00;7769;32.6;46
09.07.2015;16:50:00;2174;33.0;43
09.07.2015;17:00:00;2779;33.4;44
09.07.2015;17:10:00;3266;33.9;44
09.07.2015;17:20:00;1804;34.3;44
09.07.2015;17:30:00;2503;34.6;44
09.07.2015;17:40:00;2010;35.0;43
09.07.2015;17:50:00;2056;35.3;43
09.07.2015;18:00:00;2563;35.6;43
09.07.2015;18:10:00;1694;36.0;43
09.07.2015;18:20:00;1391;36.2;42
09.07.2015;18:30:00;2647;36.6;42
09.07.2015;18:40:00;1467;36.9;42
09.07.2015;18:50:00;1313;37.1;41
09.07.2015;19:00:00;1246;37.3;41
09.07.2015;19:10:00;1127;37.5;41
09.07.2015;19:20:00;1141;37.7;40
09.07.2015;19:30:00;827;37.8;40
09.07.2015;19:40:00;1366;38.0;40
09.07.2015;19:50:00;1476;38.2;40
09.07.2015;20:00:00;758;38.3;39
09.07.2015;20:10:00;790;38.5;39
09.07.2015;20:20:00;402;38.6;39
09.07.2015;20:30:00;340;38.6;39
09.07.2015;20:40:00;286;38.7;38
09.07.2015;20:50:00;235;38.7;38
09.07.2015;21:00:00;183;38.7;38
09.07.2015;21:10:00;137;38.8;38
09.07.2015;21:20:00;36;38.8;38
09.07.2015;21:30:00;0;38.8;0
09.07.2015;22:00:00;0;38.8;0
10.07.2015;05:45:00;8;0;17
10.07.2015;05:55:00;143;0;31
10.07.2015;06:05:00;181;0;31
10.07.2015;06:15:00;226;0;32
10.07.2015;06:25:00;270;0.1;32
10.07.2015;06:35:00;311;0.1;33
10.07.2015;06:45:00;350;0.2;33
10.07.2015;06:55:00;387;0.2;33
10.07.2015;07:05:00;419;0.3;34
10.07.2015;07:15:00;470;0.4;34
10.07.2015;07:25:00;524;0.5;34
10.07.2015;07:35:00;566;0.6;34
10.07.2015;07:45:00;601;0.7;34
10.07.2015;07:55:00;633;0.8;34
10.07.2015;08:05:00;663;0.9;35
10.07.2015;08:15:00;697;1.0;35
10.07.2015;08:25:00;1223;1.1;35
10.07.2015;08:35:00;1562;1.4;35
10.07.2015;08:45:00;2174;1.7;36
10.07.2015;08:55:00;2939;2.2;37
10.07.2015;09:05:00;3372;2.7;39
10.07.2015;09:15:00;3704;3.3;40
10.07.2015;09:25:00;4152;4.0;42
10.07.2015;09:35:00;4469;4.7;43
10.07.2015;09:45:00;4939;5.5;45
10.07.2015;09:55:00;5201;6.3;46
10.07.2015;10:05:00;5511;7.2;48
10.07.2015;10:15:00;5749;8.2;44
10.07.2015;10:25:00;5998;9.1;47
10.07.2015;10:35:00;6253;10.2;44
10.07.2015;10:45:00;6471;11.2;47
10.07.2015;10:55:00;6685;12.3;44
10.07.2015;11:05:00;6901;13.4;48
10.07.2015;11:15:00;7086;14.6;45
10.07.2015;11:25:00;7283;15.8;45
10.07.2015;11:35:00;7450;17.0;48
10.07.2015;11:45:00;7621;18.3;44
10.07.2015;11:55:00;7805;19.6;45
10.07.2015;12:05:00;7904;20.8;47
10.07.2015;12:15:00;7957;22.2;45
10.07.2015;12:25:00;8015;23.5;45
10.07.2015;12:35:00;8080;24.8;47
10.07.2015;12:45:00;8233;26.2;45
10.07.2015;12:55:00;8301;27.5;44
10.07.2015;13:05:00;8364;28.9;47
10.07.2015;13:15:00;8347;30.3;45
10.07.2015;13:25:00;8409;31.7;45
10.07.2015;13:35:00;8398;33.1;47
10.07.2015;13:45:00;8405;34.4;45
10.07.2015;13:55:00;8424;35.8;45
10.07.2015;14:05:00;8415;37.2;47
10.07.2015;14:15:00;8375;38.6;45
10.07.2015;14:25:00;8442;40.0;45
10.07.2015;14:35:00;8394;41.4;47
10.07.2015;14:45:00;8285;42.8;45
10.07.2015;14:55:00;8215;44.1;44
10.07.2015;15:05:00;8150;45.5;47
10.07.2015;15:15:00;8045;46.8;45
10.07.2015;15:25:00;7994;48.1;45
10.07.2015;15:35:00;7881;49.4;47
10.07.2015;15:45:00;7752;50.7;45
10.07.2015;15:55:00;7687;52.0;44
10.07.2015;16:05:00;7525;53.2;47
10.07.2015;16:15:00;7379;54.4;46
10.07.2015;16:25:00;7225;55.6;44
10.07.2015;16:35:00;7065;56.8;47
10.07.2015;16:45:00;6915;58.0;46
10.07.2015;16:55:00;6434;59.0;44
10.07.2015;17:05:00;6034;60.0;48
10.07.2015;17:15:00;5433;61.0;44
10.07.2015;17:25:00;5301;61.9;48
10.07.2015;17:35:00;4986;62.7;44
10.07.2015;17:45:00;4670;63.5;48
10.07.2015;17:55:00;4481;64.2;44
10.07.2015;18:05:00;4256;64.9;46
10.07.2015;18:15:00;4012;65.6;48
10.07.2015;18:25:00;3767;66.2;45
10.07.2015;18:35:00;3530;66.8;45
10.07.2015;18:45:00;3265;67.4;46
10.07.2015;18:55:00;3007;67.9;47
10.07.2015;19:05:00;2663;68.3;47
10.07.2015;19:15:00;2256;68.7;46
10.07.2015;19:25:00;1884;69.1;46
10.07.2015;19:35:00;1580;69.3;45
10.07.2015;19:45:00;1342;69.6;44
10.07.2015;19:55:00;1019;69.8;43
10.07.2015;20:05:00;777;69.9;42
10.07.2015;20:15:00;629;70.0;42
10.07.2015;20:25:00;449;70.1;41
10.07.2015;20:35:00;308;70.1;41
10.07.2015;20:45:00;206;70.2;40
10.07.2015;20:55:00;191;70.2;40
10.07.2015;21:05:00;155;70.2;40
10.07.2015;21:15:00;121;70.3;39
10.07.2015;21:25:00;66;70.3;39
10.07.2015;22:00:00;0;70.3;0
11.07.2015;05:45:00;0;0;11
11.07.2015;05:55:00;139;0;31
11.07.2015;06:05:00;178;0;32
11.07.2015;06:15:00;222;0;32
11.07.2015;06:25:00;265;0.1;32
11.07.2015;06:35:00;308;0.1;33
11.07.2015;06:45:00;352;0.2;33
11.07.2015;06:55:00;399;0.2;33
11.07.2015;07:05:00;435;0.3;34
11.07.2015;07:15:00;495;0.4;34
11.07.2015;07:25:00;579;0.5;34
11.07.2015;07:35:00;623;0.6;34
11.07.2015;07:45:00;601;0.7;34
11.07.2015;07:55:00;645;0.8;34
11.07.2015;08:05:00;740;0.9;35
11.07.2015;08:15:00;797;1.0;35
11.07.2015;08:25:00;1158;1.2;35
11.07.2015;08:35:00;1542;1.4;35
11.07.2015;08:45:00;2004;1.7;36
11.07.2015;08:55:00;2722;2.2;37
11.07.2015;09:05:00;3095;2.7;38
11.07.2015;09:15:00;3489;3.2;39
11.07.2015;09:25:00;3705;3.8;41
11.07.2015;09:35:00;3517;4.4;42
11.07.2015;09:45:00;4667;5.2;44
11.07.2015;09:55:00;4304;5.9;45
11.07.2015;10:05:00;5138;6.7;46
11.07.2015;10:15:00;5410;7.6;48
11.07.2015;10:25:00;5626;8.5;44
11.07.2015;10:35:00;5960;9.5;47
11.07.2015;10:45:00;6228;10.5;44
11.07.2015;10:55:00;6493;11.6;47
11.07.2015;11:05:00;6686;12.7;44
11.07.2015;11:15:00;6907;13.8;48
11.07.2015;11:25:00;7021;15.0;45
11.07.2015;11:35:00;7148;16.1;45
11.07.2015;11:45:00;7276;17.3;47
11.07.2015;11:55:00;7396;18.5;44
11.07.2015;12:05:00;7547;19.8;45
11.07.2015;12:15:00;7558;21.0;47
11.07.2015;12:25:00;7014;22.2;44
11.07.2015;12:35:00;7645;23.4;45
11.07.2015;12:45:00;7888;24.7;47
11.07.2015;12:55:00;8006;26.1;44
11.07.2015;13:05:00;7823;27.4;45
11.07.2015;13:15:00;8075;28.6;47
11.07.2015;13:25:00;8055;30.0;44
11.07.2015;13:35:00;8077;31.3;46
11.07.2015;13:45:00;8139;32.6;47
11.07.2015;13:55:00;8241;34.0;44
11.07.2015;14:05:00;8220;35.3;46
11.07.2015;14:15:00;8232;36.7;46
11.07.2015;14:25:00;7787;38.0;44
11.07.2015;14:35:00;8140;39.3;46
11.07.2015;14:45:00;8211;40.6;47
11.07.2015;14:55:00;5097;41.7;43
11.07.2015;15:05:00;7635;43.0;47
11.07.2015;15:15:00;7112;44.1;45
11.07.2015;15:25:00;7543;45.4;44
11.07.2015;15:35:00;7601;46.6;47
11.07.2015;15:45:00;7393;47.8;46
11.07.2015;15:55:00;6657;48.9;44
11.07.2015;16:05:00;7093;50.1;47
11.07.2015;16:15:00;5545;50.9;44
11.07.2015;16:25:00;6895;52.0;45
11.07.2015;16:35:00;6707;53.1;47
11.07.2015;16:45:00;5986;54.1;44
11.07.2015;16:55:00;6067;55.2;46
11.07.2015;17:05:00;5747;56.1;46
11.07.2015;17:15:00;5150;57.0;46
11.07.2015;17:25:00;4982;57.8;46
11.07.2015;17:35:00;4681;58.6;48
11.07.2015;17:45:00;4424;59.3;44
11.07.2015;17:55:00;4231;60.0;46
11.07.2015;18:05:00;3972;60.7;48
11.07.2015;18:15:00;3773;61.3;44
11.07.2015;18:25:00;3536;61.9;45
11.07.2015;18:35:00;3252;62.5;46
11.07.2015;18:45:00;2999;63.0;47
11.07.2015;18:55:00;2713;63.5;47
11.07.2015;19:05:00;2439;63.9;47
11.07.2015;19:15:00;2063;64.2;46
11.07.2015;19:25:00;1731;64.5;45
11.07.2015;19:35:00;1449;64.8;44
11.07.2015;19:45:00;1222;65.0;44
11.07.2015;19:55:00;936;65.2;43
11.07.2015;20:05:00;752;65.3;42
11.07.2015;20:15:00;613;65.4;41
11.07.2015;20:25:00;456;65.5;41
11.07.2015;20:35:00;323;65.5;40
11.07.2015;20:45:00;270;65.6;40
11.07.2015;20:55:00;218;65.6;40
11.07.2015;21:05:00;166;65.6;40
11.07.2015;21:15:00;120;65.7;40
11.07.2015;22:00:00;0;65.7;0
12.07.2015;05:45:00;0;0;1
12.07.2015;05:55:00;134;0;31
12.07.2015;06:05:00;173;0;32
12.07.2015;06:15:00;220;0;32
12.07.2015;06:25:00;264;0.1;33
12.07.2015;06:35:00;306;0.1;33
12.07.2015;06:45:00;347;0.2;33
12.07.2015;06:55:00;385;0.2;34
12.07.2015;07:05:00;421;0.3;34
12.07.2015;07:15:00;470;0.4;34
12.07.2015;07:25:00;525;0.5;34
12.07.2015;07:35:00;566;0.6;35
12.07.2015;07:45:00;602;0.7;35
12.07.2015;07:55:00;636;0.8;35
12.07.2015;08:05:00;672;0.9;35
12.07.2015;08:15:00;723;1.0;35
12.07.2015;08:25:00;1059;1.1;35
12.07.2015;08:35:00;1488;1.4;36
12.07.2015;08:45:00;2008;1.7;36
12.07.2015;08:55:00;2760;2.1;37
12.07.2015;09:05:00;3185;2.6;38
12.07.2015;09:15:00;3422;3.2;40
12.07.2015;09:25:00;3770;3.8;41
12.07.2015;09:35:00;4176;4.4;42
12.07.2015;09:45:00;4594;5.1;44
12.07.2015;09:55:00;4864;5.9;46
12.07.2015;10:05:00;4946;6.7;47
12.07.2015;10:15:00;5228;7.6;48
12.07.2015;10:25:00;5635;8.5;44
12.07.2015;10:35:00;5249;9.4;47
12.07.2015;10:45:00;5839;10.4;44
12.07.2015;10:55:00;6336;11.4;47
12.07.2015;11:05:00;5940;12.4;44
12.07.2015;11:15:00;6281;13.5;48
12.07.2015;11:25:00;6805;14.6;44
12.07.2015;11:35:00;6423;15.7;48
12.07.2015;11:45:00;7379;16.9;46
12.07.2015;11:55:00;6815;17.9;44
12.07.2015;12:05:00;6219;19.0;45
12.07.2015;12:15:00;7658;20.3;47
12.07.2015;12:25:00;7643;21.5;45
12.07.2015;12:35:00;7473;22.8;45
12.07.2015;12:45:00;7887;24.1;47
12.07.2015;12:55:00;7833;25.4;44
12.07.2015;13:05:00;8223;26.7;46
12.07.2015;13:15:00;8233;28.0;46
12.07.2015;13:25:00;7240;29.1;45
12.07.2015;13:35:00;8497;30.5;45
12.07.2015;13:45:00;7850;31.9;46
12.07.2015;13:55:00;8783;33.2;44
12.07.2015;14:05:00;7446;34.5;46
12.07.2015;14:15:00;7815;35.8;47
12.07.2015;14:25:00;8101;37.2;44
12.07.2015;14:35:00;6113;38.3;47
12.07.2015;14:45:00;6773;39.3;46
12.07.2015;14:55:00;5260;40.3;44
12.07.2015;15:05:00;7918;41.5;47
12.07.2015;15:15:00;8560;42.9;44
12.07.2015;15:25:00;8094;44.2;47
12.07.2015;15:35:00;5169;45.3;44
12.07.2015;15:45:00;8296;46.4;47
12.07.2015;15:55:00;7704;47.7;44
12.07.2015;16:05:00;6389;48.8;46
12.07.2015;16:15:00;6225;49.8;46
12.07.2015;16:25:00;7185;50.9;45
12.07.2015;16:35:00;8053;52.2;47
12.07.2015;16:45:00;6411;53.3;45
12.07.2015;16:55:00;4871;54.1;48
12.07.2015;17:05:00;5864;55.1;44
12.07.2015;17:15:00;5499;56.0;47
12.07.2015;17:25:00;4664;56.7;44
12.07.2015;17:35:00;4872;57.5;47
12.07.2015;17:45:00;3170;58.1;45
12.07.2015;17:55:00;3046;58.6;44
12.07.2015;18:05:00;2313;59.0;45
12.07.2015;18:15:00;3897;59.5;45
12.07.2015;18:25:00;3864;60.1;47
12.07.2015;18:35:00;3415;60.7;48
12.07.2015;18:45:00;2395;61.1;47
12.07.2015;18:55:00;1403;61.4;46
12.07.2015;19:05:00;2396;61.7;45
12.07.2015;19:15:00;1820;62.1;45
12.07.2015;19:25:00;1618;62.4;44
12.07.2015;19:35:00;1540;62.6;44
12.07.2015;19:45:00;685;62.8;43
12.07.2015;19:55:00;578;62.9;42
12.07.2015;20:05:00;381;62.9;41
12.07.2015;20:15:00;250;63.0;41
12.07.2015;20:25:00;273;63.0;40
12.07.2015;20:35:00;232;63.1;40
12.07.2015;20:45:00;126;63.1;40
12.07.2015;20:55:00;0;63.1;40
12.07.2015;21:05:00;0;63.1;0
12.07.2015;22:00:00;0;63.1;0
13.07.2015;05:55:00;7;0;13
13.07.2015;06:05:00;183;0;31
13.07.2015;06:15:00;200;0;32
13.07.2015;06:25:00;150;0;32
13.07.2015;06:35:00;201;0.1;33
13.07.2015;06:45:00;383;0.1;33
13.07.2015;06:55:00;505;0.2;34
13.07.2015;07:05:00;517;0.3;34
13.07.2015;07:15:00;587;0.4;34
13.07.2015;07:25:00;746;0.5;34
13.07.2015;07:35:00;712;0.6;34
13.07.2015;07:45:00;607;0.7;35
13.07.2015;07:55:00;479;0.8;35
13.07.2015;08:05:00;969;0.9;35
13.07.2015;08:15:00;1021;1.1;35
13.07.2015;08:25:00;974;1.3;35
13.07.2015;08:35:00;1370;1.5;35
13.07.2015;08:45:00;1381;1.7;36
13.07.2015;08:55:00;1161;1.9;36
13.07.2015;09:05:00;1392;2.1;36
13.07.2015;09:15:00;2234;2.5;37
13.07.2015;09:25:00;2308;2.9;38
13.07.2015;09:35:00;3729;3.4;39
13.07.2015;09:45:00;3420;4.0;41
13.07.2015;09:55:00;3589;4.5;42
13.07.2015;10:05:00;4976;5.3;43
13.07.2015;10:15:00;4344;6.0;45
13.07.2015;10:25:00;4553;6.8;47
13.07.2015;10:35:00;5173;7.6;47
13.07.2015;10:45:00;4905;8.4;44
13.07.2015;10:55:00;3702;9.1;45
13.07.2015;11:05:00;4515;9.7;45
13.07.2015;11:15:00;3546;10.3;46
13.07.2015;11:25:00;4923;11.0;47
13.07.2015;11:35:00;7153;12.1;44
13.07.2015;11:45:00;4454;13.1;45
13.07.2015;11:55:00;5858;14.3;45
13.07.2015;12:05:00;6226;15.3;47
13.07.2015;12:15:00;7234;16.5;44
13.07.2015;12:25:00;5507;17.6;46
13.07.2015;12:35:00;3321;18.1;43
13.07.2015;12:45:00;3920;18.7;45
13.07.2015;12:55:00;6196;19.6;47
13.07.2015;13:05:00;5664;20.5;44
13.07.2015;13:15:00;7335;21.6;47
13.07.2015;13:25:00;7747;22.8;47
13.07.2015;13:35:00;4964;23.8;45
13.07.2015;13:45:00;6669;24.9;45
13.07.2015;13:55:00;4556;25.8;45
13.07.2015;14:05:00;7039;26.8;46
13.07.2015;14:15:00;5995;27.7;45
13.07.2015;14:25:00;5586;28.7;46
13.07.2015;14:35:00;5215;29.5;45
13.07.2015;14:45:00;3315;30.1;47
13.07.2015;14:55:00;3410;30.7;47
13.07.2015;15:05:00;2359;31.1;47
13.07.2015;15:15:00;3248;31.6;46
13.07.2015;15:25:00;3455;32.1;47
13.07.2015;15:35:00;3221;32.7;47
13.07.2015;15:45:00;3099;33.2;47
13.07.2015;15:55:00;2859;33.7;47
13.07.2015;16:05:00;2881;34.1;46
13.07.2015;16:15:00;2313;34.5;46
13.07.2015;16:25:00;3101;35.0;46
13.07.2015;16:35:00;6740;35.9;46
13.07.2015;16:45:00;6896;37.0;47
13.07.2015;16:55:00;5413;37.9;44
13.07.2015;17:05:00;3425;38.5;45
13.07.2015;17:15:00;3338;39.0;46
13.07.2015;17:25:00;3197;39.6;46
13.07.2015;17:35:00;3223;40.1;46
13.07.2015;17:45:00;3476;40.6;46
13.07.2015;17:55:00;2354;41.0;46
13.07.2015;18:05:00;2979;41.5;46
13.07.2015;18:15:00;2873;42.0;46
13.07.2015;18:25:00;2603;42.5;46
13.07.2015;18:35:00;1660;42.8;45
13.07.2015;18:45:00;1731;43.1;44
13.07.2015;18:55:00;1980;43.4;44
13.07.2015;19:05:00;1696;43.8;44
13.07.2015;19:15:00;887;44.0;42
13.07.2015;19:25:00;963;44.1;42
13.07.2015;19:35:00;902;44.3;41
13.07.2015;19:45:00;818;44.4;41
13.07.2015;19:55:00;667;44.5;40
13.07.2015;20:05:00;500;44.6;40
13.07.2015;20:15:00;485;44.7;40
13.07.2015;20:25:00;383;44.8;39
13.07.2015;20:35:00;386;44.8;39
13.07.2015;20:45:00;210;44.9;39
13.07.2015;20:55:00;115;44.9;39
13.07.2015;21:05:00;0;44.9;39
13.07.2015;21:15:00;0;44.9;0
13.07.2015;22:00:00;0;44.9;0
14.07.2015;05:50:00;0;0;1
14.07.2015;06:00:00;122;0;31
14.07.2015;06:10:00;157;0;32
14.07.2015;06:20:00;204;0;32
14.07.2015;06:30:00;263;0.1;33
14.07.2015;06:40:00;303;0.1;33
14.07.2015;07:05:00;414;0.3;34
14.07.2015;07:15:00;455;0.3;34
14.07.2015;07:25:00;518;0.4;34
14.07.2015;07:35:00;560;0.5;34
14.07.2015;07:45:00;592;0.6;35
14.07.2015;07:55:00;620;0.7;35
14.07.2015;08:05:00;646;0.8;35
14.07.2015;08:15:00;684;0.9;35
14.07.2015;08:25:00;1025;1.1;35
14.07.2015;08:35:00;1454;1.3;35
14.07.2015;08:45:00;1894;1.6;36
14.07.2015;08:55:00;2691;2.0;37
14.07.2015;09:05:00;3080;2.5;38
14.07.2015;09:15:00;3410;3.0;40
14.07.2015;09:25:00;3771;3.6;41
14.07.2015;09:35:00;4097;4.3;42
14.07.2015;09:45:00;4497;5.0;44
14.07.2015;09:55:00;4810;5.8;46
14.07.2015;10:05:00;5053;6.6;47
14.07.2015;10:15:00;5367;7.5;48
14.07.2015;10:25:00;5595;8.4;44
14.07.2015;10:35:00;5810;9.3;48
14.07.2015;10:45:00;6040;10.3;44
14.07.2015;10:55:00;6302;11.4;48
14.07.2015;11:05:00;6482;12.4;44
14.07.2015;11:15:00;5760;13.5;48
14.07.2015;11:25:00;3633;14.1;45
14.07.2015;11:35:00;4122;14.8;45
14.07.2015;11:45:00;7343;15.9;46
14.07.2015;11:55:00;7445;17.1;46
14.07.2015;12:05:00;7428;18.4;44
14.07.2015;12:15:00;7592;19.6;47
14.07.2015;12:25:00;7724;20.9;45
14.07.2015;12:35:00;7780;22.1;45
14.07.2015;12:45:00;8007;23.4;48
14.07.2015;12:55:00;7001;24.7;44
14.07.2015;13:05:00;8182;26.0;47
14.07.2015;13:15:00;8036;27.3;45
14.07.2015;13:25:00;8091;28.6;45
14.07.2015;13:35:00;7486;29.9;47
14.07.2015;13:45:00;8339;31.2;44
14.07.2015;13:55:00;6823;32.5;45
14.07.2015;14:05:00;8070;33.9;48
14.07.2015;14:15:00;8266;35.2;45
14.07.2015;14:25:00;8120;36.5;45
14.07.2015;14:35:00;8238;37.9;47
14.07.2015;14:45:00;8076;39.1;46
14.07.2015;14:55:00;7933;40.4;45
14.07.2015;15:05:00;7815;41.7;48
14.07.2015;15:15:00;7144;42.9;44
14.07.2015;15:25:00;7651;44.2;46
14.07.2015;15:35:00;7480;45.4;47
14.07.2015;15:45:00;7093;46.6;44
15.07.2015;16:15:00;6815;50.5;44
15.07.2015;16:25:00;6731;51.6;47
15.07.2015;16:35:00;6516;52.7;46
15.07.2015;16:45:00;6355;53.7;44
15.07.2015;16:55:00;5858;54.7;47
15.07.2015;17:05:00;5539;55.6;44
15.07.2015;17:15:00;4950;56.5;48
15.07.2015;17:25:00;4851;57.3;44
15.07.2015;17:35:00;4538;58.0;47
15.07.2015;17:45:00;4176;58.7;45
15.07.2015;17:55:00;4019;59.4;45
15.07.2015;18:05:00;3853;60.1;47
15.07.2015;18:15:00;3660;60.7;48
15.07.2015;18:25:00;3408;61.2;45
15.07.2015;18:35:00;3132;61.8;44
15.07.2015;18:45:00;2867;62.3;46
15.07.2015;18:55:00;2626;62.7;46
15.07.2015;19:05:00;2275;63.1;46
15.07.2015;19:15:00;1895;63.4;45
15.07.2015;19:25:00;1556;63.7;45
15.07.2015;19:35:00;1290;63.9;44
15.07.2015;19:45:00;1074;64.1;43
15.07.2015;19:55:00;800;64.3;43
15.07.2015;20:05:00;680;64.4;42
15.07.2015;20:15:00;524;64.5;41
15.07.2015;20:25:00;395;64.5;41
15.07.2015;20:35:00;288;64.6;41
15.07.2015;20:45:00;245;64.6;40
15.07.2015;20:55:00;193;64.7;40
15.07.2015;21:05:00;145;64.7;40
15.07.2015;21:15:00;110;64.7;40
15.07.2015;21:25:00;0;64.7;12
15.07.2015;22:00:00;0;64.7;0
16.07.2015;05:50:00;0;0;7
16.07.2015;06:00:00;137;0;31
16.07.2015;06:10:00;179;0;32
16.07.2015;06:20:00;224;0;33
16.07.2015;06:35:00;293;0.1;33
16.07.2015;06:45:00;336;0.2;33
16.07.2015;06:55:00;378;0.2;34
16.07.2015;07:05:00;415;0.3;34
16.07.2015;07:15:00;460;0.4;34
16.07.2015;07:25:00;517;0.4;34
16.07.2015;07:35:00;564;0.5;35
16.07.2015;07:45:00;600;0.6;35
16.07.2015;07:55:00;640;0.7;35
16.07.2015;08:05:00;679;0.8;35
16.07.2015;08:15:00;724;1.0;35
16.07.2015;08:25:00;1013;1.1;35
16.07.2015;08:35:00;1435;1.3;36
16.07.2015;08:45:00;1619;1.6;36
16.07.2015;08:55:00;2605;2.0;37
16.07.2015;09:05:00;2994;2.4;38
16.07.2015;09:15:00;3329;3.0;40
16.07.2015;09:25:00;3682;3.6;41
16.07.2015;09:35:00;4028;4.2;42
16.07.2015;09:45:00;4373;4.9;44
16.07.2015;09:55:00;4726;5.7;45
16.07.2015;10:05:00;4972;6.5;47
16.07.2015;10:15:00;4962;7.3;48
16.07.2015;10:25:00;5345;8.2;44
16.07.2015;10:35:00;5684;9.1;47
16.07.2015;10:45:00;5889;10.1;45
16.07.2015;10:55:00;5852;11.0;46
16.07.2015;11:05:00;6210;12.0;45
16.07.2015;11:15:00;6429;13.1;47
16.07.2015;11:25:00;6602;14.2;44
16.07.2015;11:35:00;6754;15.3;48
16.07.2015;11:45:00;6924;16.4;45
16.07.2015;11:55:00;6983;17.6;46
16.07.2015;12:05:00;7100;18.7;47
16.07.2015;12:15:00;7207;19.9;44
16.07.2015;12:25:00;7296;21.1;47
16.07.2015;12:35:00;7401;22.3;46
16.07.2015;12:45:00;7462;23.6;44
16.07.2015;12:55:00;7572;24.8;47
16.07.2015;13:05:00;7573;26.1;46
16.07.2015;13:15:00;7651;27.3;44
16.07.2015;13:25:00;7679;28.6;47
16.07.2015;13:35:00;7716;29.8;45
16.07.2015;13:45:00;7677;31.1;45
16.07.2015;13:55:00;7684;32.4;47
16.07.2015;14:05:00;7670;33.7;44
16.07.2015;14:15:00;7666;34.9;46
16.07.2015;14:25:00;7610;36.2;47
16.07.2015;14:35:00;7541;37.4;44
16.07.2015;14:45:00;7467;38.7;46
16.07.2015;14:55:00;7393;39.9;47
16.07.2015;15:05:00;7273;41.1;44
16.07.2015;15:15:00;7043;42.3;47
16.07.2015;15:25:00;7050;43.4;46
16.07.2015;15:35:00;6905;44.6;44
16.07.2015;15:45:00;6865;45.7;47
16.07.2015;15:55:00;6779;46.8;45
16.07.2015;16:05:00;3650;47.7;44
16.07.2015;16:15:00;2667;48.3;45
16.07.2015;16:25:00;6283;49.3;45
16.07.2015;16:35:00;4512;50.1;45
16.07.2015;16:45:00;1800;50.7;47
16.07.2015;16:55:00;6009;51.6;46
16.07.2015;17:05:00;5166;52.4;46
16.07.2015;17:15:00;4861;53.3;47
16.07.2015;17:25:00;4681;54.0;45
16.07.2015;17:35:00;4413;54.8;47
16.07.2015;17:45:00;4021;55.5;45
16.07.2015;17:55:00;3670;56.1;45
16.07.2015;18:05:00;3626;56.7;46
16.07.2015;18:15:00;3198;57.2;48
16.07.2015;18:25:00;3217;57.7;48
16.07.2015;18:35:00;3008;58.2;48
16.07.2015;18:45:00;2721;58.7;48
16.07.2015;18:55:00;2510;59.1;47
16.07.2015;19:05:00;2171;59.5;47
16.07.2015;19:15:00;1849;59.8;46
16.07.2015;19:25:00;1551;60.1;45
16.07.2015;19:35:00;1324;60.3;44
16.07.2015;19:45:00;1145;60.5;44
16.07.2015;19:55:00;835;60.7;43
16.07.2015;20:05:00;691;60.8;42
16.07.2015;20:15:00;529;60.9;41
16.07.2015;20:25:00;397;61.0;41
16.07.2015;20:35:00;289;61.0;41
16.07.2015;20:45:00;246;61.0;40
16.07.2015;20:55:00;194;61.1;40
16.07.2015;21:05:00;148;61.1;40
16.07.2015;21:15:00;108;61.1;40
16.07.2015;22:00:00;0;61.1;0
17.07.2015;05:55:00;18;0;23
17.07.2015;06:05:00;150;0;32
17.07.2015;06:15:00;200;0;32
17.07.2015;06:25:00;252;0;33
17.07.2015;06:35:00;304;0.1;33
17.07.2015;06:45:00;351;0.1;34
17.07.2015;06:55:00;395;0.2;34
17.07.2015;07:05:00;435;0.3;34
17.07.2015;07:15:00;486;0.4;34
17.07.2015;07:25:00;543;0.4;35
17.07.2015;07:35:00;592;0.5;35
17.07.2015;07:45:00;637;0.6;35
17.07.2015;07:55:00;678;0.8;35
17.07.2015;08:05:00;720;0.9;35
17.07.2015;08:15:00;766;1.0;35
17.07.2015;08:25:00;874;1.1;36
17.07.2015;08:35:00;1433;1.4;36
17.07.2015;08:45:00;1617;1.6;36
17.07.2015;08:55:00;2275;1.9;37
17.07.2015;09:05:00;2863;2.4;38
17.07.2015;09:15:00;3214;2.9;39
17.07.2015;09:25:00;3537;3.5;41
17.07.2015;09:35:00;3880;4.1;42
17.07.2015;09:45:00;4223;4.8;43
17.07.2015;09:55:00;4554;5.5;45
17.07.2015;10:05:00;4790;6.3;47
17.07.2015;10:15:00;5018;7.1;48
17.07.2015;10:25:00;5293;8.0;45
17.07.2015;10:35:00;5526;8.9;46
17.07.2015;10:45:00;5715;9.8;48
17.07.2015;10:55:00;5919;10.8;45
17.07.2015;11:05:00;6074;11.8;47
17.07.2015;11:15:00;6321;12.8;45
17.07.2015;11:25:00;6452;13.9;46
17.07.2015;11:35:00;6542;15.0;46
17.07.2015;11:45:00;6657;16.0;44
17.07.2015;11:55:00;6833;17.2;48
17.07.2015;12:05:00;6826;18.3;44
17.07.2015;12:15:00;7175;19.5;46
17.07.2015;12:25:00;7054;20.7;47
17.07.2015;12:35:00;7418;21.9;44
17.07.2015;12:45:00;4850;22.9;45
17.07.2015;12:55:00;7324;24.0;47
17.07.2015;13:05:00;6767;25.2;44
17.07.2015;13:15:00;3359;26.0;46
17.07.2015;13:25:00;6309;27.1;45
17.07.2015;13:35:00;7310;28.3;47
17.07.2015;13:45:00;7589;29.5;44
17.07.2015;13:55:00;7468;30.8;46
17.07.2015;14:05:00;7580;32.0;47
17.07.2015;14:15:00;7536;33.3;44
17.07.2015;14:25:00;7617;34.5;47
17.07.2015;14:35:00;7047;35.7;46
17.07.2015;14:45:00;7547;36.8;45
17.07.2015;14:55:00;6886;38.1;48
17.07.2015;15:05:00;5290;39.0;44
17.07.2015;15:15:00;2646;39.5;46
17.07.2015;15:25:00;3071;40.0;46
17.07.2015;15:35:00;2801;40.5;47
17.07.2015;15:45:00;2289;40.9;47
17.07.2015;15:55:00;1542;41.2;46
17.07.2015;16:05:00;691;41.3;44
17.07.2015;16:15:00;511;41.4;43
17.07.2015;16:25:00;619;41.5;42
17.07.2015;16:35:00;560;41.6;42
17.07.2015;16:45:00;419;41.7;41
17.07.2015;16:55:00;343;41.7;41
17.07.2015;17:05:00;298;41.8;41
17.07.2015;17:15:00;427;41.9;40
17.07.2015;17:25:00;713;42.0;40
17.07.2015;17:35:00;964;42.1;40
17.07.2015;17:45:00;1838;42.4;40
17.07.2015;17:55:00;3735;42.9;42
17.07.2015;18:05:00;3558;43.5;43
17.07.2015;18:15:00;2979;44.0;44
17.07.2015;18:25:00;2883;44.5;44
17.07.2015;18:35:00;1850;44.9;44
17.07.2015;18:45:00;1228;45.1;43
17.07.2015;18:55:00;954;45.2;42
17.07.2015;19:05:00;693;45.4;41
17.07.2015;19:15:00;569;45.5;40
17.07.2015;19:25:00;510;45.6;40
17.07.2015;19:35:00;412;45.6;40
17.07.2015;19:45:00;383;45.7;39
17.07.2015;19:55:00;369;45.8;39
17.07.2015;20:05:00;444;45.8;39
17.07.2015;20:15:00;535;45.9;39
17.07.2015;20:25:00;590;46.0;39
17.07.2015;20:35:00;456;46.1;39
17.07.2015;20:45:00;299;46.1;39
17.07.2015;20:55:00;195;46.2;39
17.07.2015;21:05:00;148;46.2;38
17.07.2015;21:15:00;109;46.2;38
17.07.2015;21:25:00;0;46.2;0
17.07.2015;22:00:00;0;46.2;0
18.07.2015;05:55:00;0;0;6
18.07.2015;06:05:00;146;0;31
18.07.2015;06:15:00;213;0;32
18.07.2015;06:25:00;291;00;33
18.07.2015;06:35:00;325;0.1;33
18.07.2015;06:45:00;342;0.2;33
18.07.2015;06:55:00;381;0.2;34
18.07.2015;07:05:00;517;0.3;34
18.07.2015;07:15:00;608;0.4;34
18.07.2015;07:25:00;814;0.5;34
18.07.2015;07:35:00;700;0.6;35
18.07.2015;07:45:00;1013;0.8;35
18.07.2015;07:55:00;1058;1.0;35
18.07.2015;08:05:00;1151;1.1;35
18.07.2015;08:15:00;1546;1.4;36
18.07.2015;08:25:00;1271;1.6;36
18.07.2015;08:35:00;1056;1.8;36
18.07.2015;08:45:00;1312;2.0;36
18.07.2015;08:55:00;1264;2.2;36
18.07.2015;09:05:00;1512;2.4;37
18.07.2015;09:15:00;1919;2.8;37
18.07.2015;09:25:00;1881;3.1;38
18.07.2015;09:35:00;1674;3.4;38
18.07.2015;09:45:00;1082;3.6;38
18.07.2015;09:55:00;1216;3.7;38
18.07.2015;10:05:00;1184;4.0;38
18.07.2015;10:15:00;966;4.1;37
18.07.2015;10:25:00;494;4.2;37
18.07.2015;10:35:00;625;4.3;37
18.07.2015;10:45:00;870;4.5;37
18.07.2015;10:55:00;1939;4.7;37
18.07.2015;11:05:00;1697;5.0;38
18.07.2015;11:15:00;2563;5.4;38
18.07.2015;11:25:00;3752;6.0;40
18.07.2015;11:35:00;3689;6.6;43
18.07.2015;11:45:00;3662;7.2;43
18.07.2015;11:55:00;2659;7.7;43
18.07.2015;12:05:00;2644;8.1;43
18.07.2015;12:15:00;1805;8.4;42
18.07.2015;12:25:00;1918;8.7;42
18.07.2015;12:35:00;2297;9.0;41
18.07.2015;12:45:00;3101;9.5;43
18.07.2015;12:55:00;2614;10.0;43
18.07.2015;13:05:00;1432;10.3;42
18.07.2015;13:15:00;865;10.5;41
18.07.2015;13:25:00;848;10.6;40
18.07.2015;13:35:00;1071;10.8;40
18.07.2015;13:45:00;2043;11.1;40
18.07.2015;13:55:00;1651;11.4;40
18.07.2015;14:05:00;1216;11.6;40
18.07.2015;14:15:00;922;11.7;40
18.07.2015;14:25:00;1328;11.9;39
18.07.2015;14:35:00;1331;12.2;39
18.07.2015;14:45:00;1502;12.4;39
18.07.2015;14:55:00;1971;12.7;40
18.07.2015;15:05:00;2419;13.1;40
18.07.2015;15:15:00;2513;13.5;41
18.07.2015;15:25:00;4588;14.2;43
18.07.2015;15:35:00;5446;15.0;45
18.07.2015;15:45:00;7655;16.2;44
18.07.2015;15:55:00;5580;17.3;47
18.07.2015;16:05:00;4010;18.1;43
18.07.2015;16:15:00;7061;19.3;47
18.07.2015;16:25:00;6787;20.4;45
18.07.2015;16:35:00;6541;21.5;45
18.07.2015;16:45:00;6330;22.6;47
18.07.2015;16:55:00;5889;23.5;44
18.07.2015;17:05:00;5373;24.4;47
18.07.2015;17:15:00;4961;25.3;44
18.07.2015;17:25:00;5117;26.1;46
18.07.2015;17:35:00;4497;26.9;48
18.07.2015;17:45:00;4155;27.6;44
18.07.2015;17:55:00;4093;28.3;46
18.07.2015;18:05:00;3777;28.9;48
18.07.2015;18:15:00;3485;29.5;48
18.07.2015;18:25:00;3284;30.0;48
18.07.2015;18:35:00;3046;30.5;48
18.07.2015;18:45:00;2767;31.0;48
18.07.2015;18:55:00;2478;31.4;47
18.07.2015;19:05:00;2070;31.8;46
18.07.2015;19:15:00;1703;32.1;45
18.07.2015;19:25:00;1401;32.3;44
18.07.2015;19:35:00;1133;32.5;44
18.07.2015;19:45:00;954;32.7;43
18.07.2015;19:55:00;691;32.8;42
18.07.2015;20:05:00;827;33.0;41
18.07.2015;20:15:00;730;33.1;41
18.07.2015;20:25:00;558;33.2;40
18.07.2015;20:35:00;418;33.3;40
18.07.2015;20:45:00;307;33.3;40
18.07.2015;20:55:00;186;33.4;40
18.07.2015;21:05:00;131;33.4;40
18.07.2015;21:15:00;100;33.4;39
18.07.2015;22:00:00;0;33.4;0
19.07.2015;05:55:00;23;0;15
19.07.2015;06:05:00;153;0;31
19.07.2015;06:15:00;239;0;32
19.07.2015;06:25:00;482;0.1;33
19.07.2015;06:35:00;404;0.2;33
19.07.2015;06:45:00;282;0.2;33
19.07.2015;06:55:00;193;0.2;34
19.07.2015;07:05:00;134;0.3;34
19.07.2015;07:15:00;249;0.3;34
19.07.2015;07:25:00;364;0.4;34
19.07.2015;07:35:00;523;0.4;35
19.07.2015;07:45:00;394;0.5;35
19.07.2015;07:55:00;651;0.6;35
19.07.2015;08:05:00;622;0.7;35
19.07.2015;08:15:00;1082;0.9;35
19.07.2015;08:25:00;1327;1.1;35
19.07.2015;08:35:00;2075;1.4;36
19.07.2015;08:45:00;1791;1.7;37
19.07.2015;08:55:00;1194;1.9;37
19.07.2015;09:05:00;2378;2.2;37
19.07.2015;09:15:00;3283;2.7;38
19.07.2015;09:25:00;3498;3.2;40
19.07.2015;09:35:00;4287;3.9;41
19.07.2015;09:45:00;3483;4.4;43
19.07.2015;09:55:00;4731;5.1;44
19.07.2015;10:05:00;4945;5.9;46
19.07.2015;10:15:00;5162;6.8;48
19.07.2015;10:25:00;5516;7.7;48
19.07.2015;10:35:00;5791;8.6;45
19.07.2015;10:45:00;3412;9.4;47
19.07.2015;10:55:00;4564;10.0;47
19.07.2015;11:05:00;3968;10.7;48
19.07.2015;11:15:00;5426;11.5;47
19.07.2015;11:25:00;4057;12.2;44
19.07.2015;11:35:00;5759;12.9;46
19.07.2015;11:45:00;4568;13.8;44
19.07.2015;11:55:00;4235;14.6;45
19.07.2015;12:05:00;3593;15.1;46
19.07.2015;12:15:00;5456;16.0;47
19.07.2015;12:25:00;5070;16.9;44
19.07.2015;12:35:00;7904;18.0;46
19.07.2015;12:45:00;8710;19.5;45
19.07.2015;12:55:00;8036;20.8;45
19.07.2015;13:05:00;8580;22.2;47
19.07.2015;13:15:00;8488;23.6;44
19.07.2015;13:25:00;8376;25.0;46
19.07.2015;13:35:00;8422;26.4;47
19.07.2015;13:45:00;8500;27.8;44
19.07.2015;13:55:00;8586;29.2;47
19.07.2015;14:05:00;8577;30.6;45
19.07.2015;14:15:00;8521;32.0;45
19.07.2015;14:25:00;7998;33.4;47
19.07.2015;14:35:00;8269;34.7;45
19.07.2015;14:45:00;7667;35.9;46
19.07.2015;14:55:00;6027;37.1;44
19.07.2015;15:05:00;4417;37.9;47
19.07.2015;15:15:00;5116;38.7;44
19.07.2015;15:25:00;7634;39.9;46
19.07.2015;15:35:00;7577;41.2;47
19.07.2015;15:45:00;5483;42.3;44
19.07.2015;15:55:00;1759;42.6;43
19.07.2015;16:05:00;1426;42.8;43
19.07.2015;16:15:00;7509;43.9;47
19.07.2015;16:25:00;7068;45.1;45
19.07.2015;16:35:00;6898;46.2;45
19.07.2015;16:45:00;6405;47.3;47
19.07.2015;16:55:00;5859;48.2;44
19.07.2015;17:05:00;5368;49.1;47
19.07.2015;17:15:00;4858;50.0;44
19.07.2015;17:25:00;4707;50.7;46
19.07.2015;17:35:00;4420;51.4;48
19.07.2015;17:45:00;4126;52.1;44
19.07.2015;17:55:00;3940;52.8;46
19.07.2015;18:05:00;3566;53.4;48
19.07.2015;18:15:00;3402;54.0;48
19.07.2015;18:25:00;3074;54.5;48
19.07.2015;18:35:00;2914;55.0;48
19.07.2015;18:45:00;1838;55.4;47
19.07.2015;18:55:00;1318;55.6;46
19.07.2015;19:05:00;1340;55.8;45
19.07.2015;19:15:00;1025;56.0;43
19.07.2015;19:25:00;518;56.1;42
19.07.2015;19:35:00;236;56.1;42
19.07.2015;19:45:00;322;56.2;41
19.07.2015;19:55:00;243;56.2;41
19.07.2015;20:05:00;153;56.3;41
19.07.2015;20:15:00;190;56.3;40
19.07.2015;20:25:00;330;56.4;40
19.07.2015;20:35:00;338;56.4;40
19.07.2015;20:45:00;273;56.5;40
19.07.2015;20:55:00;223;56.5;39
19.07.2015;21:05:00;177;56.5;39
19.07.2015;21:15:00;114;56.5;39
19.07.2015;21:25:00;24;56.6;32
19.07.2015;22:00:00;0;56.6;0
20.07.2015;05:55:00;0;0;5
20.07.2015;06:05:00;138;0;31
20.07.2015;06:15:00;174;0;32
20.07.2015;06:25:00;217;0;33
20.07.2015;06:35:00;291;0.1;33
20.07.2015;06:45:00;460;0.1;34
20.07.2015;06:55:00;424;0.2;34
20.07.2015;07:05:00;630;0.3;34
20.07.2015;07:15:00;597;0.4;34
20.07.2015;07:25:00;703;0.5;35
20.07.2015;07:35:00;677;0.6;35
20.07.2015;07:45:00;827;0.8;35
20.07.2015;07:55:00;997;0.9;35
20.07.2015;08:05:00;724;1.1;35
20.07.2015;08:15:00;1099;1.2;36
20.07.2015;08:25:00;1706;1.5;36
20.07.2015;08:35:00;1214;1.7;36
20.07.2015;08:45:00;1610;2.0;37
20.07.2015;08:55:00;2199;2.3;37
20.07.2015;09:05:00;2905;2.8;38
20.07.2015;09:15:00;3300;3.3;40
20.07.2015;09:25:00;3549;3.9;41
20.07.2015;09:35:00;3990;4.5;43
20.07.2015;09:45:00;4168;5.2;44
20.07.2015;09:55:00;4796;6.0;46
20.07.2015;10:05:00;5000;6.8;47
20.07.2015;10:15:00;5342;7.7;48
20.07.2015;10:25:00;5614;8.5;44
20.07.2015;10:35:00;5812;9.4;48
20.07.2015;10:45:00;6009;10.4;44
20.07.2015;10:55:00;6195;11.4;48
20.07.2015;11:05:00;6125;12.5;44
20.07.2015;11:15:00;6820;13.6;48
20.07.2015;11:25:00;6998;14.7;45
20.07.2015;11:35:00;7161;15.9;45
20.07.2015;11:45:00;7602;17.0;47
20.07.2015;11:55:00;6705;18.1;44
20.07.2015;12:05:00;6690;19.2;45
20.07.2015;12:15:00;7515;20.4;47
20.07.2015;12:25:00;7531;21.7;44
20.07.2015;12:35:00;7636;22.9;46
20.07.2015;12:45:00;7760;24.2;47
20.07.2015;12:55:00;8020;25.5;44
20.07.2015;13:05:00;6218;26.7;46
20.07.2015;13:15:00;4243;27.3;45
20.07.2015;13:25:00;8004;28.5;46
20.07.2015;13:35:00;8474;29.8;46
20.07.2015;13:45:00;5361;30.9;44
20.07.2015;13:55:00;8030;32.2;46
20.07.2015;14:05:00;7894;33.6;46
20.07.2015;14:15:00;7483;34.4;47
20.07.2015;14:25:00;8030;35.8;44
20.07.2015;14:35:00;7400;36.9;47
20.07.2015;14:45:00;7849;38.2;44
20.07.2015;14:55:00;7752;39.4;47
20.07.2015;15:05:00;7646;40.7;44
20.07.2015;15:15:00;7596;42.0;46
20.07.2015;15:25:00;7532;43.2;47
20.07.2015;15:35:00;7457;44.4;44
20.07.2015;15:45:00;5128;45.5;46
20.07.2015;15:55:00;7225;46.7;47
20.07.2015;16:05:00;7154;47.9;44
20.07.2015;16:15:00;6907;49.0;45
20.07.2015;16:25:00;6838;50.1;47
20.07.2015;16:35:00;6471;51.2;44
20.07.2015;16:45:00;6323;52.2;47
20.07.2015;16:55:00;6022;53.2;45
20.07.2015;17:05:00;5647;54.2;45
20.07.2015;17:15:00;5123;55.0;46
20.07.2015;17:25:00;4909;55.8;45
20.07.2015;17:35:00;4982;56.6;46
20.07.2015;17:45:00;4431;57.4;49
20.07.2015;17:55:00;4257;58.1;44
20.07.2015;18:05:00;3995;58.8;46
20.07.2015;18:15:00;1144;59.0;45
20.07.2015;18:25:00;3151;59.6;47
20.07.2015;18:35:00;808;59.9;46
20.07.2015;18:45:00;1635;60.2;45
20.07.2015;18:55:00;2866;60.6;46
20.07.2015;19:05:00;1772;61.0;45
20.07.2015;19:15:00;545;61.1;44
20.07.2015;19:25:00;1421;61.3;43
20.07.2015;19:35:00;1177;61.5;43
20.07.2015;19:45:00;571;61.6;42
20.07.2015;19:55:00;835;61.8;42
20.07.2015;20:05:00;698;61.9;41
20.07.2015;20:15:00;521;62.0;41
20.07.2015;20:25:00;359;62.0;41
20.07.2015;20:35:00;236;62.1;40
20.07.2015;20:45:00;205;62.1;40
20.07.2015;20:55:00;165;62.2;40
20.07.2015;21:05:00;133;62.2;40
20.07.2015;21:15:00;101;62.2;40
20.07.2015;21:25:00;0;62.2;0
20.07.2015;22:00:00;0;62.2;0
21.07.2015;05:55:00;0;0;5
21.07.2015;06:05:00;134;0;32
21.07.2015;06:15:00;168;0;32
21.07.2015;06:25:00;206;0;33
21.07.2015;06:35:00;242;0.1;33
21.07.2015;06:45:00;276;0.1;34
21.07.2015;06:55:00;307;0.2;34
21.07.2015;07:05:00;337;0.2;34
21.07.2015;07:15:00;370;0.3;35
21.07.2015;07:25:00;419;0.3;35
21.07.2015;07:35:00;462;0.4;35
21.07.2015;07:45:00;494;0.5;35
21.07.2015;07:55:00;517;0.6;35
21.07.2015;08:05:00;535;0.7;35
21.07.2015;08:15:00;556;0.8;36
21.07.2015;08:25:00;734;0.9;36
21.07.2015;08:35:00;1292;1.1;36
21.07.2015;08:45:00;1486;1.3;36
21.07.2015;08:55:00;2541;1.7;37
21.07.2015;09:05:00;2884;2.1;38
21.07.2015;09:15:00;3298;2.7;40
21.07.2015;09:25:00;3580;3.3;41
21.07.2015;09:35:00;3986;3.9;43
21.07.2015;09:45:00;4277;4.6;44
21.07.2015;09:55:00;4688;5.3;46
21.07.2015;10:05:00;4970;6.1;47
21.07.2015;10:15:00;5215;7.0;48
21.07.2015;10:25:00;5473;7.9;44
21.07.2015;10:35:00;5705;8.8;48
21.07.2015;10:45:00;5919;9.8;44
21.07.2015;10:55:00;6100;10.8;48
21.07.2015;11:05:00;6272;11.8;44
21.07.2015;11:15:00;6396;12.9;47
21.07.2015;11:25:00;6537;13.9;46
21.07.2015;11:35:00;6714;15.0;45
21.07.2015;11:45:00;6920;16.2;47
21.07.2015;11:55:00;7067;17.3;44
21.07.2015;12:05:00;7050;18.5;47
21.07.2015;12:15:00;7149;19.7;46
21.07.2015;12:25:00;7386;20.9;44
21.07.2015;12:35:00;7418;22.1;47
21.07.2015;12:45:00;7585;23.3;46
21.07.2015;12:55:00;7598;24.6;44
21.07.2015;13:05:00;7712;25.9;47
21.07.2015;13:15:00;7684;27.1;45
21.07.2015;13:25:00;7848;28.4;45
21.07.2015;13:35:00;7826;29.7;47
21.07.2015;13:45:00;7733;31.0;44
21.07.2015;13:55:00;7808;32.3;47
21.07.2015;14:05:00;7784;33.6;46
21.07.2015;14:15:00;7763;34.8;44
21.07.2015;14:25:00;7711;36.1;48
21.07.2015;14:35:00;7634;37.4;45
21.07.2015;14:45:00;7569;38.6;45
21.07.2015;14:55:00;7443;39.9;47
21.07.2015;15:05:00;7444;41.1;45
21.07.2015;15:15:00;7296;42.3;45
21.07.2015;15:25:00;7343;43.5;47
21.07.2015;15:35:00;7239;44.7;44
21.07.2015;15:45:00;7197;45.9;46
21.07.2015;15:55:00;7078;47.1;47
21.07.2015;16:05:00;6908;48.2;44
21.07.2015;16:15:00;6736;49.3;47
21.07.2015;16:25:00;6677;50.4;45
21.07.2015;16:35:00;6459;51.5;45
21.07.2015;16:50:00;5903;53.0;46
21.07.2015;17:00:00;5458;54.0;46
21.07.2015;17:10:00;5190;54.9;44
21.07.2015;17:20:00;4929;55.7;46
21.07.2015;17:30:00;4647;56.5;45
21.07.2015;17:40:00;4422;57.2;46
21.07.2015;17:50:00;4115;57.9;48
21.07.2015;18:00:00;3909;58.5;44
21.07.2015;18:10:00;3701;59.2;46
21.07.2015;18:20:00;3479;59.7;47
21.07.2015;18:30:00;3226;60.3;48
21.07.2015;18:40:00;2969;60.8;48
21.07.2015;18:50:00;2721;61.2;48
21.07.2015;19:00:00;2418;61.7;48
21.07.2015;19:10:00;2039;62.0;47
21.07.2015;19:20:00;1712;62.3;46
21.07.2015;19:30:00;1403;62.6;45
21.07.2015;19:40:00;1188;62.8;44
21.07.2015;19:50:00;886;62.9;44
21.07.2015;20:00:00;726;63.0;43
21.07.2015;20:10:00;569;63.2;42
21.07.2015;20:20:00;406;63.2;42
21.07.2015;20:30:00;275;63.3;41
21.07.2015;20:40:00;222;63.3;41
21.07.2015;20:50:00;179;63.3;41
21.07.2015;21:00:00;145;63.4;40
21.07.2015;21:10:00;113;63.4;40
21.07.2015;21:20:00;0;63.4;10
21.07.2015;22:00:00;0;63.4;0
22.07.2015;05:50:00;0;0;10
22.07.2015;06:00:00;133;0;32
22.07.2015;06:10:00;169;0;33
22.07.2015;06:20:00;180;0;33
22.07.2015;06:30:00;206;0.1;34
22.07.2015;06:40:00;249;0.1;34
22.07.2015;06:50:00;316;0.1;34
22.07.2015;07:00:00;374;0.2;34
22.07.2015;07:10:00;417;0.3;35
22.07.2015;07:20:00;481;0.3;35
22.07.2015;07:30:00;661;0.4;35
22.07.2015;07:40:00;1201;0.6;35
22.07.2015;07:50:00;1322;0.8;36
22.07.2015;08:00:00;1049;1.0;36
22.07.2015;08:10:00;807;1.2;36
22.07.2015;08:20:00;756;1.3;36
22.07.2015;08:30:00;1205;1.5;36
22.07.2015;08:40:00;1474;1.7;36
22.07.2015;08:50:00;1633;2.0;37
22.07.2015;09:00:00;2010;2.3;37
22.07.2015;09:10:00;2893;2.7;39
22.07.2015;09:20:00;3267;3.3;40
22.07.2015;09:30:00;3552;3.8;41
22.07.2015;09:40:00;3921;4.5;43
22.07.2015;09:50:00;4231;5.1;44
22.07.2015;10:00:00;4689;5.9;46
22.07.2015;10:10:00;3795;6.5;46
22.07.2015;10:20:00;5544;7.2;48
22.07.2015;10:30:00;4437;8.0;47
22.07.2015;10:40:00;1229;8.4;43
22.07.2015;10:50:00;2673;9.0;45
22.07.2015;11:00:00;5993;9.9;47
22.07.2015;11:10:00;4234;10.8;44
22.07.2015;11:20:00;6508;11.7;47
22.07.2015;11:30:00;6113;12.8;44
22.07.2015;11:40:00;7110;14.0;47
22.07.2015;11:50:00;6426;15.1;45
22.07.2015;12:00:00;6896;16.2;45
22.07.2015;12:10:00;6756;17.3;47
22.07.2015;12:20:00;7130;18.5;44
22.07.2015;12:30:00;6550;19.6;47
22.07.2015;12:40:00;6908;20.7;45
22.07.2015;12:50:00;7290;21.9;44
22.07.2015;13:00:00;7326;23.1;47
22.07.2015;13:10:00;5972;24.2;44
22.07.2015;13:20:00;7240;25.3;47
22.07.2015;13:30:00;6953;26.5;44
22.07.2015;13:40:00;7760;27.7;47
22.07.2015;13:50:00;7555;29.0;45
22.07.2015;14:00:00;7040;30.1;45
22.07.2015;14:10:00;7340;31.3;47
22.07.2015;14:20:00;7404;32.5;44
22.07.2015;14:30:00;7302;33.7;46
22.07.2015;14:40:00;7181;34.9;46
22.07.2015;14:50:00;7264;36.1;44
22.07.2015;15:00:00;7282;37.3;47
22.07.2015;15:10:00;7248;38.5;45
22.07.2015;15:20:00;7170;39.7;45
22.07.2015;15:30:00;7095;40.9;47
22.07.2015;15:40:00;7051;42.0;44
22.07.2015;15:50:00;6771;43.2;47
22.07.2015;16:00:00;6807;44.3;46
22.07.2015;16:10:00;4110;45.2;44
22.07.2015;16:20:00;3231;45.9;46
22.07.2015;16:30:00;2117;46.2;45
22.07.2015;16:40:00;1144;46.4;45
22.07.2015;16:50:00;2920;46.8;45
22.07.2015;17:00:00;1956;47.2;46
22.07.2015;17:10:00;1016;47.4;44
22.07.2015;17:20:00;426;47.5;43
22.07.2015;17:30:00;267;47.6;42
22.07.2015;17:40:00;271;47.6;42
22.07.2015;17:50:00;300;47.7;41
22.07.2015;18:00:00;424;47.7;41
22.07.2015;18:10:00;547;47.8;41
22.07.2015;18:20:00;1024;48.0;41
22.07.2015;18:30:00;1279;48.2;40
22.07.2015;18:40:00;1177;48.4;40
22.07.2015;18:50:00;937;48.5;40
22.07.2015;19:00:00;754;48.7;40
22.07.2015;19:10:00;760;48.8;40
22.07.2015;19:20:00;727;48.9;40
22.07.2015;19:30:00;536;49.0;40
22.07.2015;19:40:00;344;49.1;40
22.07.2015;19:50:00;202;49.1;39
22.07.2015;20:00:00;170;49.2;39
22.07.2015;20:10:00;150;49.2;39
22.07.2015;20:20:00;129;49.2;39
22.07.2015;20:30:00;126;49.2;39
22.07.2015;20:40:00;133;49.3;39
22.07.2015;20:50:00;133;49.3;39
22.07.2015;21:00:00;94;49.3;39
22.07.2015;21:10:00;0;49.3;0
22.07.2015;21:20:00;0;49.3;0
22.07.2015;22:00:00;0;49.3;0
23.07.2015;06:15:00;0;0;7
23.07.2015;06:25:00;185;0;32
23.07.2015;06:35:00;356;0;33
23.07.2015;06:45:00;580;0.1;33
23.07.2015;06:55:00;675;0.2;34
23.07.2015;07:05:00;675;0.3;34
23.07.2015;07:15:00;518;0.4;34
23.07.2015;07:25:00;338;0.5;35
23.07.2015;07:35:00;280;0.5;35
23.07.2015;07:45:00;269;0.6;35
23.07.2015;07:55:00;298;0.6;35
23.07.2015;08:05:00;264;0.7;35
23.07.2015;08:15:00;166;0.7;35
23.07.2015;08:25:00;174;0.7;36
23.07.2015;08:35:00;181;0.8;36
23.07.2015;08:45:00;298;0.8;36
23.07.2015;08:55:00;390;0.9;36
23.07.2015;09:05:00;613;1.0;36
23.07.2015;09:15:00;1109;1.1;36
23.07.2015;09:25:00;1409;1.4;36
23.07.2015;09:35:00;1306;1.6;36
23.07.2015;09:45:00;1024;1.8;37
23.07.2015;09:55:00;522;1.9;37
23.07.2015;10:05:00;712;2.0;37
23.07.2015;10:15:00;848;2.1;37
23.07.2015;10:25:00;912;2.3;37
23.07.2015;10:35:00;1136;2.4;37
23.07.2015;10:45:00;972;2.6;37
23.07.2015;10:55:00;469;2.7;37
23.07.2015;11:05:00;1062;2.9;37
23.07.2015;11:15:00;1006;3.0;37
23.07.2015;11:25:00;1139;3.2;37
23.07.2015;11:35:00;1338;3.4;37
23.07.2015;11:45:00;1759;3.7;38
23.07.2015;11:55:00;3136;4.2;39
23.07.2015;12:05:00;3664;4.8;41
23.07.2015;12:15:00;4058;5.5;44
23.07.2015;12:25:00;3468;6.1;44
23.07.2015;12:35:00;2810;6.6;44
23.07.2015;12:45:00;2110;6.9;43
23.07.2015;12:55:00;3122;7.4;43
23.07.2015;13:05:00;2834;7.9;44
23.07.2015;13:15:00;2779;8.4;44
23.07.2015;13:25:00;3423;8.8;43
23.07.2015;13:35:00;3582;9.5;45
23.07.2015;13:45:00;3204;10.0;45
23.07.2015;13:55:00;3538;10.5;45
23.07.2015;14:05:00;4469;11.3;47
23.07.2015;14:15:00;6016;12.2;45
23.07.2015;14:25:00;5061;13.2;46
23.07.2015;14:35:00;4577;14.0;48
