Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.07.2015;14:45:00;4464;14.7;44
23.07.2015;14:55:00;3509;15.3;45
23.07.2015;15:05:00;4230;16.0;46
23.07.2015;15:15:00;3852;16.6;47
23.07.2015;15:25:00;7081;17.7;45
23.07.2015;15:35:00;4454;18.6;45
23.07.2015;15:45:00;4777;19.4;47
23.07.2015;15:55:00;5203;20.2;46
23.07.2015;16:05:00;6610;21.3;47
23.07.2015;16:15:00;6236;22.3;45
23.07.2015;16:25:00;7055;23.4;46
23.07.2015;16:35:00;6359;24.4;45
23.07.2015;16:45:00;2401;25.0;43
23.07.2015;16:55:00;3137;25.8;46
23.07.2015;17:05:00;2815;26.2;46
23.07.2015;17:15:00;2764;26.8;47
23.07.2015;17:25:00;5247;27.5;48
23.07.2015;17:35:00;2041;28.1;43
23.07.2015;17:45:00;3568;28.7;45
23.07.2015;17:55:00;2060;29.3;46
23.07.2015;18:05:00;1146;29.6;45
23.07.2015;18:15:00;1601;29.8;44
23.07.2015;18:25:00;2493;30.3;45
23.07.2015;18:35:00;2604;30.6;44
23.07.2015;18:45:00;2422;31.0;45
23.07.2015;18:55:00;948;31.2;43
23.07.2015;19:05:00;1221;31.4;43
23.07.2015;19:15:00;1498;31.7;42
23.07.2015;19:25:00;1411;31.9;42
23.07.2015;19:35:00;1307;32.1;42
23.07.2015;19:45:00;960;32.3;41
23.07.2015;19:55:00;554;32.4;41
23.07.2015;20:05:00;419;32.5;40
23.07.2015;20:15:00;406;32.5;40
23.07.2015;20:25:00;301;32.6;40
23.07.2015;20:35:00;196;32.6;40
23.07.2015;20:45:00;148;32.7;39
23.07.2015;20:55:00;127;32.7;39
23.07.2015;21:05:00;90;32.7;39
23.07.2015;22:00:00;0;32.7;0
24.07.2015;06:10:00;0;0;17
24.07.2015;06:20:00;134;0;32
24.07.2015;06:30:00;168;0;32
24.07.2015;06:40:00;212;0;33
24.07.2015;06:50:00;278;0.1;33
24.07.2015;07:00:00;378;0.1;34
24.07.2015;07:10:00;451;0.2;34
24.07.2015;07:20:00;536;0.3;34
24.07.2015;07:30:00;606;0.4;34
24.07.2015;07:40:00;690;0.5;35
24.07.2015;07:50:00;782;0.6;35
24.07.2015;08:00:00;793;0.7;35
24.07.2015;08:10:00;932;0.9;35
24.07.2015;08:20:00;1031;1.1;35
24.07.2015;08:30:00;1026;1.2;36
24.07.2015;08:40:00;1034;1.4;36
24.07.2015;08:50:00;1729;1.7;36
24.07.2015;09:00:00;1977;2.0;37
24.07.2015;09:10:00;2843;2.4;38
24.07.2015;09:20:00;3282;2.9;39
24.07.2015;09:30:00;3607;3.5;41
24.07.2015;09:40:00;4027;4.1;42
24.07.2015;09:50:00;4338;4.8;44
24.07.2015;10:00:00;4766;5.6;45
24.07.2015;10:10:00;4963;6.4;47
24.07.2015;10:20:00;5176;7.3;48
24.07.2015;10:30:00;5476;8.2;44
24.07.2015;10:40:00;5672;9.1;47
24.07.2015;10:50:00;5080;10.0;44
24.07.2015;11:00:00;5519;11.0;47
24.07.2015;11:10:00;6351;11.9;45
24.07.2015;11:20:00;5739;13.0;47
24.07.2015;11:30:00;6839;14.0;44
24.07.2015;11:40:00;6396;15.1;48
24.07.2015;11:50:00;6966;16.2;44
24.07.2015;12:00:00;6941;17.3;45
24.07.2015;12:10:00;7266;18.5;47
24.07.2015;12:20:00;7262;19.7;44
24.07.2015;12:30:00;7395;20.9;46
24.07.2015;12:40:00;7299;22.1;47
24.07.2015;12:50:00;7428;23.4;44
24.07.2015;13:00:00;7540;24.6;47
24.07.2015;13:10:00;7667;25.9;46
24.07.2015;13:20:00;7474;27.1;44
24.07.2015;13:30:00;7714;28.4;47
24.07.2015;13:40:00;7735;29.7;45
24.07.2015;13:50:00;7815;30.9;45
24.07.2015;14:00:00;7815;32.2;48
24.07.2015;14:10:00;7726;33.5;45
24.07.2015;14:20:00;7668;34.8;45
24.07.2015;14:30:00;7632;36.0;47
24.07.2015;14:40:00;7592;37.3;44
24.07.2015;14:50:00;7631;38.5;47
24.07.2015;15:00:00;7513;39.8;46
24.07.2015;15:10:00;7398;41.0;44
24.07.2015;15:20:00;7235;42.2;47
24.07.2015;15:30:00;7063;43.4;45
24.07.2015;15:40:00;7080;44.5;45
24.07.2015;15:50:00;7031;45.7;47
24.07.2015;16:00:00;6891;46.8;44
24.07.2015;16:10:00;6628;47.9;46
24.07.2015;16:20:00;6523;49.0;47
24.07.2015;16:30:00;6356;50.1;44
24.07.2015;16:40:00;6258;51.1;48
24.07.2015;16:50:00;5744;52.1;44
24.07.2015;17:00:00;5289;53.0;47
24.07.2015;17:10:00;4970;53.8;45
24.07.2015;17:20:00;4823;54.6;48
24.07.2015;17:30:00;4526;55.4;44
24.07.2015;17:40:00;3142;56.0;47
24.07.2015;17:50:00;2044;56.4;46
24.07.2015;18:00:00;1288;56.6;45
24.07.2015;18:10:00;1332;56.8;44
24.07.2015;18:20:00;1220;57.0;44
24.07.2015;18:30:00;943;57.2;43
24.07.2015;18:40:00;734;57.3;42
24.07.2015;18:50:00;562;57.4;42
24.07.2015;19:00:00;396;57.5;41
24.07.2015;19:10:00;299;57.6;41
24.07.2015;19:20:00;193;57.6;41
24.07.2015;19:30:00;123;57.6;41
24.07.2015;19:40:00;109;57.6;40
24.07.2015;19:50:00;0;57.6;20
24.07.2015;20:00:00;0;57.6;0
24.07.2015;20:10:00;0;57.6;0
24.07.2015;20:20:00;0;57.6;0
24.07.2015;20:30:00;0;57.6;0
24.07.2015;20:40:00;0;57.6;0
24.07.2015;22:00:00;0;57.6;0
25.07.2015;06:15:00;0;0;7
25.07.2015;06:25:00;153;0;32
25.07.2015;06:35:00;233;0;32
25.07.2015;06:45:00;312;00;33
25.07.2015;06:55:00;423;0.1;33
25.07.2015;07:05:00;201;0.2;34
25.07.2015;07:15:00;452;0.2;34
25.07.2015;07:25:00;371;0.3;34
25.07.2015;07:35:00;405;0.4;34
25.07.2015;07:45:00;508;0.4;35
25.07.2015;07:55:00;808;0.6;35
25.07.2015;08:05:00;1164;0.7;35
25.07.2015;08:15:00;1811;1.0;35
25.07.2015;08:25:00;757;1.2;36
25.07.2015;08:35:00;996;1.4;36
25.07.2015;08:45:00;1841;1.6;36
25.07.2015;08:55:00;1368;1.8;36
25.07.2015;09:05:00;1474;2.0;36
25.07.2015;09:15:00;3545;2.5;38
25.07.2015;09:25:00;2613;2.9;39
25.07.2015;09:35:00;1902;3.4;40
25.07.2015;09:45:00;1272;3.6;39
25.07.2015;09:55:00;965;3.8;39
25.07.2015;10:05:00;1437;4.0;38
25.07.2015;10:15:00;1430;4.1;38
25.07.2015;10:25:00;3060;4.6;39
25.07.2015;10:35:00;2276;5.0;40
25.07.2015;10:45:00;5375;5.6;41
25.07.2015;10:55:00;6822;6.7;47
25.07.2015;11:05:00;3201;7.2;45
25.07.2015;11:15:00;7150;8.2;47
25.07.2015;11:25:00;4108;8.9;43
25.07.2015;11:35:00;4897;9.8;47
25.07.2015;11:45:00;7029;11.1;45
25.07.2015;11:55:00;6837;12.4;47
25.07.2015;12:05:00;7706;13.8;43
25.07.2015;12:15:00;6617;14.9;46
25.07.2015;12:25:00;6063;16.0;47
25.07.2015;12:35:00;6684;17.2;44
25.07.2015;12:45:00;4449;18.0;47
25.07.2015;12:55:00;3579;18.5;47
25.07.2015;13:05:00;3706;19.2;48
25.07.2015;13:15:00;6129;20.1;44
25.07.2015;13:25:00;4446;21.1;44
25.07.2015;13:35:00;3966;21.9;46
25.07.2015;13:45:00;2696;22.5;47
25.07.2015;13:55:00;1559;22.8;45
25.07.2015;14:05:00;1074;23.0;44
25.07.2015;14:15:00;1624;23.2;43
25.07.2015;14:25:00;1895;23.5;43
25.07.2015;14:35:00;1614;23.7;43
25.07.2015;14:45:00;1612;24.0;42
25.07.2015;14:55:00;1621;24.3;42
25.07.2015;15:05:00;1439;24.5;42
25.07.2015;15:15:00;1796;24.8;42
25.07.2015;15:25:00;1692;25.1;42
25.07.2015;15:35:00;1549;25.4;42
25.07.2015;15:45:00;2143;25.7;42
25.07.2015;15:55:00;2180;26.1;43
25.07.2015;16:05:00;1946;26.5;42
25.07.2015;16:15:00;1930;26.8;42
25.07.2015;16:25:00;1592;27.1;42
25.07.2015;16:35:00;1464;27.3;42
25.07.2015;16:45:00;1234;27.5;41
25.07.2015;16:55:00;2052;27.9;41
25.07.2015;17:05:00;1698;28.1;41
25.07.2015;17:15:00;2917;28.5;41
25.07.2015;17:25:00;3334;29.1;43
25.07.2015;17:35:00;2249;29.5;43
25.07.2015;17:45:00;2025;29.8;43
25.07.2015;17:55:00;966;30.0;42
25.07.2015;18:05:00;1344;30.2;41
25.07.2015;18:15:00;1841;30.5;41
25.07.2015;18:25:00;3615;31.0;42
25.07.2015;18:35:00;2551;31.4;42
25.07.2015;18:45:00;2837;31.9;43
25.07.2015;18:55:00;2329;32.3;43
25.07.2015;19:05:00;2428;32.7;43
25.07.2015;19:15:00;2308;33.1;43
25.07.2015;19:25:00;1932;33.5;43
25.07.2015;19:35:00;1683;33.7;42
25.07.2015;19:45:00;1158;34.0;41
25.07.2015;19:55:00;905;34.1;41
25.07.2015;20:05:00;708;34.2;40
25.07.2015;20:15:00;499;34.3;40
25.07.2015;20:25:00;331;34.4;39
25.07.2015;20:35:00;251;34.4;39
25.07.2015;20:45:00;203;34.5;39
25.07.2015;20:55:00;165;34.5;39
25.07.2015;21:05:00;118;34.5;39
25.07.2015;22:00:00;0;34.5;0
26.07.2015;06:00:00;0;0;0
26.07.2015;06:10:00;137;0;30
26.07.2015;06:20:00;207;0;31
26.07.2015;06:30:00;261;0;32
26.07.2015;06:40:00;279;0.1;33
26.07.2015;06:50:00;304;0.1;33
26.07.2015;07:00:00;338;0.2;33
26.07.2015;07:10:00;362;0.2;34
26.07.2015;07:20:00;398;0.3;34
26.07.2015;07:30:00;458;0.4;34
26.07.2015;07:40:00;489;0.5;34
26.07.2015;07:50:00;536;0.5;34
26.07.2015;08:00:00;640;0.6;35
26.07.2015;08:10:00;685;0.8;35
26.07.2015;08:20:00;682;0.9;35
26.07.2015;08:30:00;1252;1.0;35
26.07.2015;08:40:00;1707;1.3;35
26.07.2015;08:50:00;1592;1.6;36
26.07.2015;09:00:00;3052;2.0;37
26.07.2015;09:10:00;3133;2.6;39
26.07.2015;09:20:00;3678;3.2;40
26.07.2015;09:30:00;3980;3.8;42
26.07.2015;09:40:00;4409;4.5;43
26.07.2015;09:50:00;4897;5.3;45
26.07.2015;10:00:00;4946;6.1;46
26.07.2015;10:10:00;5037;7.0;48
26.07.2015;10:20:00;5511;7.9;45
26.07.2015;10:30:00;5458;8.7;46
26.07.2015;10:40:00;5641;9.7;48
26.07.2015;10:50:00;5245;10.6;44
26.07.2015;11:00:00;5628;11.5;47
26.07.2015;11:10:00;6461;12.5;44
26.07.2015;11:20:00;5657;13.5;47
26.07.2015;11:30:00;6414;14.6;44
26.07.2015;11:40:00;6909;15.7;47
26.07.2015;11:50:00;6400;16.8;45
26.07.2015;12:00:00;7135;18.0;45
26.07.2015;12:10:00;6882;19.1;47
26.07.2015;12:20:00;6306;20.1;44
26.07.2015;12:30:00;6793;21.3;47
26.07.2015;12:40:00;7099;22.4;46
26.07.2015;12:50:00;6907;23.5;44
26.07.2015;13:00:00;6719;24.7;47
26.07.2015;13:10:00;7670;25.9;46
26.07.2015;13:20:00;8200;27.3;45
26.07.2015;13:30:00;6579;28.5;47
26.07.2015;13:40:00;5220;29.4;44
26.07.2015;13:50:00;4973;30.2;46
26.07.2015;14:00:00;5740;31.2;44
26.07.2015;14:10:00;5579;32.1;47
26.07.2015;14:20:00;4572;33.0;44
26.07.2015;14:30:00;3352;33.5;44
26.07.2015;14:40:00;3801;34.1;46
26.07.2015;14:50:00;4146;34.8;47
26.07.2015;15:00:00;4379;35.5;48
26.07.2015;15:10:00;4288;36.2;44
26.07.2015;15:20:00;4706;37.0;47
26.07.2015;15:30:00;4585;37.8;46
26.07.2015;15:40:00;3251;38.3;44
26.07.2015;15:50:00;3330;38.9;45
26.07.2015;16:00:00;2350;39.3;45
26.07.2015;16:10:00;1895;39.7;45
26.07.2015;16:20:00;2522;40.1;45
26.07.2015;16:30:00;2778;40.5;45
26.07.2015;16:40:00;2458;40.8;44
26.07.2015;16:50:00;2941;41.3;45
26.07.2015;17:00:00;2677;41.8;45
26.07.2015;17:10:00;2704;42.2;45
26.07.2015;17:20:00;2395;42.7;45
26.07.2015;17:30:00;1404;43.0;44
26.07.2015;17:40:00;1825;43.2;43
26.07.2015;17:50:00;1574;43.5;43
26.07.2015;18:00:00;1514;43.8;42
26.07.2015;18:10:00;1140;44.0;42
26.07.2015;18:20:00;827;44.1;41
26.07.2015;18:30:00;649;44.2;40
26.07.2015;18:40:00;481;44.3;40
26.07.2015;18:50:00;369;44.4;40
26.07.2015;19:00:00;324;44.4;40
26.07.2015;19:10:00;484;44.5;39
26.07.2015;19:20:00;457;44.6;39
26.07.2015;19:30:00;264;44.6;39
26.07.2015;19:40:00;230;44.7;39
26.07.2015;19:50:00;188;44.7;39
26.07.2015;20:00:00;176;44.7;39
26.07.2015;20:10:00;150;44.8;38
26.07.2015;20:20:00;128;44.8;38
26.07.2015;22:00:00;0;44.8;0
27.07.2015;06:05:00;0;0;13
27.07.2015;06:15:00;160;0;31
27.07.2015;06:25:00;211;0;32
27.07.2015;06:35:00;213;0;32
27.07.2015;06:45:00;251;0.1;33
27.07.2015;06:55:00;333;0.1;33
27.07.2015;07:05:00;441;0.2;33
27.07.2015;07:15:00;705;0.3;33
27.07.2015;07:25:00;801;0.4;34
27.07.2015;07:35:00;682;0.5;34
27.07.2015;07:45:00;659;0.7;34
27.07.2015;07:55:00;797;0.8;34
27.07.2015;08:05:00;646;0.9;35
27.07.2015;08:15:00;628;1.0;35
27.07.2015;08:25:00;699;1.1;35
27.07.2015;08:35:00;1434;1.3;35
27.07.2015;08:45:00;1571;1.6;35
27.07.2015;08:55:00;2023;1.9;36
27.07.2015;09:05:00;2657;2.3;37
27.07.2015;09:15:00;3476;2.8;38
27.07.2015;09:25:00;3855;3.4;40
27.07.2015;09:35:00;3807;4.0;41
27.07.2015;09:45:00;4596;4.8;43
27.07.2015;09:55:00;4002;5.6;45
27.07.2015;10:05:00;5506;6.4;47
27.07.2015;10:15:00;5979;7.4;47
27.07.2015;10:25:00;6764;8.5;46
27.07.2015;10:35:00;5954;9.4;46
27.07.2015;10:45:00;6557;10.4;46
27.07.2015;10:55:00;6544;11.5;45
27.07.2015;11:05:00;7045;12.6;47
27.07.2015;11:15:00;6079;13.5;44
27.07.2015;11:25:00;6287;14.6;46
27.07.2015;11:35:00;7865;15.7;47
27.07.2015;11:45:00;7760;17.0;44
27.07.2015;11:55:00;6842;18.2;45
27.07.2015;12:05:00;8693;19.6;47
27.07.2015;12:15:00;7054;20.9;44
27.07.2015;12:25:00;8738;22.3;46
27.07.2015;12:35:00;8263;23.7;47
27.07.2015;12:45:00;8726;25.1;44
27.07.2015;12:55:00;8302;26.5;46
27.07.2015;13:05:00;3336;27.0;43
27.07.2015;13:15:00;4833;27.9;47
27.07.2015;13:25:00;4208;28.6;45
27.07.2015;13:35:00;7269;29.5;47
27.07.2015;13:45:00;8577;31.0;45
27.07.2015;13:55:00;6969;32.1;47
27.07.2015;14:05:00;4382;33.2;44
27.07.2015;14:15:00;4978;34.1;46
27.07.2015;14:25:00;8841;35.6;45
27.07.2015;14:35:00;8543;37.0;47
27.07.2015;14:45:00;8864;38.4;44
27.07.2015;14:55:00;8761;39.9;47
27.07.2015;15:05:00;8722;41.2;47
27.07.2015;15:15:00;8521;42.6;44
27.07.2015;15:25:00;8567;44.1;47
27.07.2015;15:35:00;8304;45.3;46
27.07.2015;15:45:00;8078;46.7;44
27.07.2015;15:55:00;7965;48.0;47
27.07.2015;16:05:00;7907;49.3;45
27.07.2015;16:15:00;7752;50.6;44
27.07.2015;16:25:00;7494;51.8;47
27.07.2015;16:35:00;7281;53.0;46
27.07.2015;16:45:00;4762;54.0;44
27.07.2015;16:55:00;6288;55.1;48
27.07.2015;17:05:00;5883;56.1;44
27.07.2015;17:15:00;5662;57.0;48
27.07.2015;17:25:00;5334;57.9;45
27.07.2015;17:35:00;5016;58.8;48
27.07.2015;17:45:00;4123;59.5;44
27.07.2015;17:55:00;4288;60.2;46
27.07.2015;18:05:00;4103;60.9;48
27.07.2015;18:15:00;3911;61.5;44
27.07.2015;18:25:00;3766;62.2;46
27.07.2015;18:35:00;3393;62.7;47
27.07.2015;18:45:00;3144;63.3;47
27.07.2015;18:55:00;2649;63.7;47
27.07.2015;19:05:00;2377;64.1;46
27.07.2015;19:15:00;1946;64.4;45
27.07.2015;19:25:00;1545;64.7;45
27.07.2015;19:35:00;1376;64.9;44
27.07.2015;19:45:00;1004;65.1;43
27.07.2015;19:55:00;814;65.2;42
27.07.2015;20:05:00;581;65.4;41
27.07.2015;20:15:00;373;65.4;41
27.07.2015;20:25:00;263;65.5;40
27.07.2015;20:35:00;219;65.5;40
27.07.2015;20:45:00;170;65.5;40
27.07.2015;20:55:00;175;65.6;40
27.07.2015;21:05:00;105;65.6;39
27.07.2015;21:15:00;0;65.6;0
27.07.2015;22:00:00;0;65.6;0
28.07.2015;06:10:00;0;0;3
28.07.2015;06:20:00;148;0;31
28.07.2015;06:30:00;151;0;32
28.07.2015;06:40:00;265;0;32
28.07.2015;06:50:00;318;0.1;33
28.07.2015;07:00:00;231;0.1;33
28.07.2015;07:10:00;293;0.2;33
28.07.2015;07:20:00;652;0.3;34
28.07.2015;07:30:00;632;0.4;34
28.07.2015;07:40:00;903;0.5;34
28.07.2015;07:50:00;1046;0.7;34
28.07.2015;08:00:00;711;0.8;35
28.07.2015;08:10:00;952;1.0;35
28.07.2015;08:20:00;1458;1.2;35
28.07.2015;08:30:00;804;1.3;35
28.07.2015;08:40:00;881;1.5;35
28.07.2015;08:50:00;1167;1.7;35
28.07.2015;09:00:00;1545;1.9;36
28.07.2015;09:10:00;1100;2.1;36
28.07.2015;09:20:00;847;2.3;36
28.07.2015;09:30:00;1433;2.5;36
28.07.2015;09:40:00;2200;2.8;37
28.07.2015;09:50:00;1871;3.1;37
28.07.2015;10:00:00;2072;3.4;38
28.07.2015;10:10:00;2025;3.7;38
28.07.2015;10:20:00;2151;4.1;39
28.07.2015;10:30:00;1791;4.4;39
28.07.2015;10:40:00;1992;4.8;39
28.07.2015;10:50:00;2092;5.1;39
28.07.2015;11:00:00;2664;5.5;40
28.07.2015;11:10:00;1906;5.9;40
28.07.2015;11:20:00;1564;6.2;40
28.07.2015;11:30:00;2634;6.5;40
28.07.2015;11:40:00;3742;7.1;42
28.07.2015;11:50:00;3825;7.7;42
28.07.2015;12:00:00;3917;8.4;44
28.07.2015;12:10:00;3679;9.0;45
28.07.2015;12:20:00;2442;9.5;44
28.07.2015;12:30:00;2294;9.8;43
28.07.2015;12:40:00;3006;10.3;43
28.07.2015;12:50:00;3764;10.9;44
28.07.2015;13:00:00;3447;11.5;45
28.07.2015;13:10:00;2473;11.9;44
28.07.2015;13:20:00;2079;12.2;43
28.07.2015;13:30:00;1723;12.5;43
28.07.2015;13:40:00;2176;12.9;43
28.07.2015;13:50:00;2667;13.3;42
28.07.2015;14:00:00;3815;13.9;43
28.07.2015;14:10:00;3885;14.5;45
28.07.2015;14:20:00;3973;15.1;45
28.07.2015;14:30:00;6141;16.0;47
28.07.2015;14:40:00;3568;16.5;43
28.07.2015;14:50:00;3672;17.1;44
28.07.2015;15:00:00;7180;18.0;47
28.07.2015;15:10:00;9632;19.4;46
28.07.2015;15:20:00;5411;20.7;44
28.07.2015;15:30:00;4483;21.5;45
28.07.2015;15:40:00;4205;22.3;47
28.07.2015;15:50:00;5203;23.1;47
28.07.2015;16:00:00;5707;24.0;46
28.07.2015;16:10:00;2878;24.5;46
28.07.2015;16:20:00;6550;25.4;47
28.07.2015;16:30:00;3550;26.1;44
28.07.2015;16:40:00;3842;26.7;45
28.07.2015;16:50:00;4742;27.5;47
28.07.2015;17:00:00;4696;28.2;47
28.07.2015;17:10:00;4773;29.1;44
28.07.2015;17:20:00;4401;29.9;47
28.07.2015;17:30:00;2350;30.3;46
28.07.2015;17:40:00;3642;30.9;47
28.07.2015;17:50:00;2426;31.2;46
28.07.2015;18:00:00;2298;31.7;46
28.07.2015;18:10:00;1917;32.1;45
28.07.2015;18:20:00;1573;32.4;44
28.07.2015;18:30:00;970;32.6;43
28.07.2015;18:40:00;1838;32.8;43
28.07.2015;18:50:00;1934;33.1;42
28.07.2015;19:00:00;2007;33.5;43
28.07.2015;19:10:00;817;33.7;42
28.07.2015;19:20:00;791;33.9;41
28.07.2015;19:30:00;633;34.0;40
28.07.2015;19:40:00;449;34.1;40
28.07.2015;19:50:00;325;34.1;40
28.07.2015;20:00:00;293;34.2;39
28.07.2015;20:10:00;176;34.2;39
28.07.2015;20:20:00;131;34.2;39
28.07.2015;20:30:00;116;34.2;39
28.07.2015;20:40:00;0;34.2;4
28.07.2015;22:00:00;0;34.2;0
29.07.2015;06:10:00;6;0;9
29.07.2015;06:20:00;156;0;30
29.07.2015;06:30:00;133;0;31
29.07.2015;06:40:00;136;0;32
29.07.2015;06:50:00;171;0;32
29.07.2015;07:00:00;229;0.1;33
29.07.2015;07:10:00;375;0.1;33
29.07.2015;07:20:00;428;0.2;33
29.07.2015;07:30:00;429;0.3;33
29.07.2015;07:40:00;604;0.4;34
29.07.2015;07:50:00;890;0.5;34
29.07.2015;08:00:00;773;0.6;34
29.07.2015;08:10:00;836;0.8;34
29.07.2015;08:25:00;1253;1.0;34
29.07.2015;08:35:00;1167;1.2;35
29.07.2015;08:45:00;1470;1.4;35
29.07.2015;08:55:00;1687;1.7;35
29.07.2015;09:05:00;1373;1.9;36
29.07.2015;09:15:00;1197;2.1;36
29.07.2015;09:25:00;1097;2.3;36
29.07.2015;09:35:00;1600;2.6;36
29.07.2015;09:45:00;2026;2.9;37
29.07.2015;09:55:00;1547;3.1;37
29.07.2015;10:05:00;1628;3.4;37
29.07.2015;10:15:00;1355;3.7;37
29.07.2015;10:25:00;1271;3.9;37
29.07.2015;10:35:00;1603;4.2;37
29.07.2015;10:45:00;1755;4.5;38
29.07.2015;10:55:00;2112;4.8;38
29.07.2015;11:05:00;2245;5.2;39
29.07.2015;11:15:00;2504;5.6;40
29.07.2015;11:25:00;1892;5.9;39
29.07.2015;11:35:00;1808;6.2;39
29.07.2015;11:45:00;3180;6.7;40
29.07.2015;11:55:00;4665;7.5;43
29.07.2015;12:05:00;1656;7.8;42
29.07.2015;12:15:00;1727;8.1;41
29.07.2015;12:25:00;1545;8.4;41
29.07.2015;12:35:00;1563;8.6;40
29.07.2015;12:45:00;1886;8.9;40
29.07.2015;12:55:00;2186;9.3;40
29.07.2015;13:05:00;2152;9.6;40
29.07.2015;13:15:00;1422;9.9;40
29.07.2015;13:25:00;1828;10.2;40
29.07.2015;13:35:00;2190;10.6;41
29.07.2015;13:45:00;2606;11.0;40
29.07.2015;13:55:00;2415;11.3;40
29.07.2015;14:05:00;808;11.5;40
29.07.2015;14:15:00;1001;11.6;39
29.07.2015;14:25:00;822;11.8;39
29.07.2015;14:35:00;1170;12.0;39
29.07.2015;14:45:00;1557;12.2;39
29.07.2015;14:55:00;775;12.3;38
29.07.2015;15:05:00;883;12.5;38
29.07.2015;15:15:00;1618;12.7;38
29.07.2015;15:25:00;2525;13.0;38
29.07.2015;15:35:00;1892;13.4;39
29.07.2015;15:45:00;2284;13.8;40
29.07.2015;15:55:00;963;14.0;39
29.07.2015;16:05:00;1132;14.2;39
29.07.2015;16:15:00;702;14.3;38
29.07.2015;16:25:00;1995;14.5;38
29.07.2015;16:35:00;1615;14.8;39
29.07.2015;16:45:00;1196;15.0;38
29.07.2015;16:55:00;1402;15.2;38
29.07.2015;17:05:00;1654;15.5;38
29.07.2015;17:15:00;1086;15.7;38
29.07.2015;17:25:00;1453;15.9;38
29.07.2015;17:35:00;1214;16.1;38
29.07.2015;17:45:00;1353;16.3;38
29.07.2015;17:55:00;1434;16.6;38
29.07.2015;18:05:00;1153;16.8;38
29.07.2015;18:15:00;1216;17.0;38
29.07.2015;18:25:00;1609;17.2;38
29.07.2015;18:35:00;1468;17.5;38
29.07.2015;18:45:00;1046;17.7;38
29.07.2015;18:55:00;738;17.8;38
29.07.2015;19:05:00;743;17.9;37
29.07.2015;19:15:00;313;18.0;37
29.07.2015;19:25:00;253;18.0;37
29.07.2015;19:35:00;160;18.1;37
29.07.2015;19:45:00;100;18.1;37
29.07.2015;19:55:00;55;18.1;22
29.07.2015;20:05:00;8;18.1;6
29.07.2015;20:15:00;158;18.1;36
29.07.2015;20:25:00;173;18.1;36
29.07.2015;20:35:00;124;18.2;36
29.07.2015;20:45:00;212;18.2;36
29.07.2015;20:55:00;190;18.2;36
29.07.2015;21:05:00;127;18.3;36
29.07.2015;22:00:00;0;18.3;0
30.07.2015;06:10:00;0;0;10
30.07.2015;06:20:00;133;0;30
30.07.2015;06:30:00;164;0;31
30.07.2015;06:40:00;195;0;31
30.07.2015;06:50:00;293;0.1;32
30.07.2015;07:00:00;410;0.1;32
30.07.2015;07:10:00;652;0.2;32
30.07.2015;07:20:00;576;0.3;33
30.07.2015;07:30:00;951;0.5;33
30.07.2015;07:40:00;667;0.6;33
30.07.2015;07:50:00;1127;0.7;33
30.07.2015;08:00:00;1027;0.9;34
30.07.2015;08:10:00;1047;1.1;34
30.07.2015;08:20:00;1172;1.3;34
30.07.2015;08:30:00;1139;1.5;34
30.07.2015;08:40:00;1561;1.7;34
30.07.2015;08:50:00;1748;2.0;35
30.07.2015;09:00:00;1941;2.3;36
30.07.2015;09:10:00;3233;2.7;36
30.07.2015;09:20:00;3644;3.3;38
30.07.2015;09:30:00;4141;4.0;40
30.07.2015;09:40:00;4227;4.7;42
30.07.2015;09:50:00;5018;5.5;44
30.07.2015;10:00:00;5577;6.4;46
30.07.2015;10:10:00;3589;7.1;46
30.07.2015;10:20:00;1960;7.5;45
30.07.2015;10:30:00;5978;8.5;48
30.07.2015;10:40:00;6597;9.7;44
30.07.2015;10:50:00;4337;10.3;44
30.07.2015;11:00:00;7197;11.4;47
30.07.2015;11:10:00;7316;12.6;46
30.07.2015;11:20:00;4861;13.5;43
30.07.2015;11:30:00;7945;14.7;47
30.07.2015;11:40:00;2699;15.4;43
30.07.2015;11:50:00;5255;15.9;43
30.07.2015;12:00:00;7983;17.3;45
30.07.2015;12:10:00;8222;18.6;47
30.07.2015;12:20:00;8534;20.0;45
30.07.2015;12:30:00;8723;21.5;45
30.07.2015;12:40:00;7268;22.8;47
30.07.2015;12:50:00;8479;24.0;45
30.07.2015;13:00:00;8488;25.4;45
30.07.2015;13:10:00;8194;26.7;47
30.07.2015;13:20:00;8792;28.0;47
30.07.2015;13:30:00;8632;29.5;44
30.07.2015;13:40:00;9191;30.8;47
30.07.2015;13:50:00;9224;32.1;46
30.07.2015;14:00:00;8859;33.6;45
30.07.2015;14:10:00;8862;35.1;47
30.07.2015;14:20:00;8837;36.5;44
30.07.2015;14:30:00;8970;38.0;46
30.07.2015;14:40:00;8820;39.5;46
30.07.2015;14:50:00;7946;40.8;45
30.07.2015;15:00:00;8711;42.2;45
30.07.2015;15:10:00;8716;43.7;47
30.07.2015;15:20:00;4110;44.6;43
30.07.2015;15:30:00;8425;45.8;47
30.07.2015;15:40:00;8185;47.1;44
30.07.2015;15:50:00;7956;48.4;45
30.07.2015;16:00:00;7793;49.8;47
30.07.2015;16:10:00;7976;50.7;46
30.07.2015;16:20:00;5891;51.9;44
30.07.2015;16:30:00;7440;53.1;46
30.07.2015;16:40:00;7051;54.3;46
30.07.2015;16:50:00;6349;55.4;44
30.07.2015;17:00:00;6136;56.4;47
30.07.2015;17:10:00;5402;57.4;45
30.07.2015;17:20:00;5146;58.2;48
30.07.2015;17:30:00;5070;59.0;44
30.07.2015;17:40:00;4867;59.6;46
30.07.2015;17:50:00;4730;60.4;48
30.07.2015;18:00:00;4451;61.2;44
30.07.2015;18:10:00;3468;61.8;46
30.07.2015;18:20:00;2629;62.3;46
30.07.2015;18:30:00;1630;62.5;45
30.07.2015;18:40:00;1877;62.8;44
30.07.2015;18:50:00;2359;63.2;44
30.07.2015;19:00:00;2098;63.5;44
30.07.2015;19:10:00;1047;63.7;43
30.07.2015;19:20:00;1966;64.0;43
30.07.2015;19:30:00;793;64.2;42
30.07.2015;19:40:00;655;64.3;41
30.07.2015;19:50:00;686;64.4;40
30.07.2015;20:00:00;566;64.5;40
30.07.2015;20:10:00;483;64.6;40
30.07.2015;20:20:00;383;64.6;39
30.07.2015;20:30:00;302;64.7;39
30.07.2015;20:40:00;204;64.7;39
30.07.2015;20:50:00;140;64.8;39
30.07.2015;21:00:00;108;64.8;38
30.07.2015;22:00:00;0;64.8;0
31.07.2015;06:05:00;0;0;0
31.07.2015;06:15:00;132;0;30
31.07.2015;06:25:00;177;0;31
31.07.2015;06:35:00;220;0;31
31.07.2015;06:45:00;258;0.1;32
31.07.2015;06:55:00;297;0.1;32
31.07.2015;07:05:00;330;0.2;32
31.07.2015;07:15:00;361;0.2;33
31.07.2015;07:25:00;403;0.3;33
31.07.2015;07:35:00;453;0.4;33
31.07.2015;07:45:00;488;0.4;33
31.07.2015;07:55:00;515;0.5;34
31.07.2015;08:05:00;541;0.6;34
31.07.2015;08:15:00;572;0.7;34
31.07.2015;08:25:00;617;0.8;34
31.07.2015;08:35:00;1310;1.0;34
31.07.2015;08:45:00;1521;1.2;34
31.07.2015;08:55:00;1726;1.5;35
31.07.2015;09:05:00;2961;1.9;36
31.07.2015;09:15:00;3300;2.4;37
31.07.2015;09:25:00;3661;3.0;39
31.07.2015;09:35:00;4049;3.7;40
31.07.2015;09:45:00;4451;4.4;42
31.07.2015;09:55:00;4838;5.2;44
31.07.2015;10:05:00;5286;6.0;45
31.07.2015;10:15:00;5613;6.9;47
31.07.2015;10:25:00;5912;7.9;45
31.07.2015;10:35:00;6161;8.9;46
31.07.2015;10:45:00;6408;10.0;46
31.07.2015;10:55:00;6635;11.0;46
31.07.2015;11:05:00;6886;12.2;44
31.07.2015;11:15:00;7077;13.3;47
31.07.2015;11:25:00;7288;14.5;45
31.07.2015;11:35:00;7461;15.7;45
31.07.2015;11:45:00;7628;17.0;47
31.07.2015;11:55:00;7830;18.2;45
31.07.2015;12:05:00;7754;19.5;45
31.07.2015;12:15:00;8097;20.8;47
31.07.2015;12:25:00;8214;22.2;46
31.07.2015;12:35:00;8247;23.5;44
31.07.2015;12:45:00;7887;24.8;47
31.07.2015;12:55:00;8168;26.2;46
31.07.2015;13:05:00;7542;27.4;44
31.07.2015;13:15:00;8239;28.8;46
31.07.2015;13:25:00;8107;30.1;47
31.07.2015;13:35:00;7324;31.4;44
31.07.2015;13:45:00;7558;32.6;47
31.07.2015;13:55:00;8472;34.0;45
31.07.2015;14:05:00;7976;35.3;44
31.07.2015;14:15:00;8666;36.8;47
31.07.2015;14:25:00;8455;38.2;46
31.07.2015;14:35:00;4882;39.2;44
31.07.2015;14:45:00;3646;39.8;45
31.07.2015;14:55:00;4381;40.5;47
31.07.2015;15:05:00;7636;41.6;45
31.07.2015;15:15:00;5204;42.6;45
31.07.2015;15:25:00;7204;43.5;47
31.07.2015;15:35:00;6579;44.7;44
31.07.2015;15:45:00;3718;45.6;47
31.07.2015;15:55:00;5508;46.3;47
31.07.2015;16:05:00;6006;47.4;44
31.07.2015;16:15:00;6195;48.3;47
31.07.2015;16:25:00;6611;49.3;44
31.07.2015;16:35:00;6679;50.5;44
31.07.2015;16:45:00;5910;51.5;47
31.07.2015;16:55:00;5390;52.4;44
31.07.2015;17:05:00;5856;53.4;48
31.07.2015;17:15:00;5530;54.4;44
31.07.2015;17:25:00;4012;55.1;47
31.07.2015;17:35:00;2736;55.7;47
31.07.2015;17:45:00;2709;56.1;47
31.07.2015;17:55:00;2319;56.6;46
31.07.2015;18:05:00;1901;56.9;45
31.07.2015;18:15:00;1915;57.2;45
31.07.2015;18:25:00;1789;57.5;44
31.07.2015;18:35:00;1612;57.8;43
31.07.2015;18:45:00;1379;58.0;43
31.07.2015;18:55:00;1134;58.2;42
31.07.2015;19:05:00;1162;58.4;41
31.07.2015;19:15:00;869;58.5;41
31.07.2015;19:25:00;803;58.7;40
31.07.2015;19:35:00;794;58.8;40
31.07.2015;19:45:00;671;58.9;39
31.07.2015;19:55:00;530;59.0;39
31.07.2015;20:05:00;412;59.1;39
31.07.2015;20:15:00;321;59.1;39
31.07.2015;20:25:00;288;59.2;39
31.07.2015;20:35:00;185;59.2;38
31.07.2015;20:45:00;128;59.2;38
31.07.2015;20:55:00;101;59.3;38
31.07.2015;22:00:00;0;59.3;0
01.08.2015;06:50:00;33;0;18
01.08.2015;07:00:00;124;0;30
01.08.2015;07:10:00;131;0;31
01.08.2015;07:20:00;148;0;31
01.08.2015;07:30:00;245;0.1;32
01.08.2015;07:40:00;278;0.1;32
01.08.2015;07:50:00;227;0.1;33
01.08.2015;08:00:00;301;0.2;33
01.08.2015;08:10:00;323;0.2;33
01.08.2015;08:20:00;327;0.3;33
01.08.2015;08:30:00;380;0.4;33
01.08.2015;08:40:00;402;0.4;34
01.08.2015;08:50:00;461;0.5;34
01.08.2015;09:00:00;551;0.6;34
01.08.2015;09:10:00;688;0.7;34
01.08.2015;09:20:00;1017;0.8;34
01.08.2015;09:30:00;1059;1.0;34
01.08.2015;09:40:00;1086;1.2;35
01.08.2015;09:50:00;975;1.4;35
01.08.2015;10:00:00;1219;1.5;35
01.08.2015;10:10:00;1355;1.8;35
01.08.2015;10:20:00;1232;2.0;35
01.08.2015;10:30:00;1141;2.2;35
01.08.2015;10:40:00;1469;2.4;36
01.08.2015;10:50:00;1265;2.6;36
01.08.2015;11:00:00;1420;2.8;36
01.08.2015;11:10:00;2193;3.2;36
01.08.2015;11:20:00;3562;3.7;38
01.08.2015;11:30:00;3037;4.2;40
01.08.2015;11:40:00;3013;4.7;40
01.08.2015;11:50:00;2876;5.2;41
01.08.2015;12:00:00;2516;5.6;41
01.08.2015;12:10:00;2230;6.0;40
01.08.2015;12:20:00;2426;6.4;40
01.08.2015;12:30:00;2709;6.9;41
01.08.2015;12:40:00;2824;7.3;41
01.08.2015;12:50:00;2640;7.8;41
01.08.2015;13:00:00;2522;8.2;41
01.08.2015;13:10:00;2618;8.6;41
01.08.2015;13:20:00;3109;9.1;42
01.08.2015;13:30:00;2676;9.6;42
01.08.2015;13:40:00;2739;10.0;42
01.08.2015;13:50:00;3183;10.5;42
01.08.2015;14:00:00;5344;11.3;45
01.08.2015;14:10:00;4853;12.2;47
01.08.2015;14:20:00;5064;13.0;48
01.08.2015;14:30:00;5523;13.9;45
01.08.2015;14:40:00;3860;14.5;44
01.08.2015;14:50:00;5325;15.4;46
01.08.2015;15:00:00;3952;16.0;47
01.08.2015;15:10:00;4230;16.7;48
01.08.2015;15:20:00;4467;17.5;48
01.08.2015;15:30:00;4794;18.2;44
01.08.2015;15:40:00;4127;18.9;45
01.08.2015;15:50:00;3423;19.5;46
01.08.2015;16:00:00;2883;20.0;46
01.08.2015;16:10:00;2455;20.4;45
01.08.2015;16:20:00;2274;20.8;44
01.08.2015;16:30:00;2380;21.2;44
01.08.2015;16:40:00;2251;21.6;44
01.08.2015;16:50:00;2086;21.9;43
01.08.2015;17:00:00;1830;22.2;43
01.08.2015;17:10:00;1714;22.5;42
01.08.2015;17:20:00;1668;22.8;42
01.08.2015;17:30:00;1415;23.1;41
01.08.2015;17:40:00;1296;23.3;41
01.08.2015;17:50:00;1398;23.5;40
01.08.2015;18:00:00;1507;23.7;40
01.08.2015;18:10:00;1441;24.0;40
01.08.2015;18:20:00;1494;24.2;40
01.08.2015;18:30:00;1036;24.4;39
01.08.2015;18:40:00;1091;24.6;39
01.08.2015;18:50:00;797;24.7;39
01.08.2015;19:00:00;699;24.9;38
01.08.2015;19:10:00;678;25.0;38
01.08.2015;19:20:00;482;25.1;38
01.08.2015;19:30:00;290;25.1;38
01.08.2015;19:40:00;183;25.1;38
01.08.2015;19:50:00;189;25.2;38
01.08.2015;20:00:00;178;25.2;37
01.08.2015;20:10:00;180;25.2;37
01.08.2015;20:20:00;182;25.3;37
01.08.2015;20:30:00;149;25.3;37
01.08.2015;20:40:00;120;25.3;37
01.08.2015;20:50:00;108;25.3;37
01.08.2015;21:00:00;0;25.3;0
02.08.2015;06:40:00;0;0;5
02.08.2015;06:50:00;138;0;30
02.08.2015;07:00:00;294;0;31
02.08.2015;07:10:00;375;0.1;31
02.08.2015;07:20:00;439;0.1;32
02.08.2015;07:30:00;569;0.2;32
02.08.2015;07:40:00;534;0.3;32
02.08.2015;07:50:00;580;0.4;33
02.08.2015;08:00:00;691;0.5;33
02.08.2015;08:10:00;709;0.6;33
02.08.2015;08:20:00;794;0.8;33
02.08.2015;08:30:00;1167;0.9;34
02.08.2015;08:40:00;1188;1.1;34
02.08.2015;08:50:00;1332;1.3;34
02.08.2015;09:00:00;1291;1.6;34
02.08.2015;09:10:00;1823;1.8;35
02.08.2015;09:20:00;1865;2.1;35
02.08.2015;09:30:00;2638;2.5;36
02.08.2015;09:40:00;2052;2.9;37
02.08.2015;09:50:00;2676;3.3;38
02.08.2015;10:00:00;4823;4.0;40
02.08.2015;10:10:00;4252;4.9;43
02.08.2015;10:20:00;4252;5.4;42
02.08.2015;10:30:00;3667;6.0;43
02.08.2015;10:40:00;5119;6.7;44
02.08.2015;10:50:00;6284;7.6;46
02.08.2015;11:00:00;6562;8.7;45
02.08.2015;11:10:00;6855;9.8;46
02.08.2015;11:20:00;6794;10.8;45
02.08.2015;11:30:00;7016;12.0;47
02.08.2015;11:40:00;6824;13.1;44
02.08.2015;11:50:00;7037;14.3;46
02.08.2015;12:00:00;3562;15.0;43
02.08.2015;12:10:00;8024;16.3;46
02.08.2015;12:20:00;8143;17.4;46
02.08.2015;12:30:00;8091;18.7;44
02.08.2015;12:40:00;6299;19.9;45
02.08.2015;12:50:00;8087;21.2;47
02.08.2015;13:00:00;9374;22.2;46
02.08.2015;13:10:00;7390;23.3;44
02.08.2015;13:20:00;7334;24.7;45
02.08.2015;13:30:00;8733;25.9;47
02.08.2015;13:40:00;7840;26.9;45
02.08.2015;13:50:00;8669;28.2;46
02.08.2015;14:00:00;8203;29.6;46
02.08.2015;14:10:00;8383;31.0;44
02.08.2015;14:20:00;7184;32.1;47
02.08.2015;14:30:00;8341;33.5;47
02.08.2015;14:40:00;8170;34.9;44
02.08.2015;14:50:00;8077;36.2;46
02.08.2015;15:00:00;7957;37.5;46
02.08.2015;15:10:00;7900;38.8;44
02.08.2015;15:20:00;7851;40.1;46
02.08.2015;15:30:00;7748;41.4;47
02.08.2015;15:40:00;7633;42.7;44
02.08.2015;15:50:00;7484;43.9;45
02.08.2015;16:00:00;7374;45.1;47
02.08.2015;16:10:00;7221;46.3;44
02.08.2015;16:20:00;7093;47.5;45
02.08.2015;16:30:00;6921;48.6;47
02.08.2015;16:40:00;6638;49.8;44
02.08.2015;16:50:00;6226;50.8;47
02.08.2015;17:00:00;5739;51.8;45
02.08.2015;17:10:00;5303;52.7;47
02.08.2015;17:20:00;5097;53.5;45
02.08.2015;17:30:00;4794;54.3;48
02.08.2015;17:40:00;4362;55.1;44
02.08.2015;17:50:00;4224;55.8;46
02.08.2015;18:00:00;4000;56.4;48
02.08.2015;18:10:00;3739;57.1;48
02.08.2015;18:20:00;3492;57.7;49
02.08.2015;18:30:00;3206;58.2;48
02.08.2015;18:40:00;2961;58.7;48
02.08.2015;18:50:00;2611;59.1;47
02.08.2015;19:00:00;2225;59.5;46
02.08.2015;19:10:00;1811;59.8;45
02.08.2015;19:20:00;1520;60.1;44
02.08.2015;19:30:00;1293;60.3;44
02.08.2015;19:40:00;929;60.5;43
02.08.2015;19:50:00;766;60.6;42
02.08.2015;20:00:00;580;60.7;41
02.08.2015;20:10:00;399;60.8;40
02.08.2015;20:20:00;255;60.9;40
02.08.2015;20:30:00;220;60.9;40
02.08.2015;20:40:00;173;60.9;39
02.08.2015;20:50:00;131;61.0;39
02.08.2015;21:00:00;95;61.0;39
02.08.2015;21:05:00;0;61.0;0
03.08.2015;06:10:00;7;0;22
03.08.2015;06:20:00;139;0;30
03.08.2015;06:30:00;177;0;31
03.08.2015;06:40:00;209;0;31
03.08.2015;06:50:00;229;0.1;32
03.08.2015;07:00:00;271;0.1;32
03.08.2015;07:10:00;307;0.2;32
03.08.2015;07:20:00;337;0.2;33
03.08.2015;07:30:00;381;0.3;33
03.08.2015;07:40:00;422;0.3;33
03.08.2015;07:50:00;448;0.4;33
03.08.2015;08:00:00;471;0.5;33
03.08.2015;08:10:00;490;0.6;34
03.08.2015;08:20:00;510;0.7;34
03.08.2015;08:30:00;1001;0.8;34
03.08.2015;08:40:00;1306;1.0;34
03.08.2015;08:50:00;1474;1.2;34
03.08.2015;09:00:00;2365;1.5;35
03.08.2015;09:10:00;2943;2.0;36
03.08.2015;09:20:00;3239;2.5;38
03.08.2015;09:30:00;3589;3.1;39
03.08.2015;09:40:00;3951;3.8;41
03.08.2015;09:50:00;4306;4.4;42
03.08.2015;10:00:00;4648;5.2;44
03.08.2015;10:10:00;5043;6.0;45
03.08.2015;10:20:00;5300;6.9;47
03.08.2015;10:30:00;5576;7.8;48
03.08.2015;10:40:00;5851;8.7;44
03.08.2015;10:50:00;6106;9.7;47
03.08.2015;11:00:00;6299;10.8;44
03.08.2015;11:10:00;6498;11.8;48
03.08.2015;11:20:00;6665;12.9;44
03.08.2015;11:30:00;6827;14.0;47
03.08.2015;11:40:00;6960;15.2;46
03.08.2015;11:50:00;7147;16.4;44
03.08.2015;12:00:00;7203;17.5;47
03.08.2015;12:10:00;7415;18.8;45
03.08.2015;12:20:00;7520;20.0;44
03.08.2015;12:30:00;7608;21.2;47
03.08.2015;12:40:00;7746;22.5;46
03.08.2015;12:50:00;7837;23.8;44
03.08.2015;13:00:00;7821;25.1;46
03.08.2015;13:10:00;7838;26.4;47
03.08.2015;13:20:00;7874;27.7;44
03.08.2015;13:30:00;7846;29.0;45
03.08.2015;13:40:00;7925;30.3;47
03.08.2015;13:50:00;8058;31.6;44
03.08.2015;14:00:00;7992;32.9;45
03.08.2015;14:10:00;8056;34.3;47
03.08.2015;14:20:00;8074;35.6;45
03.08.2015;14:30:00;8060;36.9;45
03.08.2015;14:40:00;7973;38.2;47
03.08.2015;14:50:00;7860;39.5;46
03.08.2015;15:00:00;7808;40.8;44
03.08.2015;15:10:00;7597;42.1;47
03.08.2015;15:20:00;7548;43.4;47
03.08.2015;15:30:00;7465;44.6;44
03.08.2015;15:40:00;7330;45.8;46
03.08.2015;15:50:00;7252;47.0;47
03.08.2015;16:00:00;7115;48.2;44
03.08.2015;16:10:00;7089;49.4;46
03.08.2015;16:20:00;6765;50.5;46
03.08.2015;16:30:00;6578;51.6;44
03.08.2015;16:40:00;6511;52.7;47
03.08.2015;16:50:00;6017;53.7;45
03.08.2015;17:00:00;5623;54.6;47
03.08.2015;17:10:00;5100;55.5;45
03.08.2015;17:20:00;4977;56.3;48
03.08.2015;17:30:00;4656;57.1;44
03.08.2015;17:40:00;4340;57.8;47
03.08.2015;17:50:00;4156;58.5;48
03.08.2015;18:00:00;3899;59.2;44
03.08.2015;18:10:00;3677;59.8;46
03.08.2015;18:20:00;3460;60.4;47
03.08.2015;18:30:00;3183;60.9;48
03.08.2015;18:40:00;2931;61.4;48
03.08.2015;18:50:00;2625;61.8;47
03.08.2015;19:00:00;2185;62.2;46
03.08.2015;19:10:00;1816;62.5;46
03.08.2015;19:20:00;1511;62.8;45
03.08.2015;19:30:00;1285;63.0;44
03.08.2015;19:40:00;903;63.2;43
03.08.2015;19:50:00;756;63.3;42
03.08.2015;20:00:00;558;63.4;41
03.08.2015;20:10:00;374;63.5;41
03.08.2015;20:20:00;235;63.5;40
03.08.2015;20:30:00;191;63.6;40
03.08.2015;20:40:00;160;63.6;40
03.08.2015;20:50:00;124;63.6;39
03.08.2015;21:00:00;0;63.6;27
04.08.2015;06:10:00;0;0;0
04.08.2015;06:20:00;136;0;30
04.08.2015;06:30:00;195;0;31
04.08.2015;06:40:00;235;0;32
04.08.2015;06:50:00;273;0.1;32
04.08.2015;07:00:00;352;0.1;32
04.08.2015;07:10:00;496;0.2;33
04.08.2015;07:20:00;538;0.3;33
04.08.2015;07:30:00;549;0.4;33
04.08.2015;07:40:00;591;0.5;33
04.08.2015;07:50:00;718;0.6;34
04.08.2015;08:00:00;953;0.7;34
04.08.2015;08:10:00;1374;0.9;34
04.08.2015;08:20:00;1854;1.2;34
04.08.2015;08:30:00;1622;1.5;35
04.08.2015;08:40:00;1260;1.7;35
04.08.2015;08:50:00;1294;1.9;35
04.08.2015;09:00:00;1816;2.2;36
04.08.2015;09:10:00;3242;2.7;37
04.08.2015;09:20:00;2957;3.2;39
04.08.2015;09:30:00;2732;3.7;39
04.08.2015;09:40:00;2773;4.1;40
04.08.2015;09:50:00;2873;4.6;40
04.08.2015;10:00:00;2708;5.1;41
04.08.2015;10:10:00;3087;5.5;41
04.08.2015;10:20:00;4757;6.3;43
04.08.2015;10:30:00;4329;7.0;44
04.08.2015;10:40:00;5438;7.9;46
04.08.2015;10:50:00;4620;8.6;47
04.08.2015;11:00:00;5376;9.4;48
04.08.2015;11:10:00;6104;10.5;44
04.08.2015;11:20:00;4461;11.4;47
04.08.2015;11:30:00;6782;12.5;45
04.08.2015;11:40:00;7526;13.7;47
04.08.2015;11:50:00;7627;15.0;45
04.08.2015;12:00:00;6982;16.2;45
04.08.2015;12:10:00;7172;17.4;46
04.08.2015;12:20:00;7816;18.7;47
04.08.2015;12:30:00;3718;19.4;43
04.08.2015;12:40:00;2704;19.8;44
04.08.2015;12:50:00;2410;20.2;44
04.08.2015;13:00:00;2870;20.7;44
04.08.2015;13:10:00;2813;21.2;45
04.08.2015;13:20:00;2775;21.6;44
04.08.2015;13:30:00;2968;22.1;45
04.08.2015;13:40:00;2677;22.6;45
04.08.2015;13:50:00;3256;23.1;45
04.08.2015;14:00:00;2976;23.6;45
04.08.2015;14:10:00;2403;24.0;45
04.08.2015;14:20:00;2670;24.4;45
04.08.2015;14:30:00;2898;24.9;45
04.08.2015;14:40:00;3884;25.5;45
04.08.2015;14:50:00;5157;26.3;47
04.08.2015;15:00:00;3699;26.9;48
04.08.2015;15:10:00;3177;27.4;47
04.08.2015;15:20:00;2384;27.9;46
04.08.2015;15:30:00;2146;28.3;45
04.08.2015;15:40:00;1994;28.6;44
04.08.2015;15:50:00;2712;29.0;44
04.08.2015;16:00:00;2395;29.4;44
04.08.2015;16:10:00;1798;29.8;43
04.08.2015;16:20:00;2249;30.1;43
04.08.2015;16:30:00;1656;30.4;42
04.08.2015;16:40:00;1619;30.6;42
04.08.2015;16:50:00;1633;30.9;42
04.08.2015;17:00:00;1705;31.2;41
04.08.2015;17:10:00;2214;31.5;41
04.08.2015;17:20:00;3302;32.0;42
04.08.2015;17:30:00;4036;32.7;44
04.08.2015;17:40:00;3218;33.3;45
04.08.2015;17:50:00;3011;33.7;44
04.08.2015;18:00:00;2400;34.2;44
04.08.2015;18:10:00;2040;34.5;43
04.08.2015;18:20:00;2763;35.0;44
04.08.2015;18:30:00;2488;35.4;43
04.08.2015;18:40:00;2261;35.8;43
04.08.2015;18:50:00;1850;36.2;43
04.08.2015;19:00:00;1631;36.4;42
04.08.2015;19:10:00;1493;36.7;42
04.08.2015;19:20:00;1310;36.9;41
04.08.2015;19:30:00;1444;37.1;41
04.08.2015;19:40:00;985;37.3;40
04.08.2015;19:50:00;696;37.4;39
04.08.2015;20:00:00;419;37.5;39
04.08.2015;20:10:00;366;37.6;39
04.08.2015;20:20:00;276;37.6;38
04.08.2015;20:30:00;219;37.7;38
04.08.2015;20:40:00;154;37.7;38
04.08.2015;20:50:00;137;37.7;38
04.08.2015;21:00:00;0;37.7;0
05.08.2015;06:15:00;0;0;7
05.08.2015;06:25:00;120;0;30
05.08.2015;06:35:00;142;0;31
05.08.2015;06:45:00;200;0;31
05.08.2015;06:55:00;234;0.1;32
05.08.2015;07:05:00;280;0.1;32
05.08.2015;07:15:00;331;0.2;33
05.08.2015;07:25:00;394;0.2;33
05.08.2015;07:35:00;484;0.3;33
05.08.2015;07:45:00;454;0.4;33
05.08.2015;07:55:00;534;0.5;33
05.08.2015;08:05:00;712;0.6;34
05.08.2015;08:15:00;709;0.7;34
05.08.2015;08:25:00;787;0.8;34
05.08.2015;08:35:00;910;1.0;34
05.08.2015;08:45:00;982;1.1;34
05.08.2015;08:55:00;1466;1.3;35
05.08.2015;09:05:00;1595;1.6;35
05.08.2015;09:15:00;1404;1.9;35
05.08.2015;09:25:00;1935;2.2;36
05.08.2015;09:35:00;2689;2.5;37
05.08.2015;09:45:00;3017;3.0;38
05.08.2015;09:55:00;2305;3.4;38
05.08.2015;10:05:00;2946;3.8;39
05.08.2015;10:15:00;2937;4.2;39
05.08.2015;10:25:00;2624;4.6;39
05.08.2015;10:35:00;2927;5.1;40
05.08.2015;10:45:00;3588;5.6;41
05.08.2015;10:55:00;5324;6.4;42
05.08.2015;11:05:00;6428;7.4;47
05.08.2015;11:15:00;6536;8.5;44
05.08.2015;11:25:00;6745;9.6;47
05.08.2015;11:35:00;6876;10.7;44
05.08.2015;11:45:00;7001;11.9;47
05.08.2015;11:55:00;7170;13.1;46
05.08.2015;12:05:00;7274;14.3;44
05.08.2015;12:15:00;7305;15.5;46
05.08.2015;12:25:00;7404;16.7;47
05.08.2015;12:35:00;7601;17.9;45
05.08.2015;12:45:00;7619;19.2;44
05.08.2015;12:55:00;7694;20.5;47
05.08.2015;13:05:00;7759;21.7;46
05.08.2015;13:15:00;7888;23.0;44
05.08.2015;13:25:00;7849;24.3;46
05.08.2015;13:35:00;7911;25.6;47
05.08.2015;13:45:00;7881;26.9;44
05.08.2015;13:55:00;7903;28.2;45
05.08.2015;14:05:00;7908;29.5;47
05.08.2015;14:15:00;7864;30.8;45
05.08.2015;14:25:00;7844;32.1;45
05.08.2015;14:35:00;7774;33.4;47
05.08.2015;14:45:00;7731;34.7;45
05.08.2015;14:55:00;7722;36.0;45
05.08.2015;15:05:00;7618;37.2;47
05.08.2015;15:15:00;7542;38.5;46
05.08.2015;15:25:00;7498;39.7;44
05.08.2015;15:35:00;7345;40.9;47
05.08.2015;15:45:00;7250;42.1;46
05.08.2015;15:55:00;7068;43.3;44
05.08.2015;16:05:00;6941;44.5;47
05.08.2015;16:15:00;6828;45.6;45
05.08.2015;16:25:00;6588;46.7;44
05.08.2015;16:35:00;6486;47.8;47
05.08.2015;16:45:00;6051;48.8;44
05.08.2015;16:55:00;5493;49.7;47
05.08.2015;17:05:00;5237;50.6;45
05.08.2015;17:15:00;4940;51.4;48
05.08.2015;17:25:00;4647;52.2;44
05.08.2015;17:35:00;4264;53.0;47
05.08.2015;17:45:00;4158;53.7;48
05.08.2015;17:55:00;3905;54.3;44
05.08.2015;18:05:00;3653;54.9;46
05.08.2015;18:15:00;3390;55.5;47
05.08.2015;18:25:00;3152;56.0;48
05.08.2015;18:35:00;2902;56.5;48
05.08.2015;18:45:00;2624;57.0;47
05.08.2015;18:55:00;2223;57.3;47
05.08.2015;19:05:00;1840;57.7;46
05.08.2015;19:15:00;1502;57.9;45
05.08.2015;19:25:00;1294;58.1;44
05.08.2015;19:35:00;730;58.3;43
05.08.2015;19:45:00;585;58.4;42
05.08.2015;19:55:00;611;58.5;41
05.08.2015;20:05:00;433;58.6;41
05.08.2015;20:15:00;299;58.6;40
05.08.2015;20:25:00;259;58.7;40
05.08.2015;20:35:00;192;58.7;40
05.08.2015;20:45:00;120;58.7;39
05.08.2015;20:55:00;0;58.7;7
05.08.2015;21:05:00;0;58.7;0
05.08.2015;21:10:00;0;58.7;0
06.08.2015;06:15:00;0;0;15
06.08.2015;06:25:00;144;0;31
06.08.2015;06:35:00;191;0;31
06.08.2015;06:45:00;238;0;32
06.08.2015;06:55:00;287;0.1;32
06.08.2015;07:05:00;335;0.1;33
06.08.2015;07:15:00;395;0.2;33
06.08.2015;07:25:00;479;0.3;33
06.08.2015;07:35:00;565;0.4;33
06.08.2015;07:45:00;608;0.5;34
06.08.2015;07:55:00;605;0.6;34
06.08.2015;08:05:00;694;0.7;34
06.08.2015;08:15:00;765;0.8;34
06.08.2015;08:25:00;1020;1.0;34
06.08.2015;08:35:00;1096;1.1;35
06.08.2015;08:45:00;1189;1.3;35
06.08.2015;08:55:00;1909;1.6;35
06.08.2015;09:05:00;2030;1.9;36
06.08.2015;09:15:00;1912;2.2;37
06.08.2015;09:25:00;2530;2.6;37
06.08.2015;09:35:00;3409;3.1;38
06.08.2015;09:45:00;3841;3.8;40
06.08.2015;09:55:00;3858;4.4;41
06.08.2015;10:05:00;4595;5.1;43
06.08.2015;10:15:00;5037;5.9;45
06.08.2015;10:25:00;5227;6.8;47
06.08.2015;10:35:00;5401;7.7;48
06.08.2015;10:45:00;5583;8.6;44
06.08.2015;10:55:00;5927;9.5;47
06.08.2015;11:05:00;6049;10.5;44
06.08.2015;11:15:00;6304;11.5;47
06.08.2015;11:25:00;6486;12.6;44
06.08.2015;11:35:00;6741;13.7;48
06.08.2015;11:45:00;6964;14.8;45
06.08.2015;11:55:00;6979;16.0;46
06.08.2015;12:05:00;7226;17.1;47
06.08.2015;12:15:00;7156;18.3;44
06.08.2015;12:25:00;7033;19.5;46
06.08.2015;12:35:00;7034;20.7;47
06.08.2015;12:45:00;6805;21.8;44
06.08.2015;12:55:00;7466;23.0;47
06.08.2015;13:05:00;7553;24.3;46
06.08.2015;13:15:00;7593;25.5;44
06.08.2015;13:25:00;7350;26.7;47
06.08.2015;13:35:00;7669;28.0;45
06.08.2015;13:45:00;7576;29.2;45
06.08.2015;13:55:00;7586;30.5;48
06.08.2015;14:05:00;7667;31.8;45
06.08.2015;14:15:00;7467;33.0;45
06.08.2015;14:25:00;7676;34.3;47
06.08.2015;14:35:00;7797;35.5;45
06.08.2015;14:45:00;7670;36.8;45
06.08.2015;14:55:00;7088;38.0;47
06.08.2015;15:05:00;7125;39.2;44
06.08.2015;15:15:00;4500;40.1;46
06.08.2015;15:25:00;6831;41.1;44
06.08.2015;15:35:00;6949;42.3;47
06.08.2015;15:45:00;7027;43.5;46
06.08.2015;15:55:00;6510;44.6;44
06.08.2015;16:05:00;5786;45.6;48
06.08.2015;16:15:00;6311;46.6;45
06.08.2015;16:25:00;6299;47.6;46
06.08.2015;16:35:00;6323;48.7;47
06.08.2015;16:45:00;5669;49.7;44
06.08.2015;16:55:00;3536;50.4;46
06.08.2015;17:05:00;4434;51.2;48
06.08.2015;17:15:00;4579;52.0;44
06.08.2015;17:25:00;4298;52.7;47
06.08.2015;17:35:00;3941;53.3;48
06.08.2015;17:45:00;3876;54.0;44
06.08.2015;17:55:00;3641;54.6;46
06.08.2015;18:05:00;3382;55.2;47
06.08.2015;18:15:00;3084;55.7;48
06.08.2015;18:25:00;2894;56.2;48
06.08.2015;18:35:00;2665;56.6;48
06.08.2015;18:45:00;2290;57.0;47
06.08.2015;18:55:00;2023;57.4;46
06.08.2015;19:05:00;1647;57.7;45
06.08.2015;19:15:00;1352;57.9;45
06.08.2015;19:25:00;1127;58.1;44
06.08.2015;19:35:00;805;58.2;43
06.08.2015;19:45:00;715;58.4;42
06.08.2015;19:55:00;564;58.5;41
06.08.2015;20:05:00;410;58.5;41
06.08.2015;20:15:00;294;58.6;41
06.08.2015;20:25:00;261;58.6;40
06.08.2015;20:35:00;197;58.7;40
06.08.2015;20:45:00;144;58.7;40
06.08.2015;20:55:00;107;58.7;40
06.08.2015;21:05:00;0;58.7;12
07.08.2015;06:15:00;0;0;1
07.08.2015;06:25:00;133;0;31
07.08.2015;06:35:00;168;0;32
07.08.2015;06:45:00;214;0;32
07.08.2015;06:55:00;262;0.1;33
07.08.2015;07:05:00;330;0.1;33
07.08.2015;07:15:00;377;0.2;33
07.08.2015;07:25:00;428;0.2;34
07.08.2015;07:35:00;497;0.3;34
07.08.2015;07:45:00;551;0.4;34
07.08.2015;07:55:00;701;0.5;34
07.08.2015;08:05:00;776;0.7;34
07.08.2015;08:15:00;702;0.8;35
07.08.2015;08:25:00;700;0.9;35
07.08.2015;08:35:00;1210;1.1;35
07.08.2015;08:45:00;1387;1.3;35
07.08.2015;08:55:00;1587;1.5;36
07.08.2015;09:05:00;1791;1.8;36
07.08.2015;09:15:00;1991;2.1;37
07.08.2015;09:25:00;2958;2.5;37
07.08.2015;09:35:00;3447;3.1;39
07.08.2015;09:45:00;3796;3.7;41
07.08.2015;09:55:00;4637;4.4;43
07.08.2015;10:05:00;5462;5.3;45
07.08.2015;10:15:00;6023;6.2;47
07.08.2015;10:25:00;4943;7.1;44
07.08.2015;10:35:00;6274;8.1;47
07.08.2015;10:45:00;6516;9.2;44
07.08.2015;10:55:00;6329;10.2;48
07.08.2015;11:05:00;4219;11.1;44
07.08.2015;11:15:00;6213;11.9;46
07.08.2015;11:25:00;3552;12.5;47
07.08.2015;11:35:00;6503;13.5;44
07.08.2015;11:45:00;7420;14.7;47
07.08.2015;11:55:00;7340;15.9;45
07.08.2015;12:05:00;6338;16.9;48
07.08.2015;12:15:00;8509;18.2;44
07.08.2015;12:25:00;6534;19.3;47
07.08.2015;12:35:00;8718;20.6;47
07.08.2015;12:45:00;8165;22.0;45
07.08.2015;12:55:00;3519;22.8;46
07.08.2015;13:05:00;2694;23.3;46
07.08.2015;13:15:00;2636;23.7;46
07.08.2015;13:25:00;3399;24.2;46
07.08.2015;13:35:00;5273;25.0;47
07.08.2015;13:45:00;7451;26.0;46
07.08.2015;13:55:00;8345;27.4;45
07.08.2015;14:05:00;7911;28.7;47
07.08.2015;14:15:00;7730;30.0;44
07.08.2015;14:25:00;7705;31.3;47
07.08.2015;14:35:00;7527;32.5;46
07.08.2015;14:45:00;7437;33.8;44
07.08.2015;14:55:00;7314;35.0;47
07.08.2015;15:05:00;7226;36.2;45
07.08.2015;15:15:00;7137;37.4;45
07.08.2015;15:25:00;6995;38.5;48
07.08.2015;15:35:00;6964;39.7;44
07.08.2015;15:45:00;6876;40.8;46
07.08.2015;15:55:00;6737;41.9;46
07.08.2015;16:05:00;6523;43.0;44
07.08.2015;16:15:00;6380;44.1;48
07.08.2015;16:25:00;6329;45.1;44
07.08.2015;16:35:00;6118;46.1;45
07.08.2015;16:45:00;5649;47.1;46
07.08.2015;16:55:00;5185;48.0;45
07.08.2015;17:05:00;4885;48.8;46
07.08.2015;17:15:00;4691;49.6;46
07.08.2015;17:25:00;4399;50.3;45
07.08.2015;17:35:00;4025;51.0;48
07.08.2015;17:45:00;3910;51.7;48
07.08.2015;17:55:00;3686;52.3;44
07.08.2015;18:05:00;3444;52.9;46
07.08.2015;18:15:00;3202;53.4;47
07.08.2015;18:25:00;2979;53.9;48
07.08.2015;18:35:00;2711;54.4;48
07.08.2015;18:45:00;2439;54.8;47
07.08.2015;18:55:00;2040;55.1;47
07.08.2015;19:05:00;1643;55.4;46
07.08.2015;19:15:00;1346;55.7;45
07.08.2015;19:25:00;1159;55.9;44
07.08.2015;19:35:00;859;56.0;43
07.08.2015;19:45:00;713;56.1;42
07.08.2015;19:55:00;517;56.2;42
07.08.2015;20:05:00;354;56.3;41
07.08.2015;20:15:00;249;56.3;41
07.08.2015;20:25:00;195;56.4;41
07.08.2015;20:35:00;153;56.4;40
07.08.2015;20:45:00;105;56.4;40
07.08.2015;20:55:00;0;56.4;0
07.08.2015;21:05:00;0;56.4;0
08.08.2015;06:15:00;0;0;6
08.08.2015;06:25:00;162;0;31
08.08.2015;06:35:00;266;0;32
08.08.2015;06:45:00;361;0.1;33
08.08.2015;06:55:00;448;0.1;33
08.08.2015;07:05:00;525;0.2;33
08.08.2015;07:15:00;584;0.3;34
08.08.2015;07:25:00;603;0.4;34
08.08.2015;07:35:00;560;0.5;34
08.08.2015;07:45:00;617;0.6;35
08.08.2015;07:55:00;709;0.7;35
08.08.2015;08:05:00;789;0.8;35
08.08.2015;08:15:00;779;1.0;35
08.08.2015;08:25:00;821;1.1;35
08.08.2015;08:35:00;1375;1.3;36
08.08.2015;08:45:00;1406;1.5;36
08.08.2015;08:55:00;1832;1.8;36
08.08.2015;09:05:00;1833;2.1;37
08.08.2015;09:15:00;2108;2.4;37
08.08.2015;09:25:00;2096;2.7;38
08.08.2015;09:35:00;3245;3.3;39
08.08.2015;09:45:00;3693;3.8;41
08.08.2015;09:55:00;4020;4.5;42
08.08.2015;10:05:00;4387;5.2;44
08.08.2015;10:15:00;4752;6.0;46
08.08.2015;10:25:00;5068;6.8;47
08.08.2015;10:35:00;5307;7.7;47
08.08.2015;10:45:00;5553;8.6;45
08.08.2015;10:55:00;5742;9.5;48
08.08.2015;11:05:00;5951;10.5;45
08.08.2015;11:15:00;6115;11.5;47
08.08.2015;11:25:00;6327;12.5;45
08.08.2015;11:35:00;6422;13.6;46
08.08.2015;11:45:00;6620;14.7;47
08.08.2015;11:55:00;6768;15.8;44
08.08.2015;12:05:00;6840;16.9;48
08.08.2015;12:15:00;6971;18.0;45
08.08.2015;12:25:00;7105;19.2;45
08.08.2015;12:35:00;7159;20.4;47
08.08.2015;12:45:00;7361;21.6;44
08.08.2015;12:55:00;7426;22.8;46
08.08.2015;13:05:00;7422;24.0;47
08.08.2015;13:15:00;7249;25.3;44
08.08.2015;13:25:00;7203;26.4;47
08.08.2015;13:35:00;7573;27.7;45
08.08.2015;13:45:00;7558;28.9;45
08.08.2015;13:55:00;7245;30.1;47
08.08.2015;14:05:00;7318;31.3;44
08.08.2015;14:15:00;7134;32.5;45
08.08.2015;14:25:00;7399;33.8;47
08.08.2015;14:35:00;7550;35.0;44
08.08.2015;14:45:00;7405;36.2;46
08.08.2015;14:55:00;6232;37.4;46
08.08.2015;15:05:00;7164;38.4;45
08.08.2015;15:15:00;5449;39.3;46
08.08.2015;15:25:00;7405;40.3;46
08.08.2015;15:35:00;7114;41.5;46
