Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.08.2015;15:45:00;7004;42.7;44
08.08.2015;15:55:00;6857;43.8;47
08.08.2015;16:05:00;6388;44.9;44
08.08.2015;16:15:00;6502;46.0;46
08.08.2015;16:25:00;6290;47.0;46
08.08.2015;16:35:00;6103;48.0;44
08.08.2015;16:45:00;5573;49.0;48
08.08.2015;16:55:00;5179;49.9;44
08.08.2015;17:05:00;4826;50.7;47
08.08.2015;17:15:00;4585;51.5;44
08.08.2015;17:25:00;4260;52.2;46
08.08.2015;17:35:00;3885;52.8;48
08.08.2015;17:45:00;3787;53.5;44
08.08.2015;17:55:00;3556;54.1;46
08.08.2015;18:05:00;3323;54.6;47
08.08.2015;18:15:00;3079;55.1;48
08.08.2015;18:25:00;2807;55.6;48
08.08.2015;18:35:00;2527;56.0;48
08.08.2015;18:45:00;2255;56.4;47
08.08.2015;18:55:00;1901;56.8;46
08.08.2015;19:05:00;1526;57.0;46
08.08.2015;19:15:00;1237;57.2;45
08.08.2015;19:25:00;1041;57.4;44
08.08.2015;19:35:00;804;57.6;43
08.08.2015;19:45:00;675;57.7;42
08.08.2015;19:55:00;465;57.8;42
08.08.2015;20:05:00;313;57.8;41
08.08.2015;20:15:00;243;57.9;41
08.08.2015;20:25:00;188;57.9;41
08.08.2015;20:35:00;139;57.9;41
08.08.2015;20:45:00;100;57.9;40
08.08.2015;21:00:00;0;57.9;0
09.08.2015;06:15:00;0;0;15
09.08.2015;06:25:00;130;0;32
09.08.2015;06:35:00;248;0;33
09.08.2015;06:45:00;473;0.1;33
09.08.2015;06:55:00;565;0.2;34
09.08.2015;07:05:00;611;0.3;34
09.08.2015;07:15:00;584;0.4;34
09.08.2015;07:25:00;527;0.5;35
09.08.2015;07:35:00;535;0.5;35
09.08.2015;07:45:00;520;0.6;35
09.08.2015;07:55:00;503;0.7;35
09.08.2015;08:05:00;502;0.8;35
09.08.2015;08:15:00;513;0.9;36
09.08.2015;08:25:00;659;1.0;36
09.08.2015;08:35:00;1117;1.1;36
09.08.2015;08:45:00;1347;1.3;36
09.08.2015;08:55:00;1515;1.6;36
09.08.2015;09:05:00;1553;1.8;37
09.08.2015;09:15:00;1667;2.1;37
09.08.2015;09:25:00;3033;2.5;38
09.08.2015;09:35:00;3337;3.1;40
09.08.2015;09:45:00;3733;3.7;41
09.08.2015;09:55:00;4017;4.3;43
09.08.2015;10:05:00;4401;5.0;44
09.08.2015;10:15:00;4684;5.8;46
09.08.2015;10:25:00;5093;6.6;48
09.08.2015;10:35:00;5357;7.5;45
09.08.2015;10:45:00;5588;8.4;46
09.08.2015;10:55:00;5811;9.4;47
09.08.2015;11:05:00;5988;10.3;46
09.08.2015;11:15:00;6210;11.4;46
09.08.2015;11:25:00;6407;12.4;46
09.08.2015;11:35:00;6563;13.5;44
09.08.2015;11:45:00;6771;14.6;48
09.08.2015;11:55:00;6840;15.7;44
09.08.2015;12:05:00;7136;16.9;47
09.08.2015;12:15:00;7522;18.1;46
09.08.2015;12:25:00;6903;19.3;44
09.08.2015;12:35:00;7775;20.6;46
09.08.2015;12:45:00;7860;21.9;46
09.08.2015;12:55:00;7536;23.2;44
09.08.2015;13:05:00;6478;24.3;48
09.08.2015;13:15:00;3931;25.2;43
09.08.2015;13:25:00;7958;26.4;47
09.08.2015;13:35:00;5687;27.4;45
09.08.2015;13:45:00;8175;28.4;47
09.08.2015;13:55:00;7777;29.7;44
09.08.2015;14:05:00;7834;31.0;46
09.08.2015;14:15:00;7502;32.3;46
09.08.2015;14:25:00;7891;33.6;44
09.08.2015;14:35:00;6250;34.8;47
09.08.2015;14:45:00;8042;36.0;47
09.08.2015;14:55:00;7674;37.1;46
09.08.2015;15:05:00;7469;38.3;45
09.08.2015;15:15:00;7304;39.5;47
09.08.2015;15:25:00;7199;40.7;44
09.08.2015;15:35:00;7024;41.9;46
09.08.2015;15:45:00;6922;43.0;46
09.08.2015;15:55:00;6843;44.1;44
09.08.2015;16:05:00;6677;45.2;48
09.08.2015;16:15:00;5906;46.3;44
09.08.2015;16:25:00;3872;46.9;47
09.08.2015;16:35:00;1481;47.2;46
09.08.2015;16:45:00;1142;47.4;45
09.08.2015;16:55:00;1106;47.6;44
09.08.2015;17:05:00;1046;47.8;44
09.08.2015;17:15:00;987;48.0;43
09.08.2015;17:25:00;977;48.1;43
09.08.2015;17:35:00;956;48.3;42
09.08.2015;17:45:00;841;48.4;42
09.08.2015;17:55:00;685;48.6;41
09.08.2015;18:05:00;587;48.7;41
09.08.2015;18:15:00;550;48.7;41
09.08.2015;18:25:00;424;48.8;41
09.08.2015;18:35:00;263;48.9;40
09.08.2015;18:45:00;170;48.9;40
09.08.2015;18:55:00;124;48.9;40
09.08.2015;19:05:00;135;49.0;40
09.08.2015;19:15:00;141;49.0;40
09.08.2015;19:25:00;135;49.0;39
09.08.2015;19:35:00;111;49.0;39
09.08.2015;19:45:00;96;49.0;39
09.08.2015;19:55:00;24;49.0;13
09.08.2015;21:00:00;0;49.0;0
10.08.2015;06:35:00;0;0;0
10.08.2015;06:45:00;101;0;31
10.08.2015;06:55:00;172;0;32
10.08.2015;07:05:00;254;0;33
10.08.2015;07:15:00;320;0.1;33
10.08.2015;07:25:00;424;0.1;33
10.08.2015;07:35:00;896;0.3;34
10.08.2015;07:45:00;1152;0.4;34
10.08.2015;07:55:00;1254;0.7;34
10.08.2015;08:05:00;1216;0.9;35
10.08.2015;08:15:00;1316;1.1;35
10.08.2015;08:25:00;1007;1.2;35
10.08.2015;08:35:00;1127;1.4;36
10.08.2015;08:45:00;1640;1.7;36
10.08.2015;08:55:00;1549;1.9;36
10.08.2015;09:05:00;1514;2.2;37
10.08.2015;09:15:00;1641;2.4;37
10.08.2015;09:25:00;1967;2.8;38
10.08.2015;09:35:00;2426;3.1;38
10.08.2015;09:45:00;3003;3.6;39
10.08.2015;09:55:00;3626;4.1;40
10.08.2015;10:05:00;4886;4.9;43
10.08.2015;10:15:00;1862;5.4;43
10.08.2015;10:25:00;6055;6.2;45
10.08.2015;10:35:00;4569;6.9;46
10.08.2015;10:45:00;3684;7.6;47
10.08.2015;10:55:00;5791;8.4;47
10.08.2015;11:05:00;6643;9.5;46
10.08.2015;11:15:00;6683;10.6;45
10.08.2015;11:25:00;7235;11.7;47
10.08.2015;11:35:00;5207;12.8;44
10.08.2015;11:45:00;6514;13.7;46
10.08.2015;11:55:00;3832;14.7;43
10.08.2015;12:05:00;4407;15.4;46
10.08.2015;12:15:00;8337;16.5;47
10.08.2015;12:25:00;5181;17.3;43
10.08.2015;12:35:00;2963;18.2;44
10.08.2015;12:45:00;2577;18.7;43
10.08.2015;12:55:00;3628;19.2;45
10.08.2015;13:05:00;5862;20.1;47
10.08.2015;13:15:00;3179;21.0;43
10.08.2015;13:25:00;6327;21.8;47
10.08.2015;13:35:00;7720;22.7;47
10.08.2015;13:45:00;5386;23.9;44
10.08.2015;13:55:00;6344;25.0;48
10.08.2015;14:05:00;4876;25.9;44
10.08.2015;14:15:00;6415;26.7;47
10.08.2015;14:25:00;3900;27.3;44
10.08.2015;14:35:00;6393;28.1;46
10.08.2015;14:45:00;2727;28.7;47
10.08.2015;14:55:00;2437;29.1;46
10.08.2015;15:05:00;8042;30.1;47
10.08.2015;15:15:00;8173;31.4;44
10.08.2015;15:25:00;8088;32.8;46
10.08.2015;15:35:00;5088;33.9;44
10.08.2015;15:45:00;2282;34.3;45
10.08.2015;15:55:00;2062;34.6;44
10.08.2015;16:05:00;5039;35.2;45
10.08.2015;16:15:00;2898;35.8;44
10.08.2015;16:25:00;6631;37.0;47
10.08.2015;16:35:00;6480;38.0;46
10.08.2015;16:45:00;5786;39.1;44
10.08.2015;16:55:00;5486;40.0;46
10.08.2015;17:05:00;4667;40.8;44
10.08.2015;17:15:00;1142;41.1;43
10.08.2015;17:25:00;2084;41.3;43
10.08.2015;17:35:00;3315;41.9;45
10.08.2015;17:45:00;3284;42.4;46
10.08.2015;17:55:00;3271;43.0;46
10.08.2015;18:05:00;2855;43.4;46
10.08.2015;18:15:00;2480;43.9;46
10.08.2015;18:25:00;1177;44.2;45
10.08.2015;18:35:00;1504;44.4;44
10.08.2015;18:45:00;1732;44.7;44
10.08.2015;18:55:00;1344;44.9;43
10.08.2015;19:05:00;1044;45.1;43
10.08.2015;19:15:00;986;45.3;42
10.08.2015;19:25:00;777;45.4;41
10.08.2015;19:35:00;635;45.5;41
10.08.2015;19:45:00;565;45.6;41
10.08.2015;19:55:00;524;45.7;40
10.08.2015;20:05:00;377;45.8;40
10.08.2015;20:15:00;313;45.8;40
10.08.2015;20:25:00;390;45.9;40
10.08.2015;20:35:00;209;45.9;40
10.08.2015;20:45:00;118;45.9;39
10.08.2015;21:00:00;0;45.9;0
11.08.2015;06:35:00;0;0;5
11.08.2015;06:45:00;171;0;32
11.08.2015;06:55:00;234;0;33
11.08.2015;07:05:00;270;0.1;33
11.08.2015;07:15:00;230;0.1;33
11.08.2015;07:25:00;258;0.1;34
11.08.2015;07:35:00;334;0.2;34
11.08.2015;07:45:00;403;0.2;34
11.08.2015;07:55:00;431;0.3;35
11.08.2015;08:05:00;559;0.4;35
11.08.2015;08:15:00;1063;0.5;35
11.08.2015;08:25:00;1636;0.8;35
11.08.2015;08:35:00;1431;1.0;35
11.08.2015;08:45:00;2347;1.4;36
11.08.2015;08:55:00;1855;1.8;37
11.08.2015;09:05:00;1549;2.1;38
11.08.2015;09:15:00;1242;2.3;38
11.08.2015;09:25:00;1346;2.5;37
11.08.2015;09:35:00;1575;2.8;38
11.08.2015;09:45:00;1976;3.1;38
11.08.2015;09:55:00;2511;3.5;39
11.08.2015;10:05:00;2587;3.9;40
11.08.2015;10:15:00;2979;4.5;42
11.08.2015;10:25:00;2229;4.9;41
11.08.2015;10:35:00;1961;5.2;41
11.08.2015;10:45:00;3404;5.7;41
11.08.2015;10:55:00;6024;6.6;45
11.08.2015;11:05:00;5608;7.5;47
11.08.2015;11:15:00;5855;8.4;44
11.08.2015;11:25:00;6206;9.4;47
11.08.2015;11:35:00;6178;10.5;44
11.08.2015;11:45:00;6608;11.5;47
11.08.2015;11:55:00;6392;12.6;45
11.08.2015;12:05:00;6558;13.7;45
11.08.2015;12:15:00;4584;14.5;46
11.08.2015;12:25:00;7065;15.6;47
11.08.2015;12:35:00;7474;16.8;46
11.08.2015;12:45:00;6743;18.0;44
11.08.2015;12:55:00;7898;19.3;46
11.08.2015;13:05:00;6844;20.2;44
11.08.2015;13:15:00;7532;21.3;46
11.08.2015;13:25:00;6989;22.3;46
11.08.2015;13:35:00;7935;23.6;44
11.08.2015;13:45:00;7697;24.5;45
11.08.2015;13:55:00;4976;25.6;44
11.08.2015;14:05:00;7067;26.7;47
11.08.2015;14:15:00;7811;27.8;46
11.08.2015;14:25:00;8202;28.9;46
11.08.2015;14:35:00;5735;29.6;47
11.08.2015;14:45:00;7715;30.9;44
11.08.2015;14:55:00;6606;31.7;45
11.08.2015;15:05:00;7665;33.0;45
11.08.2015;15:15:00;7151;34.2;47
11.08.2015;15:25:00;7446;35.4;44
11.08.2015;15:35:00;7028;36.6;47
11.08.2015;15:45:00;7001;37.7;45
11.08.2015;15:55:00;6692;38.8;45
11.08.2015;16:05:00;6592;39.9;47
11.08.2015;16:15:00;6358;41.0;44
11.08.2015;16:25:00;6191;42.0;47
11.08.2015;16:35:00;5997;43.0;45
11.08.2015;16:45:00;5538;44.0;45
11.08.2015;16:55:00;5081;44.8;46
11.08.2015;17:05:00;4632;45.6;48
11.08.2015;17:15:00;4554;46.4;45
11.08.2015;17:25:00;4191;47.1;47
11.08.2015;17:35:00;3891;47.7;48
11.08.2015;17:45:00;3634;48.3;44
11.08.2015;17:55:00;3505;48.9;45
11.08.2015;18:05:00;3344;49.4;46
11.08.2015;18:15:00;1893;49.8;46
11.08.2015;18:25:00;1788;50.2;46
11.08.2015;18:35:00;2097;50.5;45
11.08.2015;18:45:00;2007;50.8;45
11.08.2015;18:55:00;1735;51.1;45
11.08.2015;19:05:00;1348;51.4;44
11.08.2015;19:15:00;1105;51.6;43
11.08.2015;19:25:00;883;51.7;43
11.08.2015;19:35:00;781;51.9;42
11.08.2015;19:45:00;611;52.0;42
11.08.2015;19:55:00;446;52.0;41
11.08.2015;20:05:00;362;52.1;41
11.08.2015;20:15:00;290;52.2;41
11.08.2015;20:25:00;212;52.2;40
11.08.2015;20:35:00;151;52.2;40
11.08.2015;20:45:00;99;52.2;40
11.08.2015;21:00:00;0;52.2;0
12.08.2015;06:25:00;25;0;21
12.08.2015;06:35:00;155;0;32
12.08.2015;06:45:00;214;0;32
12.08.2015;06:55:00;281;0.1;33
12.08.2015;07:05:00;350;0.1;33
12.08.2015;07:15:00;417;0.2;34
12.08.2015;07:25:00;487;0.2;34
12.08.2015;07:35:00;566;0.3;34
12.08.2015;07:45:00;635;0.4;35
12.08.2015;07:55:00;698;0.6;35
12.08.2015;08:05:00;742;0.7;35
12.08.2015;08:15:00;796;0.8;35
12.08.2015;08:25:00;863;0.9;35
12.08.2015;08:35:00;947;1.1;36
12.08.2015;08:45:00;1252;1.3;36
12.08.2015;08:55:00;1651;1.5;36
12.08.2015;09:05:00;1853;1.8;37
12.08.2015;09:15:00;2023;2.2;37
12.08.2015;09:25:00;2193;2.5;38
12.08.2015;09:35:00;2345;2.9;39
12.08.2015;09:45:00;3539;3.4;40
12.08.2015;09:55:00;3881;4.0;42
12.08.2015;10:05:00;4246;4.7;43
12.08.2015;10:15:00;4556;5.5;45
12.08.2015;10:25:00;4892;6.3;47
12.08.2015;10:35:00;5218;7.1;48
12.08.2015;10:45:00;5478;8.0;44
12.08.2015;10:55:00;5682;8.9;47
12.08.2015;11:05:00;5868;9.9;44
12.08.2015;11:25:00;6246;11.9;44
12.08.2015;11:35:00;6439;13.0;48
12.08.2015;11:45:00;6579;14.0;45
12.08.2015;11:55:00;6721;15.1;46
12.08.2015;12:05:00;6945;16.3;46
12.08.2015;12:15:00;6883;17.4;44
12.08.2015;12:25:00;7088;18.6;47
12.08.2015;12:35:00;7092;19.7;46
12.08.2015;12:45:00;6984;20.9;44
12.08.2015;12:55:00;7174;22.1;47
12.08.2015;13:05:00;7340;23.3;45
12.08.2015;13:15:00;6912;24.5;45
12.08.2015;13:25:00;7152;25.6;47
12.08.2015;13:35:00;7631;26.9;44
12.08.2015;13:45:00;7629;28.1;47
12.08.2015;13:55:00;7622;29.4;45
12.08.2015;14:05:00;7661;30.7;45
12.08.2015;14:15:00;7700;31.9;47
12.08.2015;14:25:00;7683;33.2;44
12.08.2015;14:35:00;7549;34.4;47
12.08.2015;14:45:00;7549;35.7;46
12.08.2015;14:55:00;7507;36.9;44
12.08.2015;15:05:00;7399;38.2;47
12.08.2015;15:15:00;7212;39.3;45
12.08.2015;15:25:00;7175;40.5;45
12.08.2015;15:35:00;7062;41.7;47
12.08.2015;15:45:00;7010;42.9;44
12.08.2015;15:55:00;6589;44.0;47
12.08.2015;16:05:00;6483;45.1;45
12.08.2015;16:15:00;6609;46.1;45
12.08.2015;16:25:00;6488;47.2;47
12.08.2015;16:35:00;6272;48.3;44
12.08.2015;16:45:00;5781;49.2;47
12.08.2015;16:55:00;5224;50.1;44
12.08.2015;17:05:00;4887;51.0;48
12.08.2015;17:15:00;4777;51.8;44
12.08.2015;17:25:00;4170;52.5;47
12.08.2015;17:35:00;3072;53.1;48
12.08.2015;17:45:00;2704;53.5;48
12.08.2015;17:55:00;2477;54.0;48
12.08.2015;18:05:00;2244;54.3;47
12.08.2015;18:15:00;2584;54.7;47
12.08.2015;18:25:00;2325;55.1;47
12.08.2015;18:35:00;2461;55.5;47
12.08.2015;18:45:00;2342;55.9;47
12.08.2015;18:55:00;2136;56.3;46
12.08.2015;19:05:00;1685;56.6;46
12.08.2015;19:15:00;1540;56.8;45
12.08.2015;19:25:00;1286;57.1;44
12.08.2015;19:35:00;1118;57.3;44
12.08.2015;19:45:00;809;57.4;43
12.08.2015;19:55:00;548;57.5;42
12.08.2015;20:05:00;416;57.6;42
12.08.2015;20:15:00;319;57.6;41
12.08.2015;20:25:00;226;57.7;41
12.08.2015;20:35:00;156;57.7;41
12.08.2015;20:45:00;112;57.7;41
12.08.2015;21:00:00;0;57.7;0
13.08.2015;06:25:00;0;0;16
13.08.2015;06:35:00;143;0;32
13.08.2015;06:45:00;196;0;33
13.08.2015;06:55:00;254;0;33
13.08.2015;07:05:00;306;0.1;33
13.08.2015;07:15:00;354;0.1;34
13.08.2015;07:25:00;399;0.2;34
13.08.2015;07:35:00;454;0.3;34
13.08.2015;07:45:00;512;0.4;35
13.08.2015;07:55:00;561;0.5;35
13.08.2015;08:05:00;607;0.6;35
13.08.2015;08:15:00;652;0.7;35
13.08.2015;08:25:00;716;0.8;35
13.08.2015;08:35:00;1184;1.0;36
13.08.2015;08:45:00;1373;1.2;36
13.08.2015;08:55:00;1585;1.4;36
13.08.2015;09:05:00;1772;1.7;37
13.08.2015;09:15:00;1940;2.0;37
13.08.2015;09:25:00;2159;2.4;38
13.08.2015;09:35:00;2324;2.7;39
13.08.2015;09:45:00;3675;3.3;40
13.08.2015;09:55:00;3907;3.9;42
13.08.2015;10:05:00;4252;4.6;43
13.08.2015;10:15:00;4156;5.3;45
13.08.2015;10:25:00;5023;6.1;46
13.08.2015;10:35:00;5266;6.9;48
13.08.2015;10:45:00;5535;7.8;44
13.08.2015;10:55:00;5726;8.8;47
13.08.2015;11:05:00;6050;9.8;44
13.08.2015;11:15:00;5690;10.7;47
13.08.2015;11:25:00;5789;11.7;44
13.08.2015;11:35:00;6542;12.7;47
13.08.2015;11:45:00;6651;13.8;44
13.08.2015;11:55:00;6540;14.9;47
13.08.2015;12:05:00;6809;16.0;45
13.08.2015;12:15:00;6996;17.1;45
13.08.2015;12:25:00;7070;18.3;48
13.08.2015;12:35:00;7133;19.5;44
13.08.2015;12:45:00;7238;20.7;46
13.08.2015;12:55:00;7286;21.8;47
13.08.2015;13:05:00;7389;23.1;44
13.08.2015;13:15:00;7187;24.2;47
13.08.2015;13:25:00;7468;25.5;45
13.08.2015;13:35:00;6848;26.6;44
13.08.2015;13:45:00;7482;27.9;47
13.08.2015;13:55:00;7403;29.1;44
13.08.2015;14:05:00;7333;30.3;46
13.08.2015;14:15:00;7392;31.5;47
13.08.2015;14:25:00;7332;32.7;44
13.08.2015;14:35:00;7371;34.0;47
13.08.2015;14:45:00;7308;35.2;45
13.08.2015;14:55:00;7035;36.3;45
13.08.2015;15:05:00;7046;37.5;47
13.08.2015;15:15:00;7020;38.7;44
13.08.2015;15:25:00;6787;39.8;47
13.08.2015;15:35:00;6704;40.9;46
13.08.2015;15:45:00;6595;42.0;45
13.08.2015;15:55:00;6533;43.1;47
13.08.2015;16:05:00;6446;44.1;44
13.08.2015;16:15:00;6252;45.2;47
13.08.2015;16:25:00;6076;46.2;45
13.08.2015;16:35:00;5939;47.2;46
13.08.2015;16:45:00;5417;48.1;46
13.08.2015;16:55:00;5057;48.9;46
13.08.2015;17:05:00;4511;49.7;45
13.08.2015;17:15:00;4263;50.4;48
13.08.2015;17:25:00;3984;51.1;44
13.08.2015;17:35:00;3861;51.7;46
13.08.2015;17:45:00;3705;52.3;48
13.08.2015;17:55:00;3367;52.9;49
13.08.2015;18:05:00;3114;53.4;46
13.08.2015;18:15:00;2977;53.9;44
13.08.2015;18:25:00;1881;54.3;45
13.08.2015;18:35:00;2424;54.7;45
13.08.2015;18:45:00;2207;55.0;45
13.08.2015;18:55:00;827;55.2;44
13.08.2015;19:05:00;833;55.3;43
13.08.2015;19:15:00;745;55.5;43
13.08.2015;19:25:00;783;55.6;42
13.08.2015;19:35:00;656;55.7;42
13.08.2015;19:45:00;379;55.8;42
13.08.2015;19:55:00;190;55.8;41
13.08.2015;20:05:00;147;55.8;41
13.08.2015;20:15:00;129;55.9;41
13.08.2015;20:25:00;111;55.9;41
13.08.2015;20:35:00;0;55.9;0
13.08.2015;21:00:00;0;55.9;0
14.08.2015;06:30:00;0;0;7
14.08.2015;06:40:00;124;0;32
14.08.2015;06:50:00;129;0;33
14.08.2015;07:00:00;166;0;33
14.08.2015;07:10:00;257;0.1;34
14.08.2015;07:20:00;420;0.1;34
14.08.2015;07:30:00;389;0.2;34
14.08.2015;07:40:00;570;0.3;34
14.08.2015;07:50:00;1145;0.4;35
14.08.2015;08:00:00;1115;0.6;35
14.08.2015;08:10:00;1034;0.8;35
14.08.2015;08:20:00;547;0.9;35
14.08.2015;08:30:00;1016;1.0;36
14.08.2015;08:40:00;1649;1.3;36
14.08.2015;08:50:00;1877;1.6;36
14.08.2015;09:00:00;1764;1.8;37
14.08.2015;09:10:00;2650;2.3;38
14.08.2015;09:20:00;2272;2.6;39
14.08.2015;09:30:00;3201;3.2;40
14.08.2015;09:40:00;3025;3.6;41
14.08.2015;09:50:00;2129;4.0;41
14.08.2015;10:00:00;3283;4.6;42
14.08.2015;10:10:00;2789;5.0;42
14.08.2015;10:20:00;4201;5.6;43
14.08.2015;10:30:00;4435;6.3;45
14.08.2015;10:40:00;6639;7.2;47
14.08.2015;10:50:00;6019;8.3;44
14.08.2015;11:00:00;5789;9.3;47
14.08.2015;11:10:00;4706;10.1;44
14.08.2015;11:20:00;5364;10.9;47
14.08.2015;11:30:00;3893;11.7;48
14.08.2015;11:40:00;2673;12.1;47
14.08.2015;11:50:00;2076;12.5;46
14.08.2015;12:00:00;1412;12.8;44
14.08.2015;12:10:00;1008;13.0;43
14.08.2015;12:20:00;734;13.1;42
14.08.2015;12:30:00;736;13.2;41
14.08.2015;12:40:00;1234;13.4;41
14.08.2015;12:50:00;1204;13.6;41
14.08.2015;13:00:00;2086;13.9;41
14.08.2015;13:10:00;2334;14.3;42
14.08.2015;13:20:00;1934;14.6;42
14.08.2015;13:30:00;1535;14.9;42
14.08.2015;13:40:00;1455;15.1;41
14.08.2015;13:50:00;2020;15.4;41
14.08.2015;14:00:00;2235;15.8;42
14.08.2015;14:10:00;3697;16.4;43
14.08.2015;14:20:00;4425;17.1;45
14.08.2015;14:30:00;3678;17.7;46
14.08.2015;14:40:00;2797;18.2;46
14.08.2015;14:50:00;2715;18.6;45
14.08.2015;15:00:00;2660;19.1;45
14.08.2015;15:10:00;1684;19.4;44
14.08.2015;15:20:00;1574;19.7;43
14.08.2015;15:30:00;1118;19.8;42
14.08.2015;15:40:00;1455;20.1;42
14.08.2015;15:50:00;1039;20.3;41
14.08.2015;16:00:00;1291;20.4;41
14.08.2015;16:10:00;2108;20.8;42
14.08.2015;16:20:00;2200;21.1;42
14.08.2015;16:30:00;2207;21.5;42
14.08.2015;16:40:00;1496;21.8;42
14.08.2015;16:50:00;1254;22.0;41
14.08.2015;17:00:00;1603;22.3;41
14.08.2015;17:10:00;1274;22.5;41
14.08.2015;17:20:00;943;22.6;40
14.08.2015;17:30:00;1012;22.8;40
14.08.2015;17:40:00;1039;23.0;40
14.08.2015;17:50:00;933;23.2;40
14.08.2015;18:00:00;751;23.3;39
14.08.2015;18:10:00;362;23.4;39
14.08.2015;18:20:00;1248;23.5;39
14.08.2015;18:30:00;1310;23.7;39
14.08.2015;18:40:00;1580;24.0;40
14.08.2015;18:50:00;1509;24.2;40
14.08.2015;19:00:00;1306;24.5;40
14.08.2015;19:10:00;851;24.6;39
14.08.2015;19:20:00;681;24.7;39
14.08.2015;19:30:00;545;24.8;39
14.08.2015;19:40:00;510;24.9;39
14.08.2015;19:50:00;389;25.0;39
14.08.2015;20:00:00;346;25.1;39
14.08.2015;20:10:00;244;25.1;38
14.08.2015;20:20:00;171;25.1;38
14.08.2015;20:30:00;124;25.1;38
14.08.2015;21:00:00;0;25.2;0
15.08.2015;06:45:00;43;0;19
15.08.2015;06:55:00;136;0;31
15.08.2015;07:05:00;239;0;32
15.08.2015;07:15:00;267;0.1;33
15.08.2015;07:25:00;255;0.1;33
15.08.2015;07:35:00;266;0.1;33
15.08.2015;07:45:00;258;0.2;34
15.08.2015;07:55:00;335;0.2;34
15.08.2015;08:05:00;601;0.3;34
15.08.2015;08:15:00;644;0.4;34
15.08.2015;08:25:00;867;0.6;35
15.08.2015;08:35:00;958;0.7;35
15.08.2015;08:45:00;1180;0.9;35
15.08.2015;08:55:00;1413;1.1;35
15.08.2015;09:05:00;1872;1.4;36
15.08.2015;09:15:00;1563;1.7;36
15.08.2015;09:25:00;1379;2.0;37
15.08.2015;09:35:00;1529;2.2;37
15.08.2015;09:45:00;1194;2.4;37
15.08.2015;09:55:00;1379;2.6;37
15.08.2015;10:05:00;1409;2.9;37
15.08.2015;10:15:00;1818;3.1;37
15.08.2015;10:25:00;2080;3.5;38
15.08.2015;10:35:00;1594;3.8;38
15.08.2015;10:45:00;1960;4.1;38
15.08.2015;10:55:00;1680;4.4;39
15.08.2015;11:05:00;1448;4.6;39
15.08.2015;11:15:00;2120;4.9;39
15.08.2015;11:25:00;1387;5.2;39
15.08.2015;11:35:00;858;5.3;38
15.08.2015;11:45:00;716;5.5;38
15.08.2015;11:55:00;710;5.6;38
15.08.2015;12:05:00;1103;5.7;38
15.08.2015;12:15:00;1263;6.0;38
15.08.2015;12:25:00;1009;6.1;38
15.08.2015;12:35:00;1204;6.3;38
15.08.2015;12:45:00;1063;6.5;38
15.08.2015;12:55:00;1066;6.7;38
15.08.2015;13:05:00;777;6.8;38
15.08.2015;13:15:00;868;7.0;37
15.08.2015;13:25:00;779;7.1;37
15.08.2015;13:35:00;590;7.2;37
15.08.2015;13:45:00;609;7.3;37
15.08.2015;13:55:00;438;7.4;37
15.08.2015;14:05:00;738;7.5;37
15.08.2015;14:15:00;1221;7.7;37
15.08.2015;14:25:00;1863;8.0;37
15.08.2015;14:35:00;2407;8.3;38
15.08.2015;14:45:00;2037;8.6;39
15.08.2015;14:55:00;2296;9.0;39
15.08.2015;15:05:00;2739;9.4;40
15.08.2015;15:15:00;3987;10.0;41
15.08.2015;15:25:00;4202;10.7;43
15.08.2015;15:35:00;3212;11.3;44
15.08.2015;15:45:00;2189;11.8;43
15.08.2015;15:55:00;1318;12.0;42
15.08.2015;16:05:00;1202;12.2;41
15.08.2015;16:15:00;1185;12.4;40
15.08.2015;16:25:00;1363;12.6;40
15.08.2015;16:35:00;1369;12.8;40
15.08.2015;16:45:00;1563;13.1;40
15.08.2015;16:55:00;1501;13.3;40
15.08.2015;17:05:00;1646;13.6;40
15.08.2015;17:15:00;1639;13.8;40
15.08.2015;17:25:00;1500;14.1;40
15.08.2015;17:35:00;1393;14.3;39
15.08.2015;17:45:00;1295;14.6;39
15.08.2015;17:55:00;1182;14.8;39
15.08.2015;18:05:00;1227;15.0;39
15.08.2015;18:15:00;1350;15.2;39
15.08.2015;18:25:00;1535;15.4;39
15.08.2015;18:35:00;1235;15.6;39
15.08.2015;18:45:00;1029;15.8;39
15.08.2015;18:55:00;1106;16.0;38
15.08.2015;19:05:00;916;16.2;38
15.08.2015;19:15:00;987;16.3;38
15.08.2015;19:25:00;601;16.4;38
15.08.2015;19:35:00;322;16.5;38
15.08.2015;19:45:00;284;16.6;38
15.08.2015;19:55:00;196;16.6;38
15.08.2015;20:05:00;166;16.6;37
15.08.2015;20:15:00;145;16.6;37
15.08.2015;20:25:00;106;16.7;37
15.08.2015;21:00:00;0;16.7;0
16.08.2015;06:45:00;0;0;6
16.08.2015;06:55:00;142;0;30
16.08.2015;07:05:00;145;0;31
16.08.2015;07:15:00;168;0;32
16.08.2015;07:25:00;186;0.1;32
16.08.2015;07:35:00;241;0.1;32
16.08.2015;07:45:00;248;0.1;33
16.08.2015;07:55:00;267;0.2;33
16.08.2015;08:05:00;340;0.2;33
16.08.2015;08:15:00;468;0.3;33
16.08.2015;08:25:00;442;0.4;34
16.08.2015;08:35:00;456;0.4;34
16.08.2015;08:45:00;511;0.5;34
16.08.2015;08:55:00;691;0.6;34
16.08.2015;09:05:00;719;0.7;34
16.08.2015;09:15:00;713;0.9;34
16.08.2015;09:25:00;582;1.0;35
16.08.2015;09:35:00;650;1.1;35
16.08.2015;09:45:00;686;1.2;35
16.08.2015;09:55:00;681;1.3;35
16.08.2015;10:05:00;1021;1.4;35
16.08.2015;10:15:00;1346;1.7;35
16.08.2015;10:25:00;1862;1.9;35
16.08.2015;10:35:00;1942;2.2;36
16.08.2015;10:45:00;1933;2.6;37
16.08.2015;10:55:00;1945;2.9;37
16.08.2015;11:05:00;2514;3.3;37
16.08.2015;11:15:00;2729;3.7;39
16.08.2015;11:25:00;2424;4.1;39
16.08.2015;11:35:00;1945;4.5;39
16.08.2015;11:45:00;3275;5.0;40
16.08.2015;11:55:00;2856;5.5;41
16.08.2015;12:05:00;3622;6.1;42
16.08.2015;12:15:00;3025;6.7;43
16.08.2015;12:25:00;2320;7.1;42
16.08.2015;12:35:00;2169;7.4;42
16.08.2015;12:45:00;2734;7.8;41
16.08.2015;12:55:00;3238;8.4;42
16.08.2015;13:05:00;3496;9.0;43
16.08.2015;13:15:00;2729;9.4;43
16.08.2015;13:25:00;2212;9.8;42
16.08.2015;13:35:00;2175;10.2;42
16.08.2015;13:45:00;1210;10.4;41
16.08.2015;13:55:00;1273;10.6;40
16.08.2015;14:05:00;1753;10.9;40
16.08.2015;14:15:00;1157;11.1;40
16.08.2015;14:25:00;1176;11.3;39
16.08.2015;14:35:00;1280;11.5;39
16.08.2015;14:45:00;2007;11.8;39
16.08.2015;14:55:00;1975;12.1;40
16.08.2015;15:05:00;1395;12.4;39
16.08.2015;15:15:00;1548;12.6;39
16.08.2015;15:25:00;1643;12.9;39
16.08.2015;15:35:00;1722;13.2;39
16.08.2015;15:45:00;2380;13.5;39
16.08.2015;15:55:00;3358;14.1;41
16.08.2015;16:05:00;2833;14.6;42
16.08.2015;16:15:00;4701;15.3;44
16.08.2015;16:25:00;4637;16.3;47
16.08.2015;16:35:00;1328;16.5;44
16.08.2015;16:45:00;1292;16.7;42
16.08.2015;16:55:00;1653;17.0;42
16.08.2015;17:05:00;978;17.2;41
16.08.2015;17:15:00;1227;17.4;40
16.08.2015;17:25:00;1769;17.6;40
16.08.2015;17:35:00;2569;18.0;40
16.08.2015;17:45:00;2349;18.4;41
16.08.2015;17:55:00;2473;18.8;41
16.08.2015;18:05:00;3329;19.3;42
16.08.2015;18:15:00;2022;19.7;41
16.08.2015;18:25:00;2297;20.0;41
16.08.2015;18:35:00;2211;20.4;41
16.08.2015;18:45:00;1518;20.7;41
16.08.2015;18:55:00;1233;20.9;40
16.08.2015;19:05:00;1066;21.1;40
16.08.2015;19:15:00;816;21.2;39
16.08.2015;19:25:00;737;21.3;38
16.08.2015;19:35:00;543;21.4;38
16.08.2015;19:45:00;212;21.5;38
16.08.2015;19:55:00;154;21.5;38
16.08.2015;20:05:00;0;21.5;0
16.08.2015;20:15:00;0;21.5;0
16.08.2015;20:25:00;0;21.5;0
16.08.2015;20:35:00;0;21.5;0
16.08.2015;21:00:00;0;21.5;0
17.08.2015;06:55:00;0;0;9
17.08.2015;07:05:00;166;0;30
17.08.2015;07:15:00;260;0;31
17.08.2015;07:25:00;441;0.1;31
17.08.2015;07:35:00;499;0.2;32
17.08.2015;07:45:00;520;0.2;32
17.08.2015;07:55:00;623;0.3;32
17.08.2015;08:05:00;924;0.5;33
17.08.2015;08:15:00;905;0.6;33
17.08.2015;08:25:00;747;0.8;33
17.08.2015;08:35:00;786;0.9;33
17.08.2015;08:45:00;767;1.0;34
17.08.2015;08:55:00;848;1.2;34
17.08.2015;09:20:00;1394;1.6;34
17.08.2015;09:30:00;1596;1.9;35
17.08.2015;09:50:00;2149;2.6;36
17.08.2015;10:00:00;1961;2.9;36
17.08.2015;10:10:00;2152;3.3;37
17.08.2015;10:20:00;2382;3.6;37
17.08.2015;10:30:00;2776;4.1;38
17.08.2015;10:40:00;3107;4.6;39
17.08.2015;10:50:00;3286;5.1;40
17.08.2015;11:00:00;3235;5.7;41
17.08.2015;11:10:00;2984;6.2;41
17.08.2015;11:20:00;2778;6.6;41
17.08.2015;11:30:00;3356;7.2;42
17.08.2015;11:40:00;4064;7.8;43
17.08.2015;11:50:00;4514;8.5;44
17.08.2015;12:00:00;4224;9.2;45
17.08.2015;12:10:00;4447;10.0;46
17.08.2015;12:20:00;5163;10.8;47
17.08.2015;12:30:00;4711;11.6;48
17.08.2015;12:40:00;4188;12.3;48
17.08.2015;12:50:00;5006;13.1;47
17.08.2015;13:00:00;5783;14.0;46
17.08.2015;13:10:00;8179;15.2;46
17.08.2015;13:20:00;6572;16.4;45
17.08.2015;13:30:00;6406;17.4;46
17.08.2015;13:40:00;9025;18.7;47
17.08.2015;13:50:00;6644;20.0;45
17.08.2015;14:00:00;4722;20.8;47
17.08.2015;14:10:00;8198;21.9;44
17.08.2015;14:20:00;8565;23.4;47
17.08.2015;14:30:00;7703;24.7;45
17.08.2015;14:40:00;6133;25.7;47
17.08.2015;14:50:00;4743;26.6;44
17.08.2015;15:00:00;5759;27.5;47
17.08.2015;15:10:00;4574;28.3;44
17.08.2015;15:20:00;4342;29.1;46
17.08.2015;15:30:00;4190;29.7;47
17.08.2015;15:40:00;4077;30.4;48
17.08.2015;15:50:00;3660;31.1;48
17.08.2015;16:00:00;2871;31.6;48
17.08.2015;16:10:00;2171;32.0;46
17.08.2015;16:20:00;1692;32.3;45
17.08.2015;16:30:00;1130;32.5;44
17.08.2015;16:40:00;1044;32.6;43
17.08.2015;16:50:00;1313;32.8;42
17.08.2015;17:00:00;1264;33.1;41
17.08.2015;17:10:00;1387;33.3;41
17.08.2015;17:20:00;1128;33.5;41
17.08.2015;17:30:00;667;33.6;40
17.08.2015;17:40:00;380;33.7;39
17.08.2015;17:50:00;361;33.8;39
17.08.2015;18:00:00;408;33.8;39
17.08.2015;18:10:00;370;33.9;38
17.08.2015;18:20:00;346;33.9;38
17.08.2015;18:30:00;493;34.0;38
17.08.2015;18:40:00;326;34.1;38
17.08.2015;18:50:00;324;34.1;38
17.08.2015;19:00:00;265;34.2;38
17.08.2015;19:10:00;205;34.2;37
17.08.2015;19:20:00;160;34.2;37
17.08.2015;19:30:00;143;34.3;37
17.08.2015;19:40:00;108;34.3;37
17.08.2015;19:50:00;115;34.3;37
17.08.2015;20:00:00;104;34.3;37
17.08.2015;20:10:00;0;34.3;9
17.08.2015;20:20:00;0;34.3;0
17.08.2015;21:00:00;0;34.3;0
18.08.2015;06:35:00;0;0;4
18.08.2015;06:45:00;154;0;29
18.08.2015;06:55:00;211;0;30
18.08.2015;07:05:00;265;0;31
18.08.2015;07:15:00;352;0.1;31
18.08.2015;07:25:00;440;0.2;32
18.08.2015;07:35:00;571;0.3;32
18.08.2015;07:45:00;735;0.4;32
18.08.2015;07:55:00;847;0.5;33
18.08.2015;08:05:00;1062;0.7;33
18.08.2015;08:15:00;1401;0.9;33
18.08.2015;08:25:00;1306;1.1;33
18.08.2015;08:35:00;1403;1.3;34
18.08.2015;08:45:00;2076;1.6;34
18.08.2015;08:55:00;2457;2.0;35
18.08.2015;09:05:00;2827;2.4;36
18.08.2015;09:15:00;2939;2.9;38
18.08.2015;09:25:00;2426;3.4;38
18.08.2015;09:35:00;1990;3.7;38
18.08.2015;09:45:00;2428;4.1;38
18.08.2015;09:55:00;3775;4.6;39
18.08.2015;10:05:00;3487;5.2;41
18.08.2015;10:15:00;3156;5.8;41
18.08.2015;10:25:00;3582;6.3;42
18.08.2015;10:35:00;2896;6.8;42
18.08.2015;10:45:00;3865;7.4;42
18.08.2015;10:55:00;3854;8.1;44
18.08.2015;11:05:00;3165;8.6;44
18.08.2015;11:35:00;3848;10.7;46
18.08.2015;11:45:00;3711;11.3;46
18.08.2015;11:55:00;4784;12.0;46
18.08.2015;12:05:00;3843;12.7;47
18.08.2015;12:15:00;4532;13.4;48
18.08.2015;12:25:00;4959;14.2;48
18.08.2015;12:35:00;6061;15.2;44
18.08.2015;12:45:00;4629;16.0;47
18.08.2015;12:55:00;4751;16.8;48
18.08.2015;13:05:00;6476;17.9;44
18.08.2015;13:15:00;6643;18.9;47
18.08.2015;13:25:00;6787;20.1;44
18.08.2015;13:35:00;4732;21.1;47
18.08.2015;13:45:00;4778;21.9;48
18.08.2015;13:55:00;4117;22.5;48
18.08.2015;14:05:00;4625;23.3;44
18.08.2015;14:15:00;5550;24.3;47
18.08.2015;14:25:00;8048;25.4;44
18.08.2015;14:35:00;6182;26.5;47
18.08.2015;14:45:00;4321;27.3;44
18.08.2015;14:55:00;4721;28.1;46
18.08.2015;15:05:00;5449;29.0;44
18.08.2015;15:15:00;3008;29.6;45
18.08.2015;15:25:00;2314;30.0;44
18.08.2015;15:35:00;2588;30.4;44
18.08.2015;15:45:00;2431;30.8;44
18.08.2015;15:55:00;2498;31.2;44
18.08.2015;16:05:00;2894;31.7;44
18.08.2015;16:15:00;2915;32.2;44
18.08.2015;16:25:00;3019;32.7;44
18.08.2015;16:35:00;2553;33.1;44
18.08.2015;16:45:00;1969;33.4;43
18.08.2015;16:55:00;1366;33.7;42
18.08.2015;17:05:00;1727;34.0;42
18.08.2015;17:15:00;1165;34.2;41
18.08.2015;17:25:00;852;34.3;40
18.08.2015;17:35:00;887;34.5;40
18.08.2015;17:45:00;739;34.6;39
18.08.2015;17:55:00;773;34.7;39
18.08.2015;18:05:00;843;34.9;38
18.08.2015;18:15:00;1088;35.0;38
18.08.2015;18:25:00;1479;35.2;38
18.08.2015;18:35:00;1511;35.5;39
18.08.2015;18:45:00;1546;35.8;39
18.08.2015;18:55:00;793;35.9;38
18.08.2015;19:05:00;805;36.0;38
18.08.2015;19:15:00;761;36.2;38
18.08.2015;19:25:00;406;36.3;38
18.08.2015;19:35:00;303;36.3;37
18.08.2015;19:45:00;266;36.4;37
18.08.2015;19:55:00;172;36.4;37
18.08.2015;20:05:00;148;36.4;37
18.08.2015;20:15:00;117;36.4;37
18.08.2015;20:25:00;98;36.4;37
18.08.2015;20:35:00;0;36.5;0
18.08.2015;21:00:00;0;36.5;0
19.08.2015;07:20:00;25;0;18
19.08.2015;07:30:00;141;0;30
19.08.2015;07:40:00;126;0;31
19.08.2015;07:50:00;128;0;31
19.08.2015;08:00:00;260;0.1;31
19.08.2015;08:10:00;259;0.1;32
19.08.2015;08:20:00;173;0.1;32
19.08.2015;08:30:00;167;0.2;32
19.08.2015;08:40:00;241;0.2;33
19.08.2015;08:50:00;305;0.2;33
19.08.2015;09:00:00;231;0.3;33
19.08.2015;09:10:00;234;0.3;33
19.08.2015;09:20:00;540;0.4;33
19.08.2015;09:30:00;454;0.5;33
19.08.2015;09:40:00;692;0.6;33
19.08.2015;09:50:00;452;0.7;34
19.08.2015;10:00:00;1106;0.8;34
19.08.2015;10:10:00;994;1.0;34
19.08.2015;10:20:00;1098;1.2;34
19.08.2015;10:30:00;866;1.3;34
19.08.2015;10:40:00;818;1.5;34
19.08.2015;10:50:00;1005;1.6;34
19.08.2015;11:00:00;1017;1.8;34
19.08.2015;11:10:00;1571;2.0;35
19.08.2015;11:20:00;1528;2.3;35
19.08.2015;11:30:00;1277;2.5;35
19.08.2015;11:40:00;1231;2.7;35
19.08.2015;11:50:00;1341;2.9;35
19.08.2015;12:00:00;1606;3.2;36
19.08.2015;12:10:00;1864;3.5;36
19.08.2015;12:20:00;2111;3.8;37
19.08.2015;12:30:00;1728;4.1;37
19.08.2015;12:40:00;1447;4.4;37
19.08.2015;12:50:00;1836;4.7;37
19.08.2015;13:00:00;1696;5.0;37
19.08.2015;13:10:00;1269;5.2;37
19.08.2015;13:20:00;1302;5.4;37
19.08.2015;13:30:00;1426;5.6;37
19.08.2015;13:40:00;1363;5.8;37
19.08.2015;13:50:00;1413;6.0;36
19.08.2015;14:00:00;1432;6.3;37
19.08.2015;14:10:00;1536;6.5;37
19.08.2015;14:20:00;1998;6.8;37
19.08.2015;14:30:00;2540;7.2;38
19.08.2015;14:40:00;2039;7.6;38
19.08.2015;14:50:00;2168;7.9;38
19.08.2015;15:00:00;2075;8.3;39
19.08.2015;15:10:00;1914;8.6;39
19.08.2015;15:20:00;1715;8.9;39
19.08.2015;15:30:00;1589;9.2;38
19.08.2015;15:40:00;1572;9.4;38
19.08.2015;15:50:00;1722;9.7;38
19.08.2015;16:00:00;1613;10.0;38
19.08.2015;16:10:00;1837;10.2;38
19.08.2015;16:20:00;1390;10.5;38
19.08.2015;16:30:00;1612;10.8;38
19.08.2015;16:40:00;1214;11.0;38
19.08.2015;16:50:00;994;11.1;37
19.08.2015;17:00:00;604;11.3;37
19.08.2015;17:10:00;389;11.3;37
19.08.2015;17:20:00;397;11.4;36
19.08.2015;17:30:00;490;11.5;36
19.08.2015;17:40:00;625;11.6;36
19.08.2015;17:50:00;721;11.7;36
19.08.2015;18:00:00;721;11.8;36
19.08.2015;18:10:00;984;12.0;36
19.08.2015;18:20:00;987;12.1;36
19.08.2015;18:30:00;1199;12.3;36
19.08.2015;18:40:00;854;12.5;36
19.08.2015;18:50:00;425;12.6;36
19.08.2015;19:00:00;338;12.6;36
19.08.2015;19:10:00;274;12.7;36
19.08.2015;19:20:00;224;12.7;36
19.08.2015;19:30:00;218;12.7;36
19.08.2015;19:40:00;325;12.8;36
19.08.2015;19:50:00;289;12.8;36
19.08.2015;20:00:00;251;12.9;35
19.08.2015;20:10:00;204;12.9;35
19.08.2015;20:20:00;76;12.9;35
19.08.2015;20:30:00;0;12.9;15
19.08.2015;21:00:00;0;12.9;0
20.08.2015;06:35:00;0;0;6
20.08.2015;06:45:00;132;0;29
20.08.2015;06:55:00;172;0;30
20.08.2015;07:05:00;207;0;30
20.08.2015;07:15:00;243;0.1;31
20.08.2015;07:25:00;432;0.1;31
20.08.2015;07:35:00;665;0.2;31
20.08.2015;07:45:00;640;0.3;32
20.08.2015;07:55:00;561;0.4;32
20.08.2015;08:05:00;751;0.5;32
20.08.2015;08:25:00;1660;1.0;33
20.08.2015;08:35:00;930;1.2;33
20.08.2015;09:05:00;1798;1.9;34
20.08.2015;09:35:00;2382;3.0;36
20.08.2015;09:45:00;2794;3.4;37
20.08.2015;09:55:00;3794;4.0;38
20.08.2015;10:05:00;3801;4.6;40
20.08.2015;10:15:00;2646;5.1;40
20.08.2015;10:25:00;4441;5.6;40
20.08.2015;10:45:00;5770;7.1;44
20.08.2015;10:55:00;2740;7.9;45
20.08.2015;11:05:00;2177;8.3;43
20.08.2015;11:35:00;7593;10.8;47
20.08.2015;11:45:00;7485;12.0;45
20.08.2015;11:55:00;6166;13.0;44
20.08.2015;12:05:00;3963;13.9;46
20.08.2015;12:15:00;3308;14.5;46
20.08.2015;12:25:00;4584;15.3;47
20.08.2015;12:35:00;8242;16.6;44
20.08.2015;12:45:00;7954;17.9;45
20.08.2015;12:55:00;8131;19.2;47
20.08.2015;13:05:00;8542;20.6;46
20.08.2015;13:15:00;4631;21.7;43
20.08.2015;13:25:00;5968;22.5;44
20.08.2015;13:35:00;4179;23.4;43
20.08.2015;13:45:00;3918;24.0;46
20.08.2015;13:55:00;9230;25.0;47
20.08.2015;14:05:00;7103;26.3;44
20.08.2015;14:15:00;7027;27.3;47
20.08.2015;15:15:00;6757;33.4;47
20.08.2015;15:25:00;7521;34.7;44
20.08.2015;15:35:00;7508;36.0;46
20.08.2015;15:45:00;7338;37.2;47
20.08.2015;15:55:00;7143;38.4;45
20.08.2015;16:05:00;7042;39.5;44
20.08.2015;16:15:00;6899;40.7;47
20.08.2015;16:25:00;5759;41.7;44
20.08.2015;16:35:00;6620;42.8;46
20.08.2015;16:45:00;4177;43.7;45
20.08.2015;16:55:00;2331;44.2;45
20.08.2015;17:05:00;1875;44.5;44
20.08.2015;17:15:00;2837;44.9;45
20.08.2015;17:25:00;1823;45.4;45
20.08.2015;17:35:00;1178;45.6;43
20.08.2015;17:45:00;1565;45.9;43
20.08.2015;17:55:00;2369;46.2;43
20.08.2015;18:05:00;2681;46.7;43
20.08.2015;18:15:00;2002;47.0;43
20.08.2015;18:25:00;1332;47.3;42
20.08.2015;18:35:00;1157;47.5;41
20.08.2015;18:45:00;1440;47.7;41
20.08.2015;18:55:00;1920;48.0;41
20.08.2015;19:05:00;881;48.2;40
20.08.2015;19:15:00;705;48.3;39
20.08.2015;19:25:00;588;48.4;39
20.08.2015;19:35:00;528;48.5;38
20.08.2015;19:45:00;427;48.6;38
20.08.2015;19:55:00;343;48.6;38
20.08.2015;20:05:00;197;48.7;38
20.08.2015;20:15:00;187;48.7;37
20.08.2015;20:25:00;119;48.7;37
20.08.2015;20:35:00;0;48.7;0
20.08.2015;21:00:00;0;48.7;0
21.08.2015;06:35:00;0;0;1
21.08.2015;06:45:00;146;0;29
21.08.2015;06:55:00;204;0;30
21.08.2015;07:05:00;277;0;30
21.08.2015;07:15:00;387;0.1;31
21.08.2015;07:25:00;538;0.2;31
21.08.2015;07:35:00;463;0.3;31
21.08.2015;07:45:00;523;0.3;32
21.08.2015;07:55:00;682;0.4;32
21.08.2015;08:05:00;761;0.6;32
21.08.2015;08:15:00;727;0.7;33
21.08.2015;08:25:00;732;0.8;33
21.08.2015;08:35:00;957;0.9;33
21.08.2015;08:45:00;1131;1.1;33
21.08.2015;08:55:00;1475;1.3;33
21.08.2015;09:05:00;1675;1.6;33
21.08.2015;09:15:00;1913;1.9;34
21.08.2015;09:25:00;3163;2.4;36
21.08.2015;09:35:00;2623;2.9;37
21.08.2015;09:45:00;2766;3.3;38
21.08.2015;09:55:00;3356;3.8;39
21.08.2015;10:05:00;5121;4.6;41
21.08.2015;10:15:00;5137;5.5;43
21.08.2015;10:25:00;4544;6.3;45
21.08.2015;10:35:00;5505;7.2;46
21.08.2015;10:45:00;5718;8.1;48
21.08.2015;10:55:00;5471;8.9;48
21.08.2015;11:05:00;6317;10.0;44
21.08.2015;11:15:00;6521;11.0;48
21.08.2015;11:25:00;5859;12.0;44
21.08.2015;11:35:00;6826;13.2;47
21.08.2015;11:45:00;6952;14.3;46
21.08.2015;11:55:00;7103;15.4;44
21.08.2015;12:05:00;7320;16.6;47
21.08.2015;12:15:00;7389;17.8;45
21.08.2015;12:25:00;7552;19.1;44
21.08.2015;12:35:00;7606;20.3;47
21.08.2015;12:45:00;7678;21.6;46
21.08.2015;12:55:00;7799;22.9;44
21.08.2015;13:05:00;7795;24.2;46
21.08.2015;13:15:00;7768;25.5;47
21.08.2015;13:25:00;7850;26.7;44
21.08.2015;13:35:00;7977;28.0;45
21.08.2015;13:45:00;7865;29.4;48
21.08.2015;13:55:00;7838;30.6;45
21.08.2015;14:05:00;7998;32.0;45
21.08.2015;14:15:00;8013;33.3;47
21.08.2015;14:25:00;8121;34.6;45
21.08.2015;14:35:00;7917;35.9;44
21.08.2015;14:45:00;7764;37.2;47
21.08.2015;14:55:00;7612;38.5;47
21.08.2015;15:05:00;7673;39.7;44
21.08.2015;15:15:00;7539;41.0;46
21.08.2015;15:25:00;7468;42.2;47
21.08.2015;15:35:00;7421;43.4;45
21.08.2015;15:45:00;7233;44.6;45
21.08.2015;15:55:00;7124;45.8;47
21.08.2015;16:05:00;6957;47.0;44
21.08.2015;16:15:00;6821;48.1;45
21.08.2015;16:25:00;6681;49.2;47
21.08.2015;16:35:00;6377;50.3;44
21.08.2015;16:45:00;5814;51.3;48
21.08.2015;16:55:00;5396;52.2;45
21.08.2015;17:05:00;5042;53.0;48
21.08.2015;17:15:00;4765;53.8;44
21.08.2015;17:25:00;4379;54.5;45
21.08.2015;17:35:00;4202;55.2;47
21.08.2015;17:45:00;3953;55.9;48
21.08.2015;17:55:00;3695;56.5;49
21.08.2015;18:05:00;3424;57.1;49
21.08.2015;18:15:00;3126;57.6;48
21.08.2015;18:25:00;2875;58.1;48
21.08.2015;18:35:00;2390;58.5;47
21.08.2015;18:45:00;2005;58.9;46
21.08.2015;18:55:00;1638;59.2;45
21.08.2015;19:05:00;1443;59.4;44
21.08.2015;19:15:00;1040;59.6;43
21.08.2015;19:25:00;862;59.8;42
21.08.2015;19:35:00;631;59.9;41
21.08.2015;19:45:00;425;59.9;40
21.08.2015;19:55:00;239;60.0;40
21.08.2015;20:05:00;181;60.0;39
21.08.2015;20:15:00;150;60.0;39
21.08.2015;20:25:00;112;60.1;39
21.08.2015;20:35:00;12;60.1;7
21.08.2015;21:00:00;0;60.1;0
22.08.2015;06:35:00;0;0;0
22.08.2015;06:45:00;100;0;29
22.08.2015;06:55:00;162;0;30
22.08.2015;07:05:00;193;0;30
22.08.2015;07:15:00;249;0.1;31
22.08.2015;07:25:00;316;0.1;31
22.08.2015;07:35:00;354;0.2;32
22.08.2015;07:45:00;408;0.2;32
22.08.2015;07:55:00;461;0.3;32
22.08.2015;08:05:00;499;0.4;32
22.08.2015;08:15:00;545;0.5;33
22.08.2015;08:25:00;593;0.6;33
22.08.2015;08:35:00;1074;0.7;33
22.08.2015;08:45:00;1254;0.9;33
22.08.2015;08:55:00;1476;1.2;33
22.08.2015;09:05:00;1654;1.4;34
22.08.2015;09:15:00;1841;1.7;34
22.08.2015;09:25:00;2012;2.0;35
22.08.2015;09:35:00;2443;2.4;36
22.08.2015;09:45:00;3670;3.0;37
22.08.2015;09:55:00;3953;3.6;39
22.08.2015;10:05:00;4411;4.4;41
22.08.2015;10:15:00;4693;5.1;43
22.08.2015;10:25:00;5131;5.9;44
22.08.2015;10:35:00;5429;6.8;46
22.08.2015;10:45:00;5765;7.8;47
22.08.2015;10:55:00;6006;8.7;44
22.08.2015;11:05:00;6211;9.8;47
22.08.2015;11:15:00;6335;10.8;44
22.08.2015;11:25:00;6646;11.9;47
22.08.2015;11:35:00;6813;13.0;44
22.08.2015;11:45:00;6956;14.1;48
22.08.2015;11:55:00;7077;15.3;45
22.08.2015;12:05:00;7176;16.5;45
22.08.2015;12:15:00;7368;17.7;48
22.08.2015;12:25:00;7522;18.9;45
22.08.2015;12:35:00;7606;20.2;45
22.08.2015;12:45:00;7695;21.4;47
22.08.2015;12:55:00;7762;22.7;46
22.08.2015;13:05:00;7767;24.0;44
22.08.2015;13:15:00;7864;25.3;46
22.08.2015;13:25:00;7935;26.6;47
22.08.2015;13:35:00;7864;27.9;45
22.08.2015;13:45:00;7850;29.2;45
22.08.2015;13:55:00;7939;30.5;48
22.08.2015;14:05:00;7879;31.8;45
22.08.2015;14:15:00;7889;33.1;44
22.08.2015;14:25:00;7864;34.4;47
22.08.2015;14:35:00;7760;35.7;46
22.08.2015;14:45:00;7675;37.0;44
22.08.2015;14:55:00;7632;38.2;47
22.08.2015;15:05:00;7591;39.5;47
22.08.2015;15:15:00;7509;40.7;44
22.08.2015;15:25:00;7414;41.9;45
22.08.2015;15:35:00;7319;43.1;47
22.08.2015;15:45:00;7192;44.3;45
22.08.2015;15:55:00;7062;45.5;44
22.08.2015;16:05:00;6881;46.7;47
22.08.2015;16:15:00;6763;47.8;45
22.08.2015;16:25:00;6553;48.9;45
22.08.2015;16:35:00;6284;49.9;47
22.08.2015;16:45:00;5712;50.9;44
22.08.2015;16:55:00;5361;51.8;47
22.08.2015;17:05:00;4999;52.6;44
22.08.2015;17:15:00;4678;53.4;46
22.08.2015;17:25:00;4283;54.1;48
22.08.2015;17:35:00;4107;54.8;45
22.08.2015;17:45:00;3866;55.5;45
22.08.2015;17:55:00;3590;56.1;46
22.08.2015;18:05:00;3345;56.6;47
22.08.2015;18:15:00;3102;57.2;47
22.08.2015;18:25:00;2813;57.6;47
22.08.2015;18:35:00;2392;58.1;46
22.08.2015;18:45:00;1981;58.4;45
22.08.2015;18:55:00;1635;58.7;44
22.08.2015;19:05:00;1418;58.9;43
22.08.2015;19:15:00;995;59.1;42
22.08.2015;19:25:00;842;59.3;42
22.08.2015;19:35:00;601;59.4;41
22.08.2015;19:45:00;400;59.4;40
22.08.2015;19:55:00;220;59.5;40
22.08.2015;20:05:00;193;59.5;39
22.08.2015;20:15:00;144;59.5;39
22.08.2015;20:25:00;106;59.6;39
22.08.2015;20:35:00;0;59.6;0
22.08.2015;21:00:00;0;59.6;0
23.08.2015;06:35:00;0;0;0
23.08.2015;06:45:00;134;0;29
23.08.2015;06:55:00;178;0;30
23.08.2015;07:05:00;228;0;30
23.08.2015;07:15:00;277;0.1;31
23.08.2015;07:25:00;321;0.1;31
23.08.2015;07:35:00;368;0.2;32
23.08.2015;07:45:00;430;0.2;32
23.08.2015;07:55:00;487;0.3;32
23.08.2015;08:05:00;516;0.4;32
23.08.2015;08:15:00;562;0.5;33
23.08.2015;08:25:00;632;0.6;33
23.08.2015;08:35:00;1073;0.8;33
23.08.2015;08:45:00;1258;1.0;33
23.08.2015;08:55:00;1501;1.2;33
23.08.2015;09:05:00;1655;1.5;34
23.08.2015;09:15:00;1822;1.8;35
23.08.2015;09:25:00;1991;2.1;35
23.08.2015;09:35:00;2156;2.4;36
23.08.2015;09:45:00;3560;2.9;37
23.08.2015;09:55:00;3841;3.5;39
23.08.2015;10:05:00;4246;4.2;40
23.08.2015;10:15:00;4519;5.0;42
23.08.2015;10:25:00;4897;5.8;44
23.08.2015;10:35:00;5245;6.6;45
23.08.2015;10:45:00;5629;7.5;47
23.08.2015;10:55:00;5890;8.5;46
23.08.2015;11:05:00;6166;9.5;46
23.08.2015;11:15:00;6182;10.5;47
23.08.2015;11:25:00;6512;11.5;45
23.08.2015;11:35:00;6694;12.6;47
23.08.2015;11:45:00;6768;13.8;46
23.08.2015;11:55:00;6632;14.9;44
23.08.2015;12:05:00;6779;16.0;47
23.08.2015;12:15:00;7471;17.2;44
23.08.2015;12:25:00;8097;18.4;47
23.08.2015;12:35:00;7763;19.6;46
23.08.2015;12:45:00;4462;20.4;48
23.08.2015;12:55:00;3040;21.0;43
23.08.2015;13:05:00;3830;21.7;45
23.08.2015;13:15:00;4137;22.4;46
23.08.2015;13:25:00;2664;22.9;46
23.08.2015;13:35:00;1733;23.2;45
23.08.2015;13:45:00;1384;23.4;43
23.08.2015;13:55:00;1888;23.7;43
23.08.2015;14:05:00;1372;23.9;42
23.08.2015;14:15:00;738;24.1;41
23.08.2015;14:25:00;538;24.2;40
23.08.2015;14:35:00;661;24.3;39
23.08.2015;14:45:00;1081;24.4;39
23.08.2015;14:55:00;2837;24.8;39
23.08.2015;15:05:00;3307;25.4;42
23.08.2015;15:15:00;1812;25.7;41
23.08.2015;15:25:00;1517;26.0;41
23.08.2015;15:35:00;1207;26.2;40
23.08.2015;15:45:00;878;26.3;39
23.08.2015;15:55:00;916;26.5;39
23.08.2015;16:05:00;1168;26.7;39
23.08.2015;16:15:00;1083;26.8;38
23.08.2015;16:25:00;848;27.0;38
23.08.2015;16:35:00;1015;27.2;38
23.08.2015;16:45:00;806;27.3;38
23.08.2015;16:55:00;1109;27.5;37
23.08.2015;17:05:00;1216;27.7;37
23.08.2015;17:15:00;1269;27.9;38
23.08.2015;17:25:00;1684;28.1;38
23.08.2015;17:35:00;1196;28.3;38
23.08.2015;17:45:00;720;28.5;37
23.08.2015;17:55:00;438;28.6;37
23.08.2015;18:05:00;260;28.6;37
23.08.2015;18:15:00;394;28.7;37
23.08.2015;18:25:00;368;28.7;37
23.08.2015;18:35:00;272;28.8;37
23.08.2015;18:45:00;301;28.8;37
23.08.2015;18:55:00;320;28.9;36
23.08.2015;19:05:00;365;29.0;36
23.08.2015;19:15:00;229;29.0;36
23.08.2015;19:25:00;261;29.0;36
23.08.2015;19:35:00;225;29.1;36
23.08.2015;19:45:00;203;29.1;36
23.08.2015;19:55:00;147;29.1;36
23.08.2015;20:05:00;79;29.2;36
23.08.2015;20:15:00;0;29.2;0
23.08.2015;21:00:00;0;29.2;0
24.08.2015;06:40:00;0;0;4
24.08.2015;06:50:00;160;0;29
24.08.2015;07:00:00;245;0;30
24.08.2015;07:10:00;414;0.1;30
24.08.2015;07:20:00;428;0.1;31
24.08.2015;07:30:00;301;0.2;31
24.08.2015;07:40:00;486;0.3;32
24.08.2015;07:50:00;731;0.4;32
24.08.2015;08:00:00;1104;0.5;32
24.08.2015;08:10:00;803;0.7;32
24.08.2015;08:20:00;588;0.8;33
24.08.2015;08:30:00;512;0.9;33
24.08.2015;08:40:00;474;1.0;33
24.08.2015;08:50:00;543;1.0;33
24.08.2015;09:00:00;790;1.2;33
24.08.2015;09:10:00;1116;1.3;33
24.08.2015;09:20:00;1431;1.5;34
24.08.2015;09:30:00;1854;1.9;34
24.08.2015;09:40:00;1300;2.1;35
24.08.2015;10:00:00;3453;2.8;36
24.08.2015;10:10:00;2422;3.3;38
24.08.2015;10:20:00;1444;3.6;37
24.08.2015;10:40:00;1932;4.1;37
24.08.2015;11:10:00;2361;5.3;39
24.08.2015;11:20:00;2295;5.7;39
24.08.2015;11:40:00;2119;6.3;38
24.08.2015;11:50:00;1570;6.6;38
24.08.2015;12:00:00;1777;6.9;38
24.08.2015;12:10:00;3689;7.4;39
24.08.2015;12:20:00;4332;8.1;41
24.08.2015;12:30:00;2967;8.6;42
24.08.2015;12:40:00;3276;9.1;42
24.08.2015;12:50:00;4587;9.8;43
24.08.2015;13:00:00;4333;10.5;44
24.08.2015;13:10:00;5419;11.4;47
24.08.2015;13:20:00;5734;12.5;44
24.08.2015;13:30:00;8980;13.8;46
24.08.2015;13:40:00;7503;15.1;46
24.08.2015;13:50:00;8396;16.6;44
24.08.2015;14:00:00;5749;17.5;46
24.08.2015;14:10:00;3854;18.2;47
24.08.2015;14:20:00;2566;18.6;46
24.08.2015;14:30:00;4601;19.3;46
24.08.2015;14:40:00;3770;20.1;43
24.08.2015;14:50:00;4137;20.8;45
24.08.2015;15:00:00;2364;21.3;45
24.08.2015;15:10:00;2881;21.7;44
24.08.2015;15:20:00;2125;22.1;44
24.08.2015;15:30:00;2281;22.5;43
24.08.2015;15:40:00;2034;22.8;43
24.08.2015;15:50:00;1395;23.1;42
24.08.2015;16:00:00;2705;23.5;42
24.08.2015;16:10:00;2046;23.8;42
24.08.2015;16:20:00;924;24.0;41
24.08.2015;16:30:00;1092;24.1;40
24.08.2015;16:40:00;1019;24.3;40
24.08.2015;16:50:00;1083;24.5;39
24.08.2015;17:00:00;663;24.6;39
24.08.2015;17:10:00;1038;24.8;38
24.08.2015;17:20:00;548;24.9;38
24.08.2015;17:30:00;186;24.9;38
24.08.2015;17:40:00;447;25.0;37
24.08.2015;17:50:00;231;25.0;37
24.08.2015;18:00:00;152;25.0;37
24.08.2015;18:10:00;270;25.1;37
24.08.2015;18:20:00;403;25.1;37
24.08.2015;18:30:00;289;25.2;37
24.08.2015;18:40:00;252;25.2;36
24.08.2015;18:50:00;235;25.3;36
24.08.2015;19:00:00;223;25.3;36
24.08.2015;19:10:00;277;25.4;36
24.08.2015;19:20:00;227;25.4;36
24.08.2015;19:30:00;250;25.4;36
24.08.2015;19:40:00;111;25.5;36
24.08.2015;19:50:00;98;25.5;36
24.08.2015;20:00:00;0;25.5;0
24.08.2015;21:00:00;0;25.5;0
25.08.2015;06:40:00;0;0;0
25.08.2015;06:50:00;132;0;28
25.08.2015;07:00:00;181;0;29
25.08.2015;07:10:00;272;0;30
25.08.2015;07:20:00;453;0.1;31
25.08.2015;07:30:00;479;0.2;31
25.08.2015;07:40:00;658;0.3;31
25.08.2015;07:50:00;803;0.4;32
25.08.2015;08:00:00;914;0.6;32
25.08.2015;08:10:00;1004;0.7;32
25.08.2015;08:20:00;938;0.9;32
25.08.2015;08:55:00;1625;1.6;33
25.08.2015;09:50:00;2955;3.7;38
25.08.2015;10:00:00;2190;4.1;38
25.08.2015;10:10:00;3456;4.7;39
25.08.2015;10:20:00;5256;5.4;41
25.08.2015;10:30:00;5999;6.4;44
25.08.2015;10:40:00;5694;7.3;46
25.08.2015;10:50:00;6383;8.4;48
25.08.2015;11:00:00;3315;9.1;43
25.08.2015;11:10:00;3121;9.6;43
25.08.2015;11:20:00;3117;10.2;43
25.08.2015;11:30:00;4861;11.0;45
25.08.2015;11:40:00;5409;11.8;47
25.08.2015;11:50:00;7555;12.8;46
25.08.2015;12:00:00;7168;14.0;44
25.08.2015;12:10:00;7612;15.2;47
25.08.2015;12:20:00;7650;16.4;45
25.08.2015;12:30:00;7820;17.7;44
25.08.2015;12:40:00;7881;19.0;47
25.08.2015;12:50:00;8084;20.4;46
25.08.2015;13:00:00;8055;21.7;44
25.08.2015;13:10:00;8135;23.0;45
25.08.2015;13:20:00;8130;24.4;47
25.08.2015;13:30:00;8154;25.7;45
25.08.2015;13:40:00;8222;27.1;45
25.08.2015;13:50:00;8094;28.4;47
25.08.2015;14:00:00;6960;29.6;44
25.08.2015;14:10:00;6452;30.6;48
25.08.2015;14:20:00;6797;31.9;44
25.08.2015;14:30:00;8153;33.2;46
25.08.2015;14:40:00;8259;34.2;45
25.08.2015;14:50:00;7978;35.6;44
25.08.2015;15:00:00;7779;36.9;46
25.08.2015;15:10:00;7644;38.1;47
25.08.2015;15:20:00;7486;39.4;44
25.08.2015;15:30:00;7415;40.6;45
25.08.2015;15:40:00;7472;41.8;47
25.08.2015;15:50:00;7259;43.0;45
25.08.2015;16:00:00;7028;44.2;44
25.08.2015;16:10:00;6831;45.3;47
25.08.2015;16:20:00;6624;46.4;45
25.08.2015;16:30:00;6506;47.5;46
25.08.2015;16:40:00;6008;48.5;46
25.08.2015;16:50:00;5538;49.4;46
25.08.2015;17:00:00;4988;50.2;45
25.08.2015;17:10:00;4695;51.0;48
25.08.2015;17:20:00;4302;51.8;47
25.08.2015;17:30:00;4126;52.4;44
25.08.2015;17:40:00;3845;53.1;46
25.08.2015;17:50:00;3596;53.7;47
25.08.2015;18:00:00;3257;54.2;47
25.08.2015;18:10:00;3017;54.8;47
25.08.2015;18:20:00;2706;55.2;46
25.08.2015;18:30:00;2318;55.6;46
25.08.2015;18:40:00;1933;56.0;45
25.08.2015;18:50:00;1607;56.2;44
25.08.2015;19:00:00;1384;56.5;43
25.08.2015;19:10:00;978;56.6;42
25.08.2015;19:20:00;802;56.8;41
25.08.2015;19:30:00;606;56.9;40
25.08.2015;19:40:00;414;57.0;39
25.08.2015;19:50:00;243;57.0;39
25.08.2015;20:00:00;210;57.1;39
25.08.2015;20:10:00;153;57.1;38
25.08.2015;20:20:00;106;57.1;38
25.08.2015;21:00:00;0;57.1;0
26.08.2015;06:40:00;0;0;1
26.08.2015;06:50:00;138;0;28
