Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.08.2015;07:00:00;188;0;30
26.08.2015;07:10:00;240;0;30
26.08.2015;07:20:00;290;0.1;31
26.08.2015;07:30:00;332;0.1;31
26.08.2015;07:40:00;374;0.2;31
26.08.2015;07:50:00;420;0.3;32
26.08.2015;08:00:00;454;0.3;32
26.08.2015;08:10:00;484;0.4;32
26.08.2015;08:20:00;519;0.5;32
26.08.2015;08:30:00;896;0.6;32
26.08.2015;08:40:00;1119;0.8;33
26.08.2015;08:50:00;1295;1.0;33
26.08.2015;09:00:00;1519;1.2;33
26.08.2015;09:10:00;1691;1.5;34
26.08.2015;09:20:00;1854;1.8;34
26.08.2015;09:30:00;2035;2.1;35
26.08.2015;09:40:00;2210;2.5;36
26.08.2015;09:50:00;3803;3.0;37
26.08.2015;10:00:00;4097;3.7;39
26.08.2015;10:10:00;4506;4.4;41
26.08.2015;10:20:00;4784;5.2;42
26.08.2015;10:30:00;5218;6.1;44
26.08.2015;10:40:00;5522;7.0;46
26.08.2015;10:50:00;5887;7.9;47
26.08.2015;11:00:00;6126;8.9;44
26.08.2015;11:10:00;6331;10.0;47
26.08.2015;11:20:00;6539;11.0;44
26.08.2015;11:30:00;6702;12.1;47
26.08.2015;11:40:00;6884;13.2;44
26.08.2015;11:50:00;7045;14.4;47
26.08.2015;12:00:00;7096;15.6;46
26.08.2015;12:10:00;7356;16.7;45
26.08.2015;12:20:00;7457;18.0;47
26.08.2015;12:30:00;7562;19.2;45
26.08.2015;12:40:00;7664;20.5;44
26.08.2015;12:50:00;6832;21.6;47
26.08.2015;13:00:00;8100;22.9;46
26.08.2015;13:10:00;7982;24.2;44
26.08.2015;13:20:00;7762;25.5;45
26.08.2015;13:30:00;7719;26.8;48
26.08.2015;13:40:00;7166;28.0;45
26.08.2015;13:50:00;6866;29.2;45
26.08.2015;14:00:00;7698;30.5;47
26.08.2015;14:10:00;7581;31.7;45
26.08.2015;14:20:00;7566;33.0;44
26.08.2015;14:30:00;7565;34.2;47
26.08.2015;14:40:00;7486;35.4;45
26.08.2015;14:50:00;7617;36.7;44
26.08.2015;15:00:00;7598;38.0;47
26.08.2015;15:10:00;7365;39.2;46
26.08.2015;15:20:00;7396;40.4;44
26.08.2015;15:30:00;7187;41.6;46
26.08.2015;15:40:00;7167;42.8;47
26.08.2015;15:50:00;7023;43.9;44
26.08.2015;16:00:00;6818;45.1;45
26.08.2015;16:10:00;6682;46.2;47
26.08.2015;16:20:00;6521;47.3;44
26.08.2015;16:30:00;6298;48.3;47
26.08.2015;16:40:00;5823;49.3;45
26.08.2015;16:50:00;5328;50.2;48
26.08.2015;17:00:00;4903;51.0;44
26.08.2015;17:10:00;4482;51.7;47
26.08.2015;17:20:00;4106;52.4;48
26.08.2015;17:30:00;4068;53.1;44
26.08.2015;17:40:00;3844;53.8;45
26.08.2015;17:50:00;3582;54.4;47
26.08.2015;18:00:00;3321;54.9;47
26.08.2015;18:10:00;3033;55.4;47
26.08.2015;18:20:00;2787;55.9;47
26.08.2015;18:30:00;2328;56.3;46
26.08.2015;18:40:00;1934;56.6;45
26.08.2015;18:50:00;1610;56.9;44
26.08.2015;19:00:00;1368;57.2;43
26.08.2015;19:10:00;951;57.3;42
26.08.2015;19:20:00;808;57.5;41
26.08.2015;19:30:00;571;57.6;40
26.08.2015;19:40:00;344;57.6;40
26.08.2015;19:50:00;199;57.7;39
26.08.2015;20:00:00;175;57.7;39
26.08.2015;20:10:00;114;57.7;39
26.08.2015;20:20:00;0;57.7;7
26.08.2015;21:00:00;0;57.7;0
27.08.2015;06:30:00;0;0;0
27.08.2015;06:40:00;0;0;28
27.08.2015;06:50:00;128;0;29
27.08.2015;07:00:00;197;0;30
27.08.2015;07:10:00;271;0;31
27.08.2015;07:20:00;291;0.1;31
27.08.2015;07:30:00;361;0.1;31
27.08.2015;07:40:00;413;0.2;32
27.08.2015;07:50:00;471;0.3;32
27.08.2015;08:00:00;514;0.4;32
27.08.2015;08:10:00;552;0.5;32
27.08.2015;08:20:00;568;0.5;33
27.08.2015;08:30:00;813;0.7;33
27.08.2015;08:40:00;1193;0.8;33
27.08.2015;08:50:00;1166;1.0;33
27.08.2015;09:00:00;1377;1.3;33
27.08.2015;09:10:00;1699;1.5;34
27.08.2015;09:20:00;1944;1.8;34
27.08.2015;09:30:00;1961;2.2;35
27.08.2015;09:40:00;2125;2.5;36
27.08.2015;09:50:00;3412;3.0;37
27.08.2015;10:00:00;3913;3.6;39
27.08.2015;10:10:00;4281;4.3;40
27.08.2015;10:20:00;4551;5.0;42
27.08.2015;10:30:00;5041;5.8;44
27.08.2015;10:40:00;5318;6.7;45
27.08.2015;10:50:00;5674;7.6;47
27.08.2015;11:00:00;5924;8.6;45
27.08.2015;11:10:00;6174;9.6;46
27.08.2015;11:20:00;6337;10.6;45
27.08.2015;11:30:00;6551;11.7;46
27.08.2015;11:40:00;6627;12.8;44
27.08.2015;11:50:00;6878;13.9;47
27.08.2015;12:00:00;6991;15.0;44
27.08.2015;12:10:00;6845;16.2;47
27.08.2015;12:20:00;7059;17.3;46
27.08.2015;12:30:00;6629;18.4;44
27.08.2015;12:40:00;6773;19.5;47
27.08.2015;12:50:00;7281;20.7;45
27.08.2015;13:00:00;7321;21.9;44
27.08.2015;13:10:00;7496;23.2;47
27.08.2015;13:20:00;7684;24.4;45
27.08.2015;13:30:00;7684;25.7;44
27.08.2015;13:40:00;7402;26.9;47
27.08.2015;13:50:00;6656;28.0;45
27.08.2015;14:00:00;7068;29.2;44
27.08.2015;14:10:00;7072;30.3;47
27.08.2015;14:20:00;7200;31.5;44
27.08.2015;14:30:00;6453;32.7;44
27.08.2015;14:40:00;6219;33.7;47
27.08.2015;14:50:00;5867;34.7;44
27.08.2015;15:00:00;5684;35.7;48
27.08.2015;15:10:00;5663;36.6;45
27.08.2015;15:20:00;4916;37.5;48
27.08.2015;15:30:00;5034;38.3;44
27.08.2015;15:40:00;4632;39.1;46
27.08.2015;15:50:00;4750;39.9;48
27.08.2015;16:00:00;4159;40.7;44
27.08.2015;16:10:00;4117;41.4;45
27.08.2015;16:20:00;4329;42.1;47
27.08.2015;16:30:00;3180;42.7;47
27.08.2015;16:40:00;2651;43.1;47
27.08.2015;16:50:00;3008;43.6;46
27.08.2015;17:00:00;3421;44.1;46
27.08.2015;17:10:00;4123;44.8;47
27.08.2015;17:20:00;3535;45.4;48
27.08.2015;17:30:00;3196;45.9;47
27.08.2015;17:40:00;2733;46.3;46
27.08.2015;17:50:00;2503;46.8;46
27.08.2015;18:00:00;2371;47.1;45
27.08.2015;18:10:00;1773;47.5;44
27.08.2015;18:20:00;1792;47.8;43
27.08.2015;18:30:00;1635;48.0;43
27.08.2015;18:40:00;1320;48.3;42
27.08.2015;18:50:00;975;48.4;41
27.08.2015;19:00:00;862;48.6;41
27.08.2015;19:10:00;886;48.7;40
27.08.2015;19:20:00;910;48.9;40
27.08.2015;19:30:00;556;49.0;39
27.08.2015;19:40:00;373;49.1;39
27.08.2015;19:50:00;270;49.1;39
27.08.2015;20:00:00;182;49.1;38
27.08.2015;20:10:00;114;49.2;38
27.08.2015;20:20:00;0;49.2;0
27.08.2015;21:00:00;0;49.2;0
28.08.2015;06:45:00;0;0;2
28.08.2015;06:55:00;132;0;29
28.08.2015;07:05:00;171;0;30
28.08.2015;07:15:00;213;0;31
28.08.2015;07:25:00;259;0.1;31
28.08.2015;07:35:00;288;0.1;32
28.08.2015;07:45:00;388;0.2;32
28.08.2015;07:55:00;438;0.2;32
28.08.2015;08:05:00;497;0.3;33
28.08.2015;08:15:00;511;0.4;33
28.08.2015;08:25:00;544;0.5;33
28.08.2015;08:35:00;947;0.6;33
28.08.2015;08:45:00;1114;0.8;34
28.08.2015;08:55:00;1558;1.0;34
28.08.2015;09:05:00;2048;1.4;34
28.08.2015;09:15:00;1740;1.7;35
28.08.2015;09:25:00;1910;2.0;36
28.08.2015;09:35:00;2510;2.3;36
28.08.2015;09:45:00;1253;2.6;36
28.08.2015;09:55:00;1448;2.8;36
28.08.2015;10:05:00;1983;3.1;37
28.08.2015;10:15:00;3772;3.6;38
28.08.2015;10:25:00;2711;4.0;39
28.08.2015;10:35:00;2386;4.5;40
28.08.2015;10:45:00;2627;5.0;40
28.08.2015;10:55:00;6417;5.9;44
28.08.2015;11:05:00;5809;6.8;45
28.08.2015;11:15:00;5242;7.6;47
28.08.2015;11:25:00;7407;8.7;44
28.08.2015;11:35:00;7152;9.8;47
28.08.2015;11:45:00;5776;10.8;45
28.08.2015;11:55:00;6591;11.8;47
28.08.2015;12:05:00;6913;12.9;44
28.08.2015;12:15:00;6943;14.1;46
28.08.2015;12:25:00;6469;15.1;46
28.08.2015;12:35:00;7200;16.3;44
28.08.2015;12:45:00;7112;17.5;47
28.08.2015;12:55:00;7356;18.7;46
28.08.2015;13:05:00;7583;19.9;44
28.08.2015;13:15:00;7669;21.2;45
28.08.2015;13:25:00;7507;22.4;47
28.08.2015;13:35:00;7235;23.6;45
28.08.2015;13:45:00;7226;24.8;44
28.08.2015;13:55:00;7486;26.0;47
28.08.2015;14:05:00;7529;27.3;46
28.08.2015;14:15:00;7550;28.5;44
28.08.2015;14:25:00;7542;29.7;46
28.08.2015;14:35:00;7477;31.0;47
28.08.2015;14:45:00;7348;32.2;44
28.08.2015;14:55:00;7320;33.4;46
28.08.2015;15:05:00;7260;34.6;47
28.08.2015;15:15:00;7140;35.8;44
28.08.2015;15:25:00;7026;37.0;46
28.08.2015;15:35:00;6893;38.1;47
28.08.2015;15:45:00;6750;39.2;44
28.08.2015;15:55:00;6600;40.3;47
28.08.2015;16:05:00;6412;41.4;45
28.08.2015;16:15:00;6265;42.4;44
28.08.2015;16:25:00;5784;43.4;47
28.08.2015;16:35:00;4247;44.2;43
28.08.2015;16:45:00;5456;45.0;47
28.08.2015;16:55:00;4758;45.8;45
28.08.2015;17:05:00;4040;46.5;45
28.08.2015;17:15:00;3888;47.2;46
28.08.2015;17:25:00;4037;47.8;48
28.08.2015;17:35:00;3807;48.5;49
28.08.2015;17:45:00;3456;49.1;44
28.08.2015;17:55:00;3221;49.6;45
28.08.2015;18:05:00;2922;50.1;46
28.08.2015;18:15:00;2211;50.5;45
28.08.2015;18:25:00;2078;50.9;45
28.08.2015;18:35:00;1146;51.1;44
28.08.2015;18:45:00;552;51.2;42
28.08.2015;18:55:00;824;51.3;42
28.08.2015;19:05:00;886;51.5;41
28.08.2015;19:15:00;580;51.6;40
28.08.2015;19:25:00;494;51.7;40
28.08.2015;19:35:00;352;51.7;40
28.08.2015;19:45:00;306;51.8;39
28.08.2015;19:55:00;228;51.8;39
28.08.2015;20:05:00;172;51.9;39
28.08.2015;20:15:00;103;51.9;39
28.08.2015;20:25:00;0;51.9;0
28.08.2015;21:00:00;0;51.9;0
29.08.2015;06:45:00;0;0;12
29.08.2015;06:55:00;145;0;30
29.08.2015;07:05:00;186;0;31
29.08.2015;07:15:00;231;0;31
29.08.2015;07:25:00;270;0.1;32
29.08.2015;07:35:00;307;0.1;32
29.08.2015;07:45:00;357;0.2;32
29.08.2015;07:55:00;403;0.2;33
29.08.2015;08:05:00;439;0.3;33
29.08.2015;08:15:00;482;0.4;33
29.08.2015;08:25:00;616;0.5;33
29.08.2015;08:35:00;887;0.6;33
29.08.2015;08:45:00;1102;0.8;34
29.08.2015;08:55:00;1327;1.0;34
29.08.2015;09:05:00;1495;1.3;34
29.08.2015;09:15:00;1670;1.5;35
29.08.2015;09:25:00;1849;1.8;35
29.08.2015;09:35:00;2010;2.1;36
29.08.2015;09:45:00;2139;2.5;37
29.08.2015;09:55:00;3660;3.0;38
29.08.2015;10:05:00;3915;3.6;40
29.08.2015;10:15:00;4295;4.3;41
29.08.2015;10:25:00;4568;5.1;43
29.08.2015;10:35:00;4986;5.9;45
29.08.2015;10:45:00;5279;6.7;46
29.08.2015;10:55:00;5619;7.6;48
29.08.2015;11:05:00;5820;8.6;44
29.08.2015;11:15:00;6035;9.6;47
29.08.2015;11:25:00;6208;10.6;44
29.08.2015;11:35:00;6364;11.6;48
29.08.2015;11:45:00;6544;12.7;45
29.08.2015;11:55:00;6709;13.8;47
29.08.2015;12:05:00;6839;14.9;46
29.08.2015;12:15:00;6960;16.1;44
29.08.2015;12:25:00;7036;17.2;47
29.08.2015;12:35:00;7082;18.4;45
29.08.2015;12:45:00;7204;19.6;45
29.08.2015;12:55:00;7008;20.7;47
29.08.2015;13:05:00;7299;21.9;44
29.08.2015;13:15:00;7336;23.1;46
29.08.2015;13:25:00;7409;24.3;47
29.08.2015;13:35:00;7443;25.6;44
29.08.2015;13:45:00;7268;26.8;45
29.08.2015;13:55:00;6190;27.8;47
29.08.2015;14:05:00;7616;29.1;44
29.08.2015;14:15:00;7488;30.3;47
29.08.2015;14:25:00;7498;31.6;46
29.08.2015;14:35:00;7259;32.8;44
29.08.2015;14:45:00;7405;34.0;47
29.08.2015;14:55:00;7265;35.2;45
29.08.2015;15:05:00;7178;36.4;44
29.08.2015;15:15:00;7092;37.6;47
29.08.2015;15:25:00;6948;38.7;44
29.08.2015;15:35:00;6902;39.8;45
29.08.2015;15:45:00;6755;41.0;47
29.08.2015;15:55:00;6622;42.1;44
29.08.2015;16:05:00;6450;43.1;47
29.08.2015;16:15:00;6304;44.2;46
29.08.2015;16:25:00;6072;45.2;44
29.08.2015;16:35:00;5614;46.2;47
29.08.2015;16:45:00;5187;47.0;44
29.08.2015;16:55:00;4550;47.8;46
29.08.2015;17:05:00;3807;48.5;48
29.08.2015;17:15:00;4020;49.1;48
29.08.2015;17:25:00;3913;49.8;44
29.08.2015;17:35:00;3697;50.4;46
29.08.2015;17:45:00;3412;51.0;47
29.08.2015;17:55:00;3146;51.5;47
29.08.2015;18:05:00;2884;52.0;47
29.08.2015;18:15:00;2598;52.4;47
29.08.2015;18:25:00;2213;52.8;46
29.08.2015;18:35:00;1817;53.1;46
29.08.2015;18:45:00;1514;53.4;45
29.08.2015;18:55:00;1269;53.6;44
29.08.2015;19:05:00;898;53.8;43
29.08.2015;19:15:00;766;53.9;42
29.08.2015;19:25:00;537;54.0;41
29.08.2015;19:35:00;315;54.1;41
29.08.2015;19:45:00;221;54.1;40
29.08.2015;19:55:00;174;54.1;40
29.08.2015;20:05:00;120;54.2;40
29.08.2015;20:15:00;48;54.2;32
29.08.2015;21:00:00;0;54.2;0
30.08.2015;06:45:00;0;0;3
30.08.2015;06:55:00;137;0;30
30.08.2015;07:05:00;177;0;31
30.08.2015;07:15:00;222;0;32
30.08.2015;07:25:00;264;0.1;32
30.08.2015;07:35:00;300;0.1;33
30.08.2015;07:45:00;343;0.2;33
30.08.2015;07:55:00;390;0.2;33
30.08.2015;08:05:00;428;0.3;33
30.08.2015;08:15:00;459;0.4;34
30.08.2015;08:25:00;539;0.5;34
30.08.2015;08:35:00;909;0.6;34
30.08.2015;08:45:00;1075;0.8;34
30.08.2015;08:55:00;1291;1.0;35
30.08.2015;09:05:00;1464;1.2;35
30.08.2015;09:15:00;1641;1.5;35
30.08.2015;09:25:00;1827;1.8;36
30.08.2015;09:35:00;1993;2.1;36
30.08.2015;09:45:00;2144;2.4;37
30.08.2015;09:55:00;3635;2.9;38
30.08.2015;10:05:00;3918;3.6;40
30.08.2015;10:15:00;4291;4.2;42
30.08.2015;10:25:00;4575;5.0;44
30.08.2015;10:35:00;4977;5.8;45
30.08.2015;10:45:00;5270;6.6;47
30.08.2015;10:55:00;5688;7.6;46
30.08.2015;11:05:00;5922;8.5;46
30.08.2015;11:15:00;6119;9.5;46
30.08.2015;11:25:00;6297;10.6;46
30.08.2015;11:35:00;6491;11.6;44
30.08.2015;11:45:00;6605;12.7;47
30.08.2015;11:55:00;6795;13.8;44
30.08.2015;12:05:00;6928;15.0;47
30.08.2015;12:15:00;7037;16.1;46
30.08.2015;12:25:00;7121;17.3;44
30.08.2015;12:35:00;7230;18.5;47
30.08.2015;12:45:00;7311;19.7;46
30.08.2015;12:55:00;7346;20.9;44
30.08.2015;13:05:00;7393;22.1;47
30.08.2015;13:15:00;7471;23.4;46
30.08.2015;13:25:00;7498;24.6;44
30.08.2015;13:35:00;7504;25.8;47
30.08.2015;13:45:00;7459;27.1;46
30.08.2015;13:55:00;7375;28.3;44
30.08.2015;14:05:00;7412;29.5;47
30.08.2015;14:15:00;7429;30.7;46
30.08.2015;14:25:00;7409;31.9;44
30.08.2015;14:35:00;7347;33.2;47
30.08.2015;14:45:00;7266;34.4;45
30.08.2015;14:55:00;7166;35.5;45
30.08.2015;15:05:00;7067;36.7;48
30.08.2015;15:15:00;7020;37.9;44
30.08.2015;15:25:00;6938;39.0;46
30.08.2015;15:35:00;6842;40.2;46
30.08.2015;15:45:00;6684;41.3;44
30.08.2015;15:55:00;6587;42.4;47
30.08.2015;16:05:00;6386;43.4;45
30.08.2015;16:15:00;6181;44.5;45
30.08.2015;16:25:00;5992;45.5;47
30.08.2015;16:35:00;5505;46.4;44
30.08.2015;16:45:00;5077;47.2;47
30.08.2015;16:55:00;4265;48.0;46
30.08.2015;17:05:00;4344;48.7;45
30.08.2015;17:15:00;3964;49.3;47
30.08.2015;17:25:00;3904;50.0;48
30.08.2015;17:35:00;3658;50.6;45
30.08.2015;17:45:00;3389;51.2;44
30.08.2015;17:55:00;3133;51.7;46
30.08.2015;18:05:00;2828;52.2;47
30.08.2015;18:15:00;2591;52.6;47
30.08.2015;18:25:00;2187;53.0;46
30.08.2015;18:35:00;1784;53.3;45
30.08.2015;18:45:00;1499;53.6;45
30.08.2015;18:55:00;1244;53.8;44
30.08.2015;19:05:00;887;53.9;43
30.08.2015;19:15:00;740;54.1;42
30.08.2015;19:25:00;481;54.2;41
30.08.2015;19:35:00;287;54.2;41
30.08.2015;19:45:00;224;54.3;40
30.08.2015;19:55:00;162;54.3;40
30.08.2015;20:05:00;112;54.3;40
30.08.2015;21:00:00;0;54.3;0
31.08.2015;06:45:00;0;0;0
31.08.2015;06:55:00;133;0;30
31.08.2015;07:05:00;175;0;31
31.08.2015;07:15:00;223;0;32
31.08.2015;07:25:00;264;0.1;32
31.08.2015;07:35:00;300;0.1;33
31.08.2015;07:45:00;344;0.2;33
31.08.2015;07:55:00;387;0.2;33
31.08.2015;08:05:00;425;0.3;33
31.08.2015;08:15:00;454;0.4;34
31.08.2015;08:25:00;627;0.5;34
31.08.2015;08:35:00;902;0.6;34
31.08.2015;08:45:00;1063;0.8;34
31.08.2015;08:55:00;1281;1.0;35
31.08.2015;09:05:00;1468;1.2;35
31.08.2015;09:15:00;1658;1.5;35
31.08.2015;09:25:00;1833;1.8;36
31.08.2015;09:35:00;1996;2.1;37
31.08.2015;09:45:00;2172;2.4;37
31.08.2015;09:55:00;3401;2.9;38
31.08.2015;10:05:00;3963;3.5;40
31.08.2015;10:15:00;4291;4.2;42
31.08.2015;10:25:00;4624;5.0;44
31.08.2015;10:35:00;5005;5.8;46
31.08.2015;10:45:00;5279;6.7;47
31.08.2015;10:55:00;5692;7.6;45
31.08.2015;11:05:00;5863;8.5;46
31.08.2015;11:15:00;6083;9.5;45
31.08.2015;11:25:00;6252;10.6;46
31.08.2015;11:35:00;6420;11.6;44
31.08.2015;11:45:00;6582;12.7;47
31.08.2015;11:55:00;6742;13.8;44
31.08.2015;12:05:00;6894;14.9;46
31.08.2015;12:15:00;7006;16.1;46
31.08.2015;12:25:00;7106;17.3;44
31.08.2015;12:35:00;7214;18.4;47
31.08.2015;12:45:00;7241;19.6;46
31.08.2015;12:55:00;7320;20.8;44
31.08.2015;13:05:00;7396;22.1;47
31.08.2015;13:15:00;7452;23.3;46
31.08.2015;13:25:00;7504;24.5;44
31.08.2015;13:35:00;7505;25.8;47
31.08.2015;13:45:00;7495;27.0;46
31.08.2015;13:55:00;7459;28.2;44
31.08.2015;14:05:00;7537;29.5;47
31.08.2015;14:15:00;7587;30.7;46
31.08.2015;14:25:00;7478;32.0;44
31.08.2015;14:35:00;7418;33.2;48
31.08.2015;14:45:00;7338;34.4;45
31.08.2015;14:55:00;7264;35.6;45
31.08.2015;15:05:00;7059;36.8;48
31.08.2015;15:15:00;6998;37.9;44
31.08.2015;15:25:00;6871;39.1;46
31.08.2015;15:35:00;6814;40.2;47
31.08.2015;15:45:00;6653;41.3;44
31.08.2015;15:55:00;6494;42.4;47
31.08.2015;16:05:00;6366;43.4;45
31.08.2015;16:15:00;5986;44.4;45
31.08.2015;16:25:00;5816;45.4;47
31.08.2015;16:35:00;5420;46.3;44
31.08.2015;16:45:00;4896;47.1;46
31.08.2015;16:55:00;4062;47.8;48
31.08.2015;17:05:00;4353;48.6;44
31.08.2015;17:15:00;3971;49.2;46
31.08.2015;17:25:00;3797;49.9;48
31.08.2015;17:35:00;3528;50.5;48
31.08.2015;17:45:00;3250;51.0;49
31.08.2015;17:55:00;3005;51.5;49
31.08.2015;18:05:00;2665;52.0;48
31.08.2015;18:15:00;2398;52.4;47
31.08.2015;18:25:00;1963;52.7;47
31.08.2015;18:35:00;1589;53.0;46
31.08.2015;18:45:00;1331;53.2;45
31.08.2015;18:55:00;1087;53.4;44
31.08.2015;19:05:00;820;53.6;43
31.08.2015;19:15:00;649;53.7;42
31.08.2015;19:25:00;410;53.7;41
31.08.2015;19:35:00;297;53.8;41
31.08.2015;19:45:00;229;53.8;41
31.08.2015;19:55:00;163;53.9;40
31.08.2015;20:05:00;111;53.9;40
31.08.2015;21:00:00;0;53.9;0
01.09.2015;06:45:00;0;0;7
01.09.2015;06:55:00;139;0;31
01.09.2015;07:05:00;207;0;32
01.09.2015;07:15:00;275;0;32
01.09.2015;07:25:00;297;0.1;33
01.09.2015;07:35:00;340;0.1;33
01.09.2015;07:45:00;412;0.2;33
01.09.2015;07:55:00;468;0.3;34
01.09.2015;08:05:00;523;0.4;34
01.09.2015;08:15:00;566;0.5;34
01.09.2015;08:25:00;618;0.6;34
01.09.2015;08:35:00;960;0.7;34
01.09.2015;08:45:00;1138;0.9;35
01.09.2015;08:55:00;1380;1.1;35
01.09.2015;09:05:00;1656;1.4;35
01.09.2015;09:15:00;1774;1.6;36
01.09.2015;09:25:00;2104;2.0;37
01.09.2015;09:35:00;2628;2.4;37
01.09.2015;09:45:00;2297;2.7;38
01.09.2015;09:55:00;2690;3.1;39
01.09.2015;10:05:00;3059;3.6;40
01.09.2015;10:15:00;3232;4.2;41
01.09.2015;10:25:00;3384;4.8;42
01.09.2015;10:35:00;2825;5.3;42
01.09.2015;10:45:00;1899;5.6;42
01.09.2015;10:55:00;2512;6.0;41
01.09.2015;11:05:00;3359;6.6;43
01.09.2015;11:15:00;3982;7.3;45
01.09.2015;11:25:00;4100;8.1;47
01.09.2015;11:35:00;2881;8.6;45
01.09.2015;11:45:00;1988;9.0;44
01.09.2015;11:55:00;1287;9.2;43
01.09.2015;12:05:00;1995;9.5;42
01.09.2015;12:15:00;2986;9.9;43
01.09.2015;12:25:00;2732;10.5;44
01.09.2015;12:35:00;1871;10.8;43
01.09.2015;12:45:00;2957;11.2;43
01.09.2015;12:55:00;3899;11.8;44
01.09.2015;13:05:00;3536;12.5;45
01.09.2015;13:15:00;6750;13.4;48
01.09.2015;13:25:00;7584;14.7;44
01.09.2015;13:35:00;2134;15.4;45
01.09.2015;13:45:00;1628;15.6;44
01.09.2015;13:55:00;1920;15.9;43
01.09.2015;14:05:00;1522;16.2;43
01.09.2015;14:15:00;1111;16.4;42
01.09.2015;14:25:00;786;16.6;41
01.09.2015;14:35:00;792;16.7;40
01.09.2015;14:45:00;691;16.8;40
01.09.2015;14:55:00;529;16.9;39
01.09.2015;15:05:00;530;17.0;39
01.09.2015;15:15:00;901;17.1;39
01.09.2015;15:25:00;1023;17.3;39
01.09.2015;15:35:00;906;17.4;39
01.09.2015;15:45:00;707;17.6;39
01.09.2015;15:55:00;661;17.7;38
01.09.2015;16:05:00;800;17.8;38
01.09.2015;16:15:00;951;17.9;38
01.09.2015;16:25:00;925;18.1;38
01.09.2015;16:35:00;780;18.2;38
01.09.2015;16:45:00;685;18.4;38
01.09.2015;16:55:00;1000;18.5;38
01.09.2015;17:05:00;1155;18.7;38
01.09.2015;17:15:00;1269;18.9;38
01.09.2015;17:25:00;1184;19.1;38
01.09.2015;17:35:00;1706;19.3;38
01.09.2015;17:45:00;2169;19.7;39
01.09.2015;17:55:00;586;19.9;38
01.09.2015;18:05:00;403;19.9;38
01.09.2015;18:15:00;147;20.0;38
01.09.2015;18:25:00;252;20.0;38
01.09.2015;18:35:00;587;20.1;38
01.09.2015;18:45:00;265;20.1;37
01.09.2015;18:55:00;277;20.2;37
01.09.2015;19:05:00;304;20.2;37
01.09.2015;19:15:00;203;20.3;37
01.09.2015;19:25:00;245;20.3;37
01.09.2015;19:35:00;223;20.3;37
01.09.2015;19:45:00;253;20.4;37
01.09.2015;19:55:00;197;20.4;37
01.09.2015;20:05:00;51;20.4;22
01.09.2015;20:15:00;0;20.4;0
01.09.2015;20:20:00;0;20.4;0
02.09.2015;06:55:00;0;0;6
02.09.2015;07:05:00;180;0;30
02.09.2015;07:15:00;226;0;31
02.09.2015;07:25:00;361;0.1;31
02.09.2015;07:35:00;673;0.2;32
02.09.2015;07:45:00;771;0.3;32
02.09.2015;07:55:00;633;0.4;33
02.09.2015;08:05:00;788;0.5;33
02.09.2015;08:15:00;909;0.7;33
02.09.2015;08:25:00;1044;0.8;33
02.09.2015;08:35:00;1012;1.0;34
02.09.2015;08:45:00;1069;1.2;34
02.09.2015;08:55:00;1282;1.4;34
02.09.2015;09:05:00;1440;1.6;34
02.09.2015;09:15:00;1786;1.9;35
02.09.2015;09:25:00;2203;2.2;36
02.09.2015;09:35:00;2210;2.6;36
02.09.2015;09:45:00;3691;3.1;38
02.09.2015;09:55:00;2319;3.6;39
02.09.2015;10:05:00;1785;3.9;38
02.09.2015;10:15:00;2511;4.2;39
02.09.2015;10:25:00;2341;4.6;39
02.09.2015;10:35:00;2820;5.1;39
02.09.2015;10:45:00;2688;5.6;40
02.09.2015;10:55:00;2765;6.0;41
02.09.2015;11:05:00;3981;6.6;41
02.09.2015;11:15:00;3754;7.3;43
02.09.2015;11:25:00;4706;8.1;45
02.09.2015;11:35:00;3660;8.7;45
02.09.2015;11:45:00;4598;9.4;46
02.09.2015;11:55:00;7270;10.7;44
02.09.2015;12:05:00;7132;11.9;47
02.09.2015;12:15:00;4119;12.7;44
02.09.2015;12:25:00;3427;13.2;44
02.09.2015;12:35:00;4310;13.8;44
02.09.2015;12:45:00;4350;14.5;45
02.09.2015;12:55:00;4150;15.3;48
02.09.2015;13:05:00;5552;16.2;44
02.09.2015;13:15:00;6639;17.2;47
02.09.2015;13:25:00;5939;18.3;44
02.09.2015;13:35:00;5760;19.4;44
02.09.2015;13:45:00;7318;20.5;47
02.09.2015;13:55:00;9292;21.9;46
02.09.2015;14:05:00;6210;23.0;44
02.09.2015;14:15:00;4332;23.7;44
02.09.2015;14:35:00;5480;25.4;45
02.09.2015;14:45:00;4052;26.2;45
02.09.2015;14:55:00;3787;26.8;46
02.09.2015;15:05:00;4394;27.5;47
02.09.2015;15:45:00;3603;30.3;45
02.09.2015;15:55:00;2861;30.8;45
02.09.2015;16:05:00;2752;31.3;45
02.09.2015;16:15:00;2697;31.7;45
02.09.2015;16:25:00;2153;32.1;45
02.09.2015;16:35:00;1996;32.5;44
02.09.2015;16:45:00;1825;32.8;43
02.09.2015;16:55:00;1340;33.0;42
02.09.2015;17:05:00;1745;33.3;42
02.09.2015;17:15:00;1610;33.6;42
02.09.2015;17:25:00;1354;33.8;41
02.09.2015;17:35:00;1450;34.0;41
02.09.2015;17:45:00;1280;34.3;40
02.09.2015;17:55:00;1377;34.5;40
02.09.2015;18:05:00;1186;34.7;40
02.09.2015;18:15:00;1409;34.9;40
02.09.2015;18:25:00;782;35.1;39
02.09.2015;18:35:00;604;35.2;39
02.09.2015;18:45:00;634;35.3;38
02.09.2015;18:55:00;562;35.4;38
02.09.2015;19:05:00;430;35.4;38
02.09.2015;19:15:00;341;35.5;38
02.09.2015;19:25:00;347;35.6;38
02.09.2015;19:35:00;229;35.6;38
02.09.2015;19:45:00;175;35.6;37
02.09.2015;19:55:00;125;35.7;37
02.09.2015;20:05:00;0;35.7;18
02.09.2015;20:15:00;0;35.7;0
02.09.2015;20:25:00;0;35.7;0
03.09.2015;06:55:00;0;0;6
03.09.2015;07:05:00;168;0;30
03.09.2015;07:15:00;200;0;30
03.09.2015;07:25:00;262;0;31
03.09.2015;07:35:00;325;0.1;31
03.09.2015;07:45:00;391;0.2;32
03.09.2015;07:55:00;455;0.2;32
03.09.2015;08:05:00;504;0.3;32
03.09.2015;08:15:00;807;0.4;33
03.09.2015;08:25:00;1104;0.6;33
03.09.2015;08:35:00;1574;0.8;33
03.09.2015;08:45:00;1437;1.1;33
03.09.2015;08:55:00;1892;1.4;34
03.09.2015;09:05:00;2501;1.7;35
03.09.2015;09:15:00;1232;2.0;35
03.09.2015;09:25:00;1368;2.2;35
03.09.2015;09:35:00;1236;2.4;35
03.09.2015;09:45:00;1576;2.6;35
03.09.2015;09:55:00;1894;3.0;36
03.09.2015;10:05:00;1920;3.3;37
03.09.2015;10:15:00;1523;3.5;37
03.09.2015;10:25:00;869;3.7;36
03.09.2015;10:35:00;1372;3.9;36
03.09.2015;10:45:00;2069;4.2;36
03.09.2015;10:55:00;2015;4.5;37
03.09.2015;11:05:00;2129;4.8;37
03.09.2015;11:15:00;1992;5.1;38
03.09.2015;11:25:00;1868;5.5;38
03.09.2015;11:35:00;2574;5.9;38
03.09.2015;11:45:00;3870;6.5;40
03.09.2015;11:55:00;4228;7.2;42
03.09.2015;12:05:00;2845;7.7;42
03.09.2015;12:15:00;1951;8.1;41
03.09.2015;12:25:00;1981;8.4;41
03.09.2015;12:35:00;2319;8.7;40
03.09.2015;12:45:00;2236;9.2;41
03.09.2015;12:55:00;1811;9.4;40
03.09.2015;13:05:00;2288;9.8;40
03.09.2015;13:15:00;3017;10.3;41
03.09.2015;13:25:00;2744;10.8;42
03.09.2015;13:35:00;3061;11.2;42
03.09.2015;13:45:00;4022;11.9;43
03.09.2015;13:55:00;2131;12.3;43
03.09.2015;14:05:00;944;12.5;41
03.09.2015;14:15:00;1431;12.7;40
03.09.2015;14:25:00;1185;13.0;40
03.09.2015;14:35:00;678;13.1;39
03.09.2015;14:45:00;1077;13.2;38
03.09.2015;14:55:00;1935;13.5;39
03.09.2015;15:05:00;3237;14.0;39
03.09.2015;15:15:00;2198;14.4;41
03.09.2015;15:25:00;2598;14.9;41
03.09.2015;15:35:00;1399;15.1;40
03.09.2015;15:45:00;1138;15.4;39
03.09.2015;15:55:00;1380;15.6;39
03.09.2015;16:05:00;1739;15.8;39
03.09.2015;16:15:00;3542;16.3;39
03.09.2015;16:25:00;2110;16.7;40
03.09.2015;16:35:00;1220;16.9;39
03.09.2015;16:45:00;1377;17.1;39
03.09.2015;16:55:00;1365;17.3;39
03.09.2015;17:05:00;1466;17.5;39
03.09.2015;17:15:00;2170;17.9;39
03.09.2015;17:25:00;1669;18.2;39
03.09.2015;17:35:00;1910;18.4;38
03.09.2015;17:45:00;3037;19.0;40
03.09.2015;17:55:00;1111;19.2;39
03.09.2015;18:05:00;1257;19.4;39
03.09.2015;18:15:00;1106;19.6;38
03.09.2015;18:25:00;616;19.7;38
03.09.2015;18:35:00;434;19.8;37
03.09.2015;18:45:00;157;19.8;37
03.09.2015;18:55:00;143;19.8;37
03.09.2015;19:05:00;164;19.8;37
03.09.2015;19:15:00;164;19.9;37
03.09.2015;19:25:00;153;19.9;37
03.09.2015;19:35:00;139;19.9;37
03.09.2015;19:45:00;107;19.9;36
03.09.2015;20:00:00;0;19.9;0
04.09.2015;06:55:00;0;0;12
04.09.2015;07:05:00;140;0;29
04.09.2015;07:15:00;177;0;30
04.09.2015;07:25:00;232;0;31
04.09.2015;07:35:00;259;0.1;31
04.09.2015;07:45:00;282;0.1;31
04.09.2015;07:55:00;392;0.2;32
04.09.2015;08:05:00;433;0.3;32
04.09.2015;08:15:00;468;0.3;32
04.09.2015;08:25:00;617;0.4;32
04.09.2015;08:35:00;919;0.6;33
04.09.2015;08:45:00;1094;0.7;33
04.09.2015;08:55:00;1321;0.9;33
04.09.2015;09:05:00;1497;1.2;33
04.09.2015;09:15:00;1686;1.5;34
04.09.2015;09:25:00;1865;1.8;35
04.09.2015;09:35:00;2034;2.1;35
04.09.2015;09:45:00;2196;2.4;36
04.09.2015;09:55:00;2360;2.8;37
04.09.2015;10:05:00;4018;3.4;38
04.09.2015;10:15:00;3644;4.0;39
04.09.2015;10:25:00;1189;4.3;39
04.09.2015;10:35:00;975;4.5;38
04.09.2015;10:45:00;2894;4.8;38
04.09.2015;10:55:00;3875;5.5;40
04.09.2015;11:05:00;2399;6.2;42
04.09.2015;11:15:00;1711;6.6;41
04.09.2015;11:25:00;1703;6.9;40
04.09.2015;11:35:00;4495;7.5;41
04.09.2015;11:45:00;2470;7.9;42
04.09.2015;11:55:00;5873;8.6;42
04.09.2015;12:05:00;7322;9.9;45
04.09.2015;12:15:00;5892;11.1;47
04.09.2015;12:25:00;8515;12.5;44
04.09.2015;12:35:00;6748;13.6;47
04.09.2015;12:45:00;5193;14.7;43
04.09.2015;12:55:00;7997;15.9;47
04.09.2015;13:05:00;8338;17.3;46
04.09.2015;13:15:00;8248;18.6;44
04.09.2015;13:25:00;7727;20.0;46
04.09.2015;13:35:00;8508;21.3;47
04.09.2015;13:45:00;4241;22.4;43
04.09.2015;13:55:00;5771;23.1;44
04.09.2015;14:05:00;8882;24.3;47
04.09.2015;14:15:00;8462;25.7;45
04.09.2015;14:25:00;8302;27.1;44
04.09.2015;14:35:00;2645;27.9;45
04.09.2015;14:45:00;2951;28.4;45
04.09.2015;14:55:00;8326;29.6;45
04.09.2015;15:05:00;7274;30.9;47
04.09.2015;15:15:00;5793;31.6;44
04.09.2015;15:25:00;2115;32.0;44
04.09.2015;15:35:00;2629;32.4;44
04.09.2015;15:45:00;5091;33.2;47
04.09.2015;15:55:00;3057;33.7;46
04.09.2015;16:05:00;2470;34.2;46
04.09.2015;16:15:00;2523;34.7;46
04.09.2015;16:25:00;6851;35.7;45
04.09.2015;16:35:00;2326;36.3;43
04.09.2015;16:45:00;1568;36.6;43
04.09.2015;16:55:00;1493;36.8;42
04.09.2015;17:05:00;1479;37.1;42
04.09.2015;17:15:00;1769;37.3;41
04.09.2015;17:25:00;1446;37.6;41
04.09.2015;17:35:00;951;37.8;40
04.09.2015;17:45:00;870;37.9;40
04.09.2015;17:55:00;1000;38.1;39
04.09.2015;18:05:00;862;38.2;39
04.09.2015;18:15:00;624;38.4;38
04.09.2015;18:25:00;811;38.5;38
04.09.2015;18:35:00;645;38.6;38
04.09.2015;18:45:00;567;38.7;38
04.09.2015;18:55:00;550;38.8;38
04.09.2015;19:05:00;407;38.9;37
04.09.2015;19:15:00;293;38.9;37
04.09.2015;19:25:00;236;39.0;37
04.09.2015;19:35:00;182;39.0;37
04.09.2015;19:45:00;130;39.0;37
04.09.2015;19:55:00;97;39.0;37
04.09.2015;20:05:00;0;39.0;0
04.09.2015;20:10:00;0;39.0;0
05.09.2015;07:25:00;0;0;0
05.09.2015;07:35:00;0;0;0
05.09.2015;07:45:00;83;0;30
05.09.2015;07:55:00;227;0;30
05.09.2015;08:05:00;386;0;31
05.09.2015;08:15:00;640;0.1;31
05.09.2015;08:25:00;886;0.3;31
05.09.2015;08:35:00;1071;0.4;32
05.09.2015;08:45:00;1202;0.6;32
05.09.2015;08:55:00;1383;0.9;32
05.09.2015;09:05:00;1591;1.1;33
05.09.2015;09:15:00;1579;1.4;33
05.09.2015;09:25:00;1724;1.7;34
05.09.2015;09:35:00;2984;2.1;35
05.09.2015;09:45:00;3081;2.6;37
05.09.2015;09:55:00;2318;3.0;37
05.09.2015;10:05:00;2337;3.4;37
05.09.2015;10:15:00;3522;4.0;39
05.09.2015;10:25:00;2391;4.5;39
05.09.2015;10:35:00;2100;4.8;39
05.09.2015;10:45:00;2137;5.2;38
05.09.2015;10:55:00;2021;5.5;38
05.09.2015;11:05:00;2231;5.9;38
05.09.2015;11:15:00;4964;6.6;41
05.09.2015;11:25:00;3464;7.5;44
05.09.2015;11:35:00;2232;7.9;42
05.09.2015;11:45:00;1686;8.2;41
05.09.2015;11:55:00;1830;8.5;40
05.09.2015;12:05:00;2439;8.9;40
05.09.2015;12:15:00;2700;9.3;41
05.09.2015;12:25:00;916;9.5;39
05.09.2015;12:35:00;679;9.7;38
05.09.2015;12:45:00;1415;9.9;38
05.09.2015;12:55:00;2223;10.2;38
05.09.2015;13:05:00;2700;10.6;39
05.09.2015;13:15:00;1827;11.0;39
05.09.2015;13:25:00;2939;11.4;39
05.09.2015;13:35:00;6467;12.3;42
05.09.2015;13:45:00;5134;13.3;47
05.09.2015;13:55:00;7135;14.3;47
05.09.2015;14:05:00;9593;15.8;44
05.09.2015;14:15:00;2831;16.4;44
05.09.2015;14:25:00;1117;16.6;42
05.09.2015;14:35:00;1309;16.8;41
05.09.2015;14:45:00;835;17.0;40
05.09.2015;14:55:00;2400;17.3;40
05.09.2015;15:05:00;2094;17.7;41
05.09.2015;15:15:00;2998;18.1;41
05.09.2015;15:25:00;5602;18.8;42
05.09.2015;15:35:00;4898;19.6;45
05.09.2015;15:45:00;1628;20.0;43
05.09.2015;15:55:00;1424;20.2;42
05.09.2015;16:05:00;1692;20.5;41
05.09.2015;16:15:00;2660;20.9;41
05.09.2015;16:25:00;1905;21.2;41
05.09.2015;16:35:00;1156;21.4;40
05.09.2015;16:45:00;654;21.5;39
05.09.2015;16:55:00;1014;21.7;39
05.09.2015;17:05:00;1135;21.9;38
05.09.2015;17:15:00;1777;22.1;38
05.09.2015;17:25:00;1710;22.4;39
05.09.2015;17:35:00;1084;22.6;38
05.09.2015;17:45:00;650;22.7;37
05.09.2015;17:55:00;620;22.9;37
05.09.2015;18:05:00;696;23.0;37
05.09.2015;18:15:00;805;23.1;37
05.09.2015;18:25:00;942;23.2;37
05.09.2015;18:35:00;938;23.4;37
05.09.2015;18:45:00;633;23.5;36
05.09.2015;18:55:00;430;23.6;36
05.09.2015;19:05:00;264;23.6;36
05.09.2015;19:15:00;129;23.7;36
05.09.2015;19:25:00;93;23.7;36
05.09.2015;19:35:00;0;23.7;0
05.09.2015;19:45:00;0;23.7;0
05.09.2015;19:55:00;0;23.7;0
05.09.2015;20:05:00;0;23.7;0
06.09.2015;07:00:00;37;0;21
06.09.2015;07:10:00;154;0;29
06.09.2015;07:20:00;185;0;29
06.09.2015;07:30:00;304;0.1;30
06.09.2015;07:40:00;403;0.1;30
06.09.2015;07:50:00;334;0.2;31
06.09.2015;08:00:00;370;0.2;31
06.09.2015;08:10:00;593;0.3;31
06.09.2015;08:20:00;655;0.4;32
06.09.2015;08:30:00;754;0.5;32
06.09.2015;08:40:00;718;0.7;32
06.09.2015;08:50:00;712;0.8;32
06.09.2015;09:00:00;721;0.9;33
06.09.2015;09:10:00;616;1.0;33
06.09.2015;09:20:00;754;1.1;33
06.09.2015;09:30:00;613;1.2;33
06.09.2015;09:40:00;842;1.4;33
06.09.2015;09:50:00;990;1.5;33
06.09.2015;10:00:00;1603;1.8;33
06.09.2015;10:10:00;1502;2.0;34
06.09.2015;10:20:00;1422;2.3;34
06.09.2015;10:30:00;1482;2.5;34
06.09.2015;10:40:00;1626;2.8;35
06.09.2015;10:50:00;1630;3.0;35
06.09.2015;11:00:00;2121;3.4;35
06.09.2015;11:10:00;2419;3.7;36
06.09.2015;11:20:00;2403;4.1;37
06.09.2015;11:30:00;3696;4.7;37
06.09.2015;11:40:00;2430;5.1;38
06.09.2015;11:50:00;2769;5.5;39
06.09.2015;12:00:00;2615;6.0;39
06.09.2015;12:10:00;3258;6.5;40
06.09.2015;12:20:00;2692;7.0;40
06.09.2015;12:30:00;4869;7.6;40
06.09.2015;12:40:00;5832;8.5;43
06.09.2015;12:50:00;2741;9.1;43
06.09.2015;13:00:00;1938;9.4;42
06.09.2015;13:10:00;1192;9.7;40
06.09.2015;13:20:00;796;9.9;39
06.09.2015;13:30:00;1282;10.0;38
06.09.2015;13:40:00;1028;10.2;38
06.09.2015;13:50:00;1446;10.4;38
06.09.2015;14:00:00;1218;10.6;37
06.09.2015;14:10:00;1742;10.9;37
06.09.2015;14:20:00;2822;11.4;39
06.09.2015;14:30:00;5542;12.1;40
06.09.2015;14:40:00;5781;13.0;43
06.09.2015;14:50:00;4716;13.9;46
06.09.2015;15:00:00;2575;14.5;45
06.09.2015;15:10:00;2025;14.9;43
06.09.2015;15:20:00;1381;15.2;42
06.09.2015;15:30:00;1169;15.4;40
06.09.2015;15:40:00;2077;15.7;40
06.09.2015;15:50:00;4081;16.5;43
06.09.2015;16:00:00;2747;17.0;43
06.09.2015;16:10:00;1890;17.4;42
06.09.2015;16:20:00;2479;17.7;41
06.09.2015;16:30:00;2015;18.2;41
06.09.2015;16:40:00;2159;18.5;41
06.09.2015;16:50:00;2746;18.9;41
06.09.2015;17:00:00;2505;19.4;41
06.09.2015;17:10:00;2504;19.9;42
06.09.2015;17:20:00;2001;20.3;41
06.09.2015;17:30:00;2190;20.7;41
06.09.2015;17:40:00;1920;21.0;40
06.09.2015;17:50:00;1260;21.2;39
06.09.2015;18:00:00;1469;21.5;39
06.09.2015;18:10:00;1184;21.7;38
06.09.2015;18:20:00;1182;21.9;38
06.09.2015;18:30:00;1055;22.0;38
06.09.2015;18:40:00;1046;22.2;37
06.09.2015;18:50:00;789;22.4;37
06.09.2015;19:00:00;595;22.5;37
06.09.2015;19:10:00;394;22.5;36
06.09.2015;19:20:00;327;22.6;36
06.09.2015;19:30:00;215;22.6;36
06.09.2015;19:40:00;158;22.7;36
06.09.2015;19:50:00;110;22.7;36
06.09.2015;20:00:00;0;22.7;0
06.09.2015;20:05:00;0;22.7;0
07.09.2015;06:55:00;0;0;0
07.09.2015;07:05:00;120;0;27
07.09.2015;07:15:00;202;0;28
07.09.2015;07:25:00;249;0;29
07.09.2015;07:35:00;306;0.1;30
07.09.2015;07:45:00;343;0.1;30
07.09.2015;07:55:00;389;0.2;30
07.09.2015;08:05:00;430;0.3;31
07.09.2015;08:15:00;461;0.3;31
07.09.2015;08:25:00;553;0.4;31
07.09.2015;08:35:00;903;0.6;31
07.09.2015;08:45:00;1068;0.7;31
07.09.2015;08:55:00;1298;0.9;32
07.09.2015;09:05:00;1484;1.2;32
07.09.2015;09:15:00;1673;1.4;32
07.09.2015;09:25:00;1866;1.7;33
07.09.2015;09:35:00;2045;2.1;34
07.09.2015;09:45:00;2224;2.4;34
07.09.2015;09:55:00;2401;2.8;35
07.09.2015;10:05:00;3453;3.3;36
07.09.2015;10:15:00;4412;4.0;38
07.09.2015;10:25:00;4742;4.8;40
07.09.2015;10:35:00;5106;5.6;42
07.09.2015;10:45:00;5493;6.5;44
07.09.2015;10:55:00;5787;7.5;46
07.09.2015;11:05:00;6235;8.5;47
07.09.2015;11:15:00;6389;9.5;44
07.09.2015;11:25:00;6641;10.6;47
07.09.2015;11:35:00;6825;11.7;44
07.09.2015;11:45:00;6953;12.9;48
07.09.2015;11:55:00;6997;14.0;45
07.09.2015;12:05:00;6220;15.1;44
07.09.2015;12:15:00;5829;16.0;46
07.09.2015;12:25:00;4278;16.8;47
07.09.2015;12:35:00;7492;17.9;45
07.09.2015;12:45:00;7433;19.1;45
07.09.2015;12:55:00;6152;20.1;45
07.09.2015;13:05:00;5784;21.1;47
07.09.2015;13:15:00;6637;22.1;44
07.09.2015;13:25:00;6819;23.3;47
07.09.2015;13:35:00;7026;24.5;46
07.09.2015;13:45:00;8670;25.8;44
07.09.2015;13:55:00;8561;27.2;44
07.09.2015;14:05:00;8267;28.6;47
07.09.2015;14:15:00;8026;29.9;47
07.09.2015;14:25:00;7868;31.2;45
07.09.2015;14:35:00;7846;32.5;45
07.09.2015;14:45:00;7815;33.8;47
07.09.2015;14:55:00;7724;35.1;46
07.09.2015;15:05:00;7543;36.3;44
07.09.2015;15:15:00;7388;37.6;47
07.09.2015;15:25:00;7292;38.8;47
07.09.2015;15:35:00;7139;39.9;44
07.09.2015;15:45:00;6971;41.1;46
07.09.2015;15:55:00;6710;42.2;47
07.09.2015;16:05:00;6458;43.3;44
07.09.2015;16:15:00;6328;44.3;48
07.09.2015;16:25:00;5967;45.4;45
07.09.2015;16:35:00;5403;46.3;48
07.09.2015;16:45:00;4806;47.1;44
07.09.2015;16:55:00;4582;47.9;45
07.09.2015;17:05:00;4047;48.6;47
07.09.2015;17:15:00;4042;49.2;48
07.09.2015;17:25:00;3804;49.9;48
07.09.2015;17:35:00;3646;50.5;48
07.09.2015;17:45:00;3345;51.1;47
07.09.2015;17:55:00;3025;51.6;47
07.09.2015;18:05:00;2684;52.0;46
07.09.2015;18:15:00;2214;52.4;45
07.09.2015;18:25:00;1783;52.7;44
07.09.2015;18:35:00;1509;53.0;43
07.09.2015;18:45:00;1172;53.2;42
07.09.2015;18:55:00;751;53.3;41
07.09.2015;19:05:00;590;53.5;40
07.09.2015;19:15:00;340;53.5;39
07.09.2015;19:25:00;243;53.6;38
07.09.2015;19:35:00;190;53.6;38
07.09.2015;19:45:00;138;53.6;38
07.09.2015;19:55:00;100;53.6;37
07.09.2015;20:00:00;39;53.6;16
08.09.2015;06:55:00;0;0;0
08.09.2015;07:05:00;116;0;27
08.09.2015;07:15:00;191;0;28
08.09.2015;07:25:00;250;0;29
08.09.2015;07:35:00;320;0.1;30
08.09.2015;07:45:00;379;0.1;30
08.09.2015;07:55:00;463;0.2;30
08.09.2015;08:05:00;528;0.3;31
08.09.2015;08:15:00;591;0.4;31
08.09.2015;08:25:00;682;0.5;31
08.09.2015;08:35:00;961;0.6;31
08.09.2015;08:45:00;834;0.8;31
08.09.2015;08:55:00;1213;1.0;32
08.09.2015;09:05:00;1449;1.2;32
08.09.2015;09:15:00;1677;1.5;32
08.09.2015;09:25:00;1824;1.7;33
08.09.2015;09:35:00;2129;2.1;34
08.09.2015;09:45:00;2435;2.5;35
08.09.2015;09:55:00;2342;2.9;35
08.09.2015;10:05:00;2666;3.3;36
08.09.2015;10:15:00;2374;3.7;37
08.09.2015;10:25:00;5238;4.3;38
08.09.2015;10:35:00;3722;5.0;40
08.09.2015;10:45:00;5373;5.9;42
08.09.2015;10:55:00;3376;6.6;43
08.09.2015;11:05:00;6415;7.5;44
08.09.2015;11:15:00;6437;8.5;47
08.09.2015;11:25:00;6599;9.6;45
08.09.2015;11:35:00;6832;10.7;47
08.09.2015;11:45:00;7030;11.9;44
08.09.2015;11:55:00;7219;13.1;48
08.09.2015;12:05:00;7355;14.3;45
08.09.2015;12:15:00;7517;15.5;45
08.09.2015;12:25:00;7592;16.7;48
08.09.2015;12:35:00;7745;18.0;45
08.09.2015;12:45:00;7924;19.2;44
08.09.2015;12:55:00;7861;20.6;47
08.09.2015;13:05:00;5760;21.7;46
08.09.2015;13:15:00;5239;22.8;44
08.09.2015;13:25:00;4422;23.7;47
08.09.2015;13:35:00;6666;24.7;45
08.09.2015;13:45:00;7504;25.9;44
08.09.2015;13:55:00;6329;26.7;45
08.09.2015;14:05:00;6400;27.7;44
08.09.2015;14:15:00;5295;28.8;44
08.09.2015;14:25:00;4252;29.4;43
08.09.2015;14:35:00;7184;30.7;44
08.09.2015;14:45:00;7339;32.0;46
08.09.2015;14:55:00;6705;33.0;45
08.09.2015;15:05:00;7815;34.3;44
08.09.2015;15:15:00;8016;35.6;46
08.09.2015;15:25:00;4549;36.6;44
08.09.2015;15:35:00;2941;37.5;44
08.09.2015;15:45:00;5479;38.5;46
08.09.2015;15:55:00;7544;39.7;44
08.09.2015;16:05:00;4158;40.5;45
08.09.2015;16:15:00;3942;41.4;44
08.09.2015;16:25:00;6179;42.4;47
08.09.2015;16:35:00;5597;43.4;44
08.09.2015;16:45:00;4960;44.2;47
08.09.2015;16:55:00;4414;44.9;46
08.09.2015;17:05:00;4273;45.6;48
08.09.2015;17:15:00;4064;46.2;48
08.09.2015;17:25:00;3755;46.9;48
08.09.2015;17:35:00;3559;47.5;48
08.09.2015;17:45:00;3271;48.0;47
08.09.2015;17:55:00;2054;48.4;45
08.09.2015;18:05:00;1904;48.7;44
08.09.2015;18:15:00;1713;49.0;43
08.09.2015;18:25:00;1523;49.2;42
08.09.2015;18:35:00;1265;49.4;41
08.09.2015;18:45:00;455;49.5;40
08.09.2015;18:55:00;601;49.7;39
08.09.2015;19:05:00;525;49.8;39
08.09.2015;19:15:00;353;49.8;38
08.09.2015;19:25:00;305;49.9;38
08.09.2015;19:35:00;226;49.9;37
08.09.2015;19:45:00;147;49.9;37
08.09.2015;19:55:00;52;50.0;37
08.09.2015;20:05:00;0;50.0;0
09.09.2015;07:00:00;15;0;12
09.09.2015;07:10:00;159;0;28
09.09.2015;07:20:00;219;0;29
09.09.2015;07:30:00;280;0.1;29
09.09.2015;07:40:00;338;0.1;30
09.09.2015;07:50:00;403;0.2;30
09.09.2015;08:00:00;476;0.2;30
09.09.2015;08:10:00;570;0.3;31
09.09.2015;08:20:00;625;0.4;31
09.09.2015;08:30:00;840;0.6;31
09.09.2015;08:40:00;1077;0.7;31
09.09.2015;08:50:00;1289;0.9;32
09.09.2015;09:00:00;1412;1.2;32
09.09.2015;09:10:00;1587;1.4;32
09.09.2015;09:20:00;1782;1.7;33
09.09.2015;09:30:00;1986;2.0;33
09.09.2015;09:40:00;2180;2.4;34
09.09.2015;09:50:00;2348;2.8;35
09.09.2015;10:00:00;2512;3.2;36
09.09.2015;10:10:00;2657;3.6;36
09.09.2015;10:20:00;4290;4.3;38
09.09.2015;10:30:00;4644;5.0;40
09.09.2015;10:40:00;4955;5.8;42
09.09.2015;10:50:00;5341;6.7;43
09.09.2015;11:00:00;5654;7.6;45
09.09.2015;11:10:00;6086;8.6;47
09.09.2015;11:20:00;6329;9.6;46
09.09.2015;11:30:00;6587;10.7;46
09.09.2015;11:40:00;6744;11.8;45
09.09.2015;11:50:00;6896;12.9;47
09.09.2015;12:00:00;6668;14.0;44
09.09.2015;12:10:00;7266;15.2;47
09.09.2015;12:20:00;7359;16.4;45
09.09.2015;12:30:00;7450;17.6;44
09.09.2015;12:40:00;7564;18.9;47
09.09.2015;12:50:00;7574;20.1;46
09.09.2015;13:00:00;7625;21.4;44
09.09.2015;13:10:00;7550;22.6;46
09.09.2015;13:20:00;7729;23.9;47
09.09.2015;13:30:00;7762;25.2;45
09.09.2015;13:40:00;7699;26.4;44
09.09.2015;13:50:00;7818;27.7;47
09.09.2015;14:00:00;7814;29.0;47
09.09.2015;14:10:00;7825;30.3;44
09.09.2015;14:20:00;7945;31.6;45
09.09.2015;14:30:00;8082;32.9;47
09.09.2015;14:40:00;7932;34.2;46
09.09.2015;14:50:00;4689;35.2;43
09.09.2015;15:00:00;8024;36.3;47
09.09.2015;15:10:00;7788;37.4;47
09.09.2015;15:20:00;5514;38.5;44
09.09.2015;15:30:00;5519;39.4;47
09.09.2015;15:40:00;7258;40.4;46
09.09.2015;15:50:00;5905;41.4;47
09.09.2015;16:00:00;6939;42.3;47
09.09.2015;16:10:00;6867;43.4;46
09.09.2015;16:20:00;6248;44.3;47
09.09.2015;16:30:00;5631;45.3;45
09.09.2015;16:40:00;5232;46.1;48
09.09.2015;16:50:00;4555;46.9;48
09.09.2015;17:00:00;4346;47.6;44
09.09.2015;17:10:00;3217;48.2;45
09.09.2015;17:20:00;3940;48.9;46
09.09.2015;17:30:00;3500;49.5;47
09.09.2015;17:40:00;3581;50.1;47
09.09.2015;17:50:00;2948;50.6;47
09.09.2015;18:00:00;2825;51.1;46
09.09.2015;18:10:00;2316;51.5;45
09.09.2015;18:20:00;1747;51.8;44
09.09.2015;18:30:00;1525;52.1;43
09.09.2015;18:40:00;1300;52.3;42
09.09.2015;18:50:00;891;52.4;41
09.09.2015;19:00:00;683;52.6;40
09.09.2015;19:10:00;458;52.6;39
09.09.2015;19:20:00;344;52.7;38
09.09.2015;19:30:00;229;52.8;38
09.09.2015;19:40:00;177;52.8;38
09.09.2015;19:50:00;113;52.8;37
09.09.2015;20:00:00;16;52.8;6
09.09.2015;20:05:00;0;52.8;0
10.09.2015;07:00:00;0;0;2
10.09.2015;07:10:00;129;0;28
10.09.2015;07:20:00;210;0;29
10.09.2015;07:30:00;258;0;29
10.09.2015;07:40:00;255;0.1;30
10.09.2015;07:50:00;393;0.1;30
10.09.2015;08:00:00;583;0.2;30
10.09.2015;08:10:00;757;0.3;31
10.09.2015;08:20:00;798;0.5;31
10.09.2015;08:30:00;1148;0.6;31
10.09.2015;08:40:00;1027;0.8;31
10.09.2015;08:50:00;666;1.0;32
10.09.2015;09:00:00;886;1.1;32
10.09.2015;09:10:00;719;1.2;32
10.09.2015;09:40:00;849;1.6;32
10.09.2015;09:50:00;1076;1.8;33
10.09.2015;10:00:00;1347;2.0;33
10.09.2015;10:10:00;1043;2.2;33
10.09.2015;10:20:00;1424;2.4;33
10.09.2015;10:30:00;1446;2.7;33
10.09.2015;10:40:00;1063;2.9;33
10.09.2015;10:50:00;1171;3.0;33
10.09.2015;11:00:00;1579;3.3;34
10.09.2015;11:10:00;1686;3.5;34
10.09.2015;11:20:00;1449;3.8;34
10.09.2015;11:30:00;1991;4.1;35
10.09.2015;13:20:00;3715;7.4;37
10.09.2015;13:50:00;5646;10.7;43
10.09.2015;14:00:00;7277;11.8;48
10.09.2015;14:10:00;7012;13.0;45
10.09.2015;14:20:00;6786;14.2;44
10.09.2015;14:30:00;7849;15.4;47
10.09.2015;14:40:00;6319;16.5;44
10.09.2015;14:50:00;7514;17.7;46
10.09.2015;15:00:00;7822;19.0;47
10.09.2015;15:10:00;5775;20.1;45
10.09.2015;15:20:00;6652;21.3;45
10.09.2015;15:30:00;7721;22.5;47
10.09.2015;15:40:00;7671;23.6;45
10.09.2015;15:50:00;5480;24.5;46
10.09.2015;16:00:00;4832;25.2;44
10.09.2015;16:10:00;6250;25.9;46
10.09.2015;16:20:00;6375;27.0;44
10.09.2015;16:30:00;5683;27.8;46
10.09.2015;16:40:00;3995;28.6;47
10.09.2015;16:50:00;3571;29.2;46
10.09.2015;17:00:00;4337;29.9;48
10.09.2015;17:10:00;3979;30.6;48
10.09.2015;17:20:00;3748;31.2;48
10.09.2015;17:30:00;3545;31.8;47
10.09.2015;17:40:00;3227;32.4;47
10.09.2015;17:50:00;2927;32.9;46
10.09.2015;18:00:00;2652;33.3;45
10.09.2015;18:10:00;2116;33.7;44
10.09.2015;18:20:00;1675;34.0;43
10.09.2015;18:30:00;1534;34.3;42
10.09.2015;18:40:00;1155;34.5;41
10.09.2015;18:50:00;863;34.6;40
10.09.2015;19:00:00;671;34.7;39
10.09.2015;19:10:00;509;34.8;38
10.09.2015;19:20:00;325;34.9;38
10.09.2015;19:30:00;221;34.9;38
10.09.2015;19:40:00;128;35.0;37
10.09.2015;19:50:00;93;35.0;37
10.09.2015;20:00:00;0;35.0;0
11.09.2015;07:05:00;0;0;2
11.09.2015;07:15:00;116;0;28
11.09.2015;07:25:00;218;0;28
11.09.2015;07:35:00;300;0;29
11.09.2015;07:45:00;380;0.1;29
11.09.2015;07:55:00;506;0.2;30
11.09.2015;08:05:00;564;0.3;30
11.09.2015;08:15:00;962;0.4;30
11.09.2015;08:25:00;925;0.6;31
11.09.2015;08:35:00;1023;0.7;31
11.09.2015;08:45:00;1146;0.9;31
11.09.2015;08:55:00;1303;1.1;31
11.09.2015;09:05:00;1404;1.3;32
11.09.2015;09:15:00;1679;1.6;32
11.09.2015;09:25:00;2219;2.0;33
11.09.2015;09:35:00;2056;2.3;34
11.09.2015;09:45:00;2513;2.7;34
11.09.2015;09:55:00;2798;3.2;35
11.09.2015;10:05:00;2835;3.6;36
11.09.2015;10:15:00;3123;4.1;37
11.09.2015;10:25:00;3413;4.7;38
11.09.2015;10:35:00;3497;5.2;39
11.09.2015;10:45:00;4469;6.0;40
11.09.2015;10:55:00;4823;6.7;42
11.09.2015;11:05:00;4561;7.5;43
11.09.2015;11:15:00;5412;8.4;45
11.09.2015;11:25:00;5759;9.3;46
11.09.2015;11:35:00;6614;10.3;48
11.09.2015;11:45:00;6510;11.4;44
11.09.2015;11:55:00;6628;12.5;48
11.09.2015;12:05:00;7120;13.7;44
11.09.2015;12:15:00;6994;14.8;48
11.09.2015;12:25:00;6911;15.9;45
11.09.2015;12:35:00;6746;17.0;46
11.09.2015;12:45:00;5940;18.0;46
11.09.2015;12:55:00;7836;19.2;44
11.09.2015;13:05:00;7869;20.5;47
11.09.2015;13:15:00;6325;21.6;45
11.09.2015;13:25:00;7579;22.9;44
11.09.2015;13:35:00;5911;24.0;47
11.09.2015;13:45:00;5960;24.7;47
11.09.2015;13:55:00;6450;25.9;44
11.09.2015;14:05:00;7513;27.2;45
11.09.2015;14:15:00;7655;28.4;47
11.09.2015;14:25:00;4169;29.4;44
11.09.2015;14:35:00;3271;29.9;44
11.09.2015;14:45:00;2746;30.4;44
11.09.2015;14:55:00;3620;31.0;44
11.09.2015;15:05:00;4987;31.8;46
11.09.2015;15:15:00;2230;32.4;43
11.09.2015;15:25:00;1775;32.7;42
11.09.2015;15:35:00;4410;33.3;43
11.09.2015;15:45:00;6877;34.3;47
11.09.2015;15:55:00;6246;35.3;44
11.09.2015;16:05:00;5998;36.4;48
11.09.2015;16:15:00;5549;37.3;44
11.09.2015;16:25:00;4268;38.1;46
11.09.2015;16:35:00;3180;38.7;46
11.09.2015;16:45:00;2843;39.1;45
11.09.2015;16:55:00;3582;39.7;45
11.09.2015;17:05:00;1904;40.1;45
11.09.2015;17:15:00;2363;40.5;44
11.09.2015;17:25:00;3097;40.9;43
11.09.2015;17:35:00;1195;41.3;43
11.09.2015;17:45:00;533;41.4;41
11.09.2015;17:55:00;237;41.4;40
11.09.2015;18:05:00;168;41.5;39
11.09.2015;18:15:00;124;41.5;38
11.09.2015;18:25:00;262;41.5;38
11.09.2015;18:35:00;801;41.6;37
11.09.2015;18:45:00;475;41.7;37
11.09.2015;18:55:00;599;41.8;37
11.09.2015;19:05:00;479;41.9;37
11.09.2015;19:15:00;382;42.0;36
11.09.2015;19:25:00;232;42.0;36
11.09.2015;19:35:00;166;42.1;36
11.09.2015;19:45:00;106;42.1;36
11.09.2015;19:55:00;0;42.1;0
11.09.2015;20:00:00;0;42.1;0
12.09.2015;07:05:00;0;0;4
12.09.2015;07:15:00;113;0;28
12.09.2015;07:25:00;184;0;28
12.09.2015;07:35:00;256;0;29
12.09.2015;07:45:00;317;0.1;29
12.09.2015;07:55:00;369;0.1;30
12.09.2015;08:05:00;415;0.2;30
12.09.2015;08:15:00;488;0.3;30
12.09.2015;08:25:00;546;0.4;31
12.09.2015;08:35:00;780;0.5;31
12.09.2015;08:45:00;1012;0.6;31
12.09.2015;08:55:00;1209;0.8;31
12.09.2015;09:05:00;1422;1.1;32
12.09.2015;09:15:00;1602;1.3;32
12.09.2015;09:25:00;1773;1.6;33
12.09.2015;09:35:00;1803;1.9;33
12.09.2015;09:45:00;2013;2.2;34
12.09.2015;09:55:00;2143;2.6;34
12.09.2015;10:10:00;2414;3.2;36
12.09.2015;10:20:00;4266;3.8;37
12.09.2015;10:30:00;4398;4.5;39
12.09.2015;10:40:00;4822;5.3;41
12.09.2015;10:50:00;5194;6.1;43
12.09.2015;11:00:00;5377;7.0;44
12.09.2015;11:10:00;5507;7.9;46
12.09.2015;11:20:00;6067;8.9;47
12.09.2015;11:30:00;6253;9.9;44
12.09.2015;11:40:00;6414;11.0;46
12.09.2015;11:50:00;6591;12.0;45
12.09.2015;12:00:00;6757;13.1;46
12.09.2015;12:10:00;6822;14.3;44
12.09.2015;12:20:00;6971;15.4;47
12.09.2015;12:30:00;6925;16.6;44
12.09.2015;12:40:00;7109;17.7;47
12.09.2015;12:50:00;7227;18.9;46
12.09.2015;13:00:00;7292;20.1;44
12.09.2015;13:10:00;7694;21.3;47
12.09.2015;13:20:00;7327;22.6;46
12.09.2015;13:30:00;7346;23.8;44
12.09.2015;13:40:00;7401;25.0;47
12.09.2015;13:50:00;7491;26.2;46
12.09.2015;14:00:00;7553;27.5;44
12.09.2015;14:10:00;7257;28.6;47
12.09.2015;14:20:00;7608;29.9;46
12.09.2015;14:30:00;7426;31.1;44
12.09.2015;14:40:00;7627;32.4;46
12.09.2015;14:50:00;7630;33.7;47
12.09.2015;15:00:00;7194;34.9;46
12.09.2015;15:10:00;7019;36.1;44
12.09.2015;15:20:00;6815;37.2;47
12.09.2015;15:30:00;6564;38.3;46
12.09.2015;15:40:00;6693;39.4;45
12.09.2015;15:50:00;6540;40.5;47
12.09.2015;16:00:00;5448;41.5;44
12.09.2015;16:10:00;6270;42.4;47
12.09.2015;16:20:00;6079;43.4;44
12.09.2015;16:30:00;5005;44.3;46
12.09.2015;16:40:00;4754;45.1;48
12.09.2015;16:50:00;4355;45.8;45
12.09.2015;17:00:00;3926;46.5;44
12.09.2015;17:10:00;3756;47.1;46
12.09.2015;17:20:00;3578;47.7;47
12.09.2015;17:30:00;3328;48.3;47
12.09.2015;17:40:00;3059;48.8;47
12.09.2015;17:50:00;1738;49.2;45
12.09.2015;18:00:00;540;49.3;43
12.09.2015;18:10:00;1302;49.4;42
12.09.2015;18:20:00;1203;49.7;42
12.09.2015;18:30:00;846;49.9;41
12.09.2015;18:40:00;687;50.0;40
12.09.2015;18:50:00;476;50.1;39
12.09.2015;19:00:00;304;50.1;39
12.09.2015;19:10:00;222;50.2;38
12.09.2015;19:20:00;167;50.2;38
12.09.2015;19:30:00;117;50.2;38
12.09.2015;19:40:00;90;50.2;37
12.09.2015;19:50:00;0;50.2;0
12.09.2015;20:00:00;0;50.2;0
13.09.2015;07:00:00;0;0;2
13.09.2015;07:10:00;234;0;28
13.09.2015;07:20:00;305;0;29
13.09.2015;07:30:00;430;0.1;29
13.09.2015;07:40:00;565;0.2;30
13.09.2015;07:50:00;821;0.3;30
13.09.2015;08:00:00;1017;0.5;31
13.09.2015;08:10:00;1038;0.6;31
13.09.2015;08:20:00;995;0.8;31
13.09.2015;08:30:00;1245;1.0;32
13.09.2015;08:40:00;1107;1.2;32
