Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.09.2015;08:50:00;613;1.3;32
13.09.2015;09:00:00;562;1.4;32
13.09.2015;09:10:00;625;1.5;32
13.09.2015;09:20:00;1013;1.6;33
13.09.2015;09:30:00;1216;1.8;33
13.09.2015;09:40:00;1485;2.1;33
13.09.2015;09:50:00;1836;2.4;33
13.09.2015;10:00:00;1885;2.7;34
13.09.2015;10:10:00;2265;3.0;35
13.09.2015;10:20:00;1897;3.4;35
13.09.2015;10:30:00;1440;3.6;35
13.09.2015;10:40:00;1257;3.8;35
13.09.2015;10:50:00;1204;4.0;35
13.09.2015;11:00:00;1181;4.2;35
13.09.2015;11:10:00;1174;4.4;35
13.09.2015;11:20:00;1137;4.6;35
13.09.2015;11:30:00;1025;4.8;35
13.09.2015;11:40:00;852;4.9;34
13.09.2015;11:50:00;713;5.1;34
13.09.2015;12:00:00;631;5.2;34
13.09.2015;12:10:00;617;5.3;34
13.09.2015;12:20:00;531;5.4;34
13.09.2015;12:30:00;463;5.4;34
13.09.2015;12:40:00;392;5.5;34
13.09.2015;12:50:00;351;5.6;34
13.09.2015;13:00:00;535;5.6;34
13.09.2015;13:10:00;977;5.8;34
13.09.2015;13:20:00;1514;6.0;34
13.09.2015;13:30:00;2200;6.4;35
13.09.2015;13:40:00;1571;6.7;35
13.09.2015;13:50:00;1409;6.9;35
13.09.2015;14:00:00;1545;7.1;35
13.09.2015;14:10:00;1998;7.4;36
13.09.2015;14:20:00;2808;7.9;37
13.09.2015;14:30:00;2940;8.4;38
13.09.2015;14:40:00;3044;8.8;38
13.09.2015;14:50:00;2196;9.3;38
13.09.2015;15:00:00;1865;9.6;38
13.09.2015;15:10:00;2975;10.0;38
13.09.2015;15:20:00;5648;10.8;41
13.09.2015;15:30:00;4510;11.6;43
13.09.2015;15:40:00;3497;12.2;43
13.09.2015;15:50:00;3409;12.8;43
13.09.2015;16:00:00;2896;13.3;43
13.09.2015;16:10:00;3455;13.8;43
13.09.2015;16:20:00;3209;14.3;42
13.09.2015;16:30:00;2942;14.8;42
13.09.2015;16:40:00;4202;15.5;44
13.09.2015;16:50:00;3812;16.1;44
13.09.2015;17:00:00;4073;16.8;45
13.09.2015;17:10:00;3779;17.5;46
13.09.2015;17:20:00;3558;18.1;46
13.09.2015;17:30:00;3336;18.6;45
13.09.2015;17:40:00;3092;19.1;45
13.09.2015;17:50:00;2768;19.6;45
13.09.2015;18:00:00;2422;20.0;44
13.09.2015;18:10:00;1982;20.4;43
13.09.2015;18:20:00;1605;20.6;42
13.09.2015;18:30:00;1375;20.9;41
13.09.2015;18:40:00;861;21.1;40
13.09.2015;18:50:00;552;21.2;39
13.09.2015;19:00:00;383;21.2;38
13.09.2015;19:10:00;205;21.3;38
13.09.2015;19:20:00;168;21.3;37
13.09.2015;19:30:00;125;21.3;37
13.09.2015;19:40:00;80;21.3;37
13.09.2015;20:00:00;0;21.3;0
14.09.2015;07:40:00;0;0;0
14.09.2015;07:55:00;0;0;0
14.09.2015;08:05:00;168;0;28
14.09.2015;08:15:00;331;0;29
14.09.2015;08:25:00;362;0.1;29
14.09.2015;08:35:00;382;0.1;30
14.09.2015;08:45:00;794;0.2;30
14.09.2015;08:55:00;679;0.4;31
14.09.2015;09:05:00;996;0.5;31
14.09.2015;09:15:00;828;0.6;31
14.09.2015;09:25:00;814;0.8;31
14.09.2015;09:35:00;878;0.9;32
14.09.2015;09:45:00;2586;1.2;32
14.09.2015;09:55:00;4231;1.8;34
14.09.2015;10:05:00;4202;2.5;37
14.09.2015;10:15:00;3011;3.1;38
14.09.2015;10:25:00;2393;3.4;37
14.09.2015;10:35:00;3727;4.0;38
14.09.2015;10:45:00;3344;4.6;40
14.09.2015;10:55:00;5075;5.4;41
14.09.2015;11:05:00;4664;6.3;44
14.09.2015;11:15:00;2519;6.7;42
14.09.2015;11:25:00;1547;7.1;41
14.09.2015;11:35:00;5546;7.7;41
14.09.2015;11:45:00;6914;8.7;45
14.09.2015;11:55:00;6733;9.8;44
14.09.2015;12:05:00;2840;10.4;45
14.09.2015;12:15:00;2064;10.7;43
14.09.2015;12:25:00;2914;11.1;42
14.09.2015;12:35:00;1898;11.4;41
14.09.2015;12:45:00;1731;11.7;40
14.09.2015;12:55:00;3539;12.2;41
14.09.2015;13:05:00;5312;13.0;44
14.09.2015;13:15:00;2731;13.5;43
14.09.2015;13:25:00;4706;14.3;46
14.09.2015;13:35:00;6872;15.4;45
14.09.2015;13:45:00;8442;16.8;46
14.09.2015;13:55:00;6293;17.8;45
14.09.2015;14:05:00;3446;18.6;44
14.09.2015;14:15:00;2366;19.2;43
14.09.2015;14:25:00;2482;19.5;42
14.09.2015;14:35:00;4521;20.3;45
14.09.2015;14:45:00;4991;21.3;44
14.09.2015;14:55:00;7602;22.6;45
14.09.2015;15:05:00;1178;23.1;42
14.09.2015;15:15:00;1020;23.3;41
14.09.2015;15:25:00;1459;23.5;40
14.09.2015;15:35:00;6831;24.4;44
14.09.2015;15:45:00;7208;25.5;47
14.09.2015;15:55:00;2744;26.3;44
14.09.2015;16:05:00;7281;27.1;46
14.09.2015;16:15:00;6638;28.1;46
14.09.2015;16:25:00;5811;29.1;45
14.09.2015;16:35:00;2593;29.7;47
14.09.2015;16:45:00;684;29.9;43
14.09.2015;16:55:00;386;29.9;41
14.09.2015;17:05:00;1791;30.1;40
14.09.2015;17:15:00;1610;30.5;41
14.09.2015;17:25:00;1378;30.8;40
14.09.2015;17:35:00;1407;31.0;40
14.09.2015;17:45:00;1126;31.2;39
14.09.2015;17:55:00;342;31.3;38
14.09.2015;18:05:00;124;31.3;38
14.09.2015;18:15:00;112;31.3;37
14.09.2015;18:25:00;0;31.3;33
14.09.2015;18:35:00;0;31.3;1
14.09.2015;18:45:00;146;31.3;36
14.09.2015;18:55:00;121;31.4;36
14.09.2015;19:05:00;140;31.4;36
14.09.2015;19:15:00;123;31.4;36
14.09.2015;19:25:00;137;31.4;35
14.09.2015;19:35:00;117;31.5;35
14.09.2015;19:45:00;92;31.5;35
14.09.2015;20:00:00;0;31.5;0
15.09.2015;07:20:00;0;0;14
15.09.2015;07:30:00;137;0;28
15.09.2015;07:40:00;173;0;29
15.09.2015;07:50:00;211;0;29
15.09.2015;08:00:00;428;0.1;30
15.09.2015;08:10:00;573;0.2;30
15.09.2015;08:20:00;509;0.3;30
15.09.2015;08:30:00;720;0.4;31
15.09.2015;08:40:00;773;0.5;31
15.09.2015;08:50:00;1026;0.6;31
15.09.2015;09:00:00;905;0.8;31
15.09.2015;09:10:00;927;0.9;32
15.09.2015;09:20:00;1000;1.1;32
15.09.2015;09:30:00;1059;1.3;32
15.09.2015;09:40:00;1723;1.5;32
15.09.2015;09:50:00;1876;1.8;33
15.09.2015;10:00:00;1717;2.1;34
15.09.2015;10:10:00;1333;2.4;34
15.09.2015;10:20:00;1231;2.6;34
15.09.2015;10:30:00;1372;2.8;34
15.09.2015;10:40:00;2011;3.1;34
15.09.2015;10:50:00;2438;3.5;35
15.09.2015;11:00:00;3215;4.0;36
15.09.2015;11:10:00;2891;4.5;37
15.09.2015;11:20:00;2382;4.9;38
15.09.2015;11:30:00;2854;5.3;38
15.09.2015;11:40:00;3048;5.8;38
15.09.2015;11:50:00;4449;6.5;40
15.09.2015;12:00:00;5180;7.3;42
15.09.2015;12:10:00;2911;7.8;41
15.09.2015;12:20:00;7417;9.0;47
15.09.2015;12:30:00;5607;10.0;48
15.09.2015;12:40:00;4476;10.9;43
15.09.2015;12:50:00;4188;11.6;44
15.09.2015;13:00:00;5969;12.4;46
15.09.2015;13:10:00;3502;13.1;46
15.09.2015;13:20:00;4536;13.8;46
15.09.2015;13:30:00;4181;14.4;46
15.09.2015;13:40:00;5196;15.3;48
15.09.2015;13:50:00;2862;15.9;46
15.09.2015;14:00:00;3064;16.3;45
15.09.2015;14:10:00;3051;16.8;45
15.09.2015;14:20:00;3036;17.3;44
15.09.2015;14:30:00;3240;17.8;44
15.09.2015;14:40:00;2406;18.3;44
15.09.2015;14:50:00;2109;18.7;43
15.09.2015;15:00:00;2580;19.1;42
15.09.2015;15:10:00;2493;19.5;42
15.09.2015;15:20:00;1899;19.8;41
15.09.2015;15:30:00;1335;20.1;40
15.09.2015;15:40:00;1180;20.3;39
15.09.2015;15:50:00;1240;20.5;39
15.09.2015;16:00:00;1192;20.7;38
15.09.2015;16:10:00;1019;20.8;38
15.09.2015;16:20:00;772;21.0;37
15.09.2015;16:30:00;715;21.1;37
15.09.2015;16:40:00;691;21.2;37
15.09.2015;16:50:00;794;21.3;36
15.09.2015;17:00:00;496;21.4;36
15.09.2015;17:10:00;403;21.5;36
15.09.2015;17:20:00;365;21.6;36
15.09.2015;17:30:00;336;21.6;36
15.09.2015;17:40:00;265;21.7;36
15.09.2015;17:50:00;228;21.7;35
15.09.2015;18:00:00;243;21.7;35
15.09.2015;18:10:00;256;21.8;35
15.09.2015;18:20:00;330;21.8;35
15.09.2015;18:30:00;309;21.9;35
15.09.2015;18:40:00;276;21.9;35
15.09.2015;18:50:00;363;22.0;35
15.09.2015;19:00:00;290;22.0;35
15.09.2015;19:10:00;284;22.1;35
15.09.2015;19:20:00;135;22.1;35
15.09.2015;19:30:00;97;22.1;35
15.09.2015;20:00:00;0;22.1;0
16.09.2015;07:35:00;8;0;14
16.09.2015;07:45:00;223;0;29
16.09.2015;07:55:00;361;0;29
16.09.2015;08:05:00;340;0.1;29
16.09.2015;08:15:00;522;0.2;30
16.09.2015;08:25:00;636;0.3;30
16.09.2015;08:35:00;608;0.4;31
16.09.2015;08:45:00;1414;0.6;31
16.09.2015;08:55:00;1159;0.8;31
16.09.2015;09:05:00;675;0.9;31
16.09.2015;09:15:00;899;1.0;32
16.09.2015;09:25:00;1138;1.2;32
16.09.2015;09:35:00;1880;1.5;32
16.09.2015;09:45:00;1750;1.8;33
16.09.2015;09:55:00;2261;2.1;34
16.09.2015;10:05:00;1634;2.4;34
16.09.2015;10:15:00;2625;2.9;35
16.09.2015;10:25:00;2636;3.3;36
16.09.2015;10:35:00;1913;3.6;36
16.09.2015;10:45:00;4272;4.3;38
16.09.2015;10:55:00;2587;4.7;38
16.09.2015;11:05:00;4937;5.4;39
16.09.2015;11:15:00;2594;6.0;40
16.09.2015;11:25:00;3445;6.5;40
16.09.2015;11:35:00;2631;6.9;40
16.09.2015;11:45:00;2232;7.3;40
16.09.2015;11:55:00;1402;7.6;39
16.09.2015;12:05:00;2301;7.9;39
16.09.2015;12:15:00;1825;8.2;38
16.09.2015;12:25:00;799;8.4;37
16.09.2015;12:35:00;1122;8.6;37
16.09.2015;12:45:00;1370;8.8;37
16.09.2015;12:55:00;3317;9.2;37
16.09.2015;13:05:00;3530;9.8;39
16.09.2015;13:15:00;3964;10.4;41
16.09.2015;13:25:00;2226;10.9;40
16.09.2015;13:35:00;2213;11.2;40
16.09.2015;13:45:00;2278;11.7;40
16.09.2015;13:55:00;1360;11.9;39
16.09.2015;14:05:00;2573;12.3;39
16.09.2015;14:15:00;1862;12.6;39
16.09.2015;14:25:00;1894;12.9;39
16.09.2015;14:35:00;1683;13.2;39
16.09.2015;14:45:00;1912;13.5;38
16.09.2015;14:55:00;2274;13.9;39
16.09.2015;15:05:00;2367;14.3;39
16.09.2015;15:15:00;2240;14.7;39
16.09.2015;15:25:00;3296;15.2;40
16.09.2015;15:35:00;2762;15.7;41
16.09.2015;15:45:00;2629;16.2;41
16.09.2015;15:55:00;4079;16.8;41
16.09.2015;16:05:00;5330;17.7;45
16.09.2015;16:15:00;5892;18.7;47
16.09.2015;16:25:00;5340;19.6;49
16.09.2015;16:35:00;4820;20.4;44
16.09.2015;16:45:00;4396;21.2;45
16.09.2015;16:55:00;3928;21.9;46
16.09.2015;17:05:00;3811;22.5;46
16.09.2015;17:15:00;3414;23.1;46
16.09.2015;17:25:00;3368;23.7;46
16.09.2015;17:35:00;3091;24.2;46
16.09.2015;17:45:00;2944;24.7;45
16.09.2015;17:55:00;1846;25.0;44
16.09.2015;18:05:00;1034;25.2;42
16.09.2015;18:15:00;1187;25.4;41
16.09.2015;18:25:00;1128;25.6;40
16.09.2015;18:35:00;915;25.8;40
16.09.2015;18:45:00;470;25.9;39
16.09.2015;18:55:00;257;25.9;38
16.09.2015;19:05:00;184;25.9;38
16.09.2015;19:15:00;148;26.0;37
16.09.2015;19:25:00;119;26.0;37
16.09.2015;19:35:00;95;26.0;37
16.09.2015;20:00:00;0;26.0;0
17.09.2015;07:15:00;16;0;17
17.09.2015;07:25:00;164;0;28
17.09.2015;07:35:00;226;0;29
17.09.2015;07:45:00;283;0.1;29
17.09.2015;07:55:00;341;0.1;30
17.09.2015;08:05:00;496;0.2;30
17.09.2015;08:15:00;554;0.3;31
17.09.2015;08:25:00;728;0.4;31
17.09.2015;08:35:00;547;0.5;31
17.09.2015;08:45:00;1124;0.6;31
17.09.2015;08:55:00;1816;0.9;32
17.09.2015;09:05:00;1953;1.2;32
17.09.2015;09:15:00;1909;1.6;33
17.09.2015;09:25:00;2804;2.0;34
17.09.2015;09:35:00;2035;2.4;35
17.09.2015;09:45:00;1184;2.6;35
17.09.2015;09:55:00;950;2.8;34
17.09.2015;10:05:00;770;2.9;34
17.09.2015;10:15:00;1244;3.1;34
17.09.2015;10:25:00;1058;3.3;34
17.09.2015;10:35:00;810;3.4;34
17.09.2015;10:45:00;484;3.5;34
17.09.2015;10:55:00;287;3.6;34
17.09.2015;11:05:00;225;3.6;34
17.09.2015;11:15:00;619;3.7;34
17.09.2015;11:25:00;364;3.8;34
17.09.2015;11:35:00;302;3.8;34
17.09.2015;11:45:00;415;3.9;34
17.09.2015;11:55:00;429;4.0;34
17.09.2015;12:05:00;324;4.0;34
17.09.2015;12:15:00;415;4.1;34
17.09.2015;12:25:00;778;4.2;34
17.09.2015;12:35:00;878;4.4;34
17.09.2015;12:45:00;558;4.5;34
17.09.2015;12:55:00;800;4.6;34
17.09.2015;13:05:00;1268;4.8;34
17.09.2015;13:15:00;1106;5.0;34
17.09.2015;13:25:00;1054;5.2;34
17.09.2015;13:35:00;937;5.4;34
17.09.2015;13:45:00;559;5.5;34
17.09.2015;13:55:00;1030;5.6;34
17.09.2015;14:05:00;444;5.7;34
17.09.2015;14:15:00;715;5.8;34
17.09.2015;14:25:00;495;5.9;34
17.09.2015;14:35:00;506;6.0;34
17.09.2015;14:45:00;929;6.1;34
17.09.2015;14:55:00;1163;6.3;34
17.09.2015;15:05:00;1152;6.5;34
17.09.2015;15:15:00;868;6.6;34
17.09.2015;15:25:00;1428;6.9;34
17.09.2015;15:35:00;1700;7.1;34
17.09.2015;15:45:00;1042;7.3;35
17.09.2015;15:55:00;1868;7.6;35
17.09.2015;16:05:00;1313;7.8;35
17.09.2015;16:15:00;1238;8.0;35
17.09.2015;16:25:00;1619;8.3;35
17.09.2015;16:35:00;1862;8.6;36
17.09.2015;16:45:00;1613;8.9;36
17.09.2015;16:55:00;1876;9.2;36
17.09.2015;17:05:00;2392;9.5;36
17.09.2015;17:15:00;1817;9.9;37
17.09.2015;17:25:00;2017;10.2;37
17.09.2015;17:35:00;791;10.4;36
17.09.2015;17:45:00;524;10.5;35
17.09.2015;17:55:00;669;10.6;35
17.09.2015;18:05:00;879;10.7;35
17.09.2015;18:15:00;475;10.8;35
17.09.2015;18:25:00;1145;11.0;35
17.09.2015;18:35:00;1061;11.1;35
17.09.2015;18:45:00;643;11.3;35
17.09.2015;18:55:00;392;11.3;35
17.09.2015;19:05:00;268;11.4;35
17.09.2015;19:15:00;193;11.4;34
17.09.2015;19:25:00;154;11.5;34
17.09.2015;19:35:00;115;11.5;34
17.09.2015;19:45:00;16;11.5;6
17.09.2015;20:00:00;0;11.5;0
18.09.2015;07:25:00;0;0;2
18.09.2015;07:35:00;124;0;27
18.09.2015;07:45:00;196;0;28
18.09.2015;07:55:00;251;0;29
18.09.2015;08:05:00;259;0.1;30
18.09.2015;08:15:00;216;0.1;30
18.09.2015;08:25:00;278;0.2;30
18.09.2015;08:35:00;437;0.2;31
18.09.2015;08:45:00;399;0.3;31
18.09.2015;08:55:00;347;0.4;31
18.09.2015;09:05:00;423;0.4;31
18.09.2015;09:15:00;793;0.5;31
18.09.2015;09:25:00;666;0.7;32
18.09.2015;09:35:00;633;0.8;32
18.09.2015;09:45:00;796;0.9;32
18.09.2015;09:55:00;896;1.0;32
18.09.2015;10:05:00;1214;1.2;32
18.09.2015;10:15:00;1138;1.4;32
18.09.2015;10:25:00;1973;1.7;33
18.09.2015;10:35:00;1322;1.9;33
18.09.2015;10:45:00;2918;2.3;34
18.09.2015;10:55:00;4787;3.0;36
18.09.2015;11:05:00;3536;3.8;39
18.09.2015;11:15:00;2264;4.2;39
18.09.2015;11:25:00;1937;4.6;38
18.09.2015;11:35:00;2834;5.0;38
18.09.2015;11:45:00;1874;5.4;38
18.09.2015;11:55:00;1200;5.6;37
18.09.2015;12:05:00;1197;5.8;36
18.09.2015;12:15:00;1522;6.0;36
18.09.2015;12:25:00;1945;6.3;36
18.09.2015;12:35:00;3301;6.8;37
18.09.2015;12:45:00;3366;7.3;39
18.09.2015;12:55:00;1847;7.7;38
18.09.2015;13:05:00;2771;8.1;38
18.09.2015;13:15:00;1511;8.4;38
18.09.2015;13:25:00;382;8.5;37
18.09.2015;13:35:00;298;8.6;36
18.09.2015;13:45:00;218;8.6;35
18.09.2015;13:55:00;580;8.7;35
18.09.2015;14:05:00;1261;8.9;35
18.09.2015;14:15:00;1014;9.0;35
18.09.2015;14:25:00;889;9.2;35
18.09.2015;14:35:00;1235;9.4;35
18.09.2015;14:45:00;1242;9.6;35
18.09.2015;14:55:00;1816;9.9;35
18.09.2015;15:05:00;1632;10.2;36
18.09.2015;15:15:00;1049;10.3;35
18.09.2015;15:25:00;764;10.5;35
18.09.2015;15:35:00;701;10.6;35
18.09.2015;15:45:00;1108;10.8;35
18.09.2015;15:55:00;817;10.9;35
18.09.2015;16:05:00;677;11.0;35
18.09.2015;16:15:00;790;11.2;35
18.09.2015;16:25:00;456;11.2;35
18.09.2015;16:35:00;303;11.3;34
18.09.2015;16:45:00;497;11.4;34
18.09.2015;16:55:00;524;11.5;34
18.09.2015;17:05:00;626;11.6;34
18.09.2015;17:15:00;1169;11.7;34
18.09.2015;17:25:00;664;11.9;34
18.09.2015;17:35:00;576;12.0;34
18.09.2015;17:45:00;659;12.1;34
18.09.2015;17:55:00;687;12.2;34
18.09.2015;18:05:00;508;12.3;34
18.09.2015;18:15:00;366;12.3;34
18.09.2015;18:25:00;335;12.4;34
18.09.2015;18:35:00;399;12.5;34
18.09.2015;18:45:00;397;12.5;34
18.09.2015;18:55:00;355;12.6;34
18.09.2015;19:05:00;323;12.6;34
18.09.2015;19:15:00;343;12.7;34
18.09.2015;19:25:00;146;12.7;34
18.09.2015;19:35:00;108;12.7;34
18.09.2015;20:00:00;0;12.7;0
19.09.2015;07:15:00;8;0;14
19.09.2015;07:25:00;109;0;27
19.09.2015;07:35:00;185;0;28
19.09.2015;07:45:00;233;0;29
19.09.2015;07:55:00;272;0.1;29
19.09.2015;08:05:00;313;0.1;29
19.09.2015;08:15:00;336;0.2;30
19.09.2015;08:25:00;371;0.2;30
19.09.2015;08:35:00;409;0.3;30
19.09.2015;08:45:00;452;0.4;31
19.09.2015;08:55:00;1063;0.5;31
19.09.2015;09:05:00;1269;0.7;31
19.09.2015;09:15:00;1451;1.0;31
19.09.2015;09:25:00;1639;1.2;32
19.09.2015;09:35:00;1816;1.5;32
19.09.2015;09:45:00;2004;1.8;33
19.09.2015;09:55:00;2166;2.2;34
19.09.2015;10:05:00;2329;2.6;34
19.09.2015;10:15:00;3922;3.1;36
19.09.2015;10:25:00;4391;3.9;38
19.09.2015;10:35:00;4752;4.6;40
19.09.2015;10:45:00;5106;5.4;42
19.09.2015;10:55:00;4905;6.2;42
19.09.2015;11:05:00;4151;6.9;43
19.09.2015;11:20:00;5944;8.2;46
19.09.2015;11:30:00;2767;8.7;44
19.09.2015;11:40:00;1997;9.0;42
19.09.2015;11:50:00;2340;9.4;41
19.09.2015;12:00:00;6391;10.1;42
19.09.2015;12:10:00;2077;10.8;44
19.09.2015;12:20:00;1744;11.0;42
19.09.2015;12:30:00;4232;11.5;41
19.09.2015;12:40:00;7024;12.7;46
19.09.2015;12:50:00;6344;13.6;47
19.09.2015;13:00:00;7217;14.9;45
19.09.2015;13:10:00;6464;16.1;44
19.09.2015;13:20:00;6172;17.2;47
19.09.2015;13:30:00;9083;18.6;45
19.09.2015;13:40:00;1414;19.3;43
19.09.2015;13:50:00;8320;20.3;47
19.09.2015;14:00:00;2888;20.7;42
19.09.2015;14:10:00;2538;21.2;44
19.09.2015;14:20:00;5355;22.0;46
19.09.2015;14:30:00;3279;22.6;46
19.09.2015;14:40:00;8015;23.8;45
19.09.2015;14:50:00;1246;24.5;42
19.09.2015;15:00:00;8024;25.4;45
19.09.2015;15:10:00;7219;26.6;44
19.09.2015;15:20:00;6814;27.8;47
19.09.2015;15:30:00;4684;28.4;42
19.09.2015;15:40:00;4061;29.3;46
19.09.2015;15:50:00;7366;30.5;44
19.09.2015;16:00:00;4422;31.4;46
19.09.2015;16:10:00;1940;32.1;42
19.09.2015;16:20:00;5718;33.1;46
19.09.2015;16:30:00;5132;34.0;48
19.09.2015;16:40:00;3647;34.6;48
19.09.2015;16:50:00;4099;35.2;47
19.09.2015;17:00:00;3072;35.8;47
19.09.2015;17:10:00;3850;36.4;47
19.09.2015;17:20:00;3227;36.8;45
19.09.2015;17:30:00;3180;37.3;46
19.09.2015;17:40:00;1914;37.6;44
19.09.2015;17:50:00;1977;38.0;43
19.09.2015;18:00:00;1555;38.3;42
19.09.2015;18:10:00;1089;38.5;41
19.09.2015;18:20:00;1105;38.6;40
19.09.2015;18:30:00;690;38.8;39
19.09.2015;18:40:00;691;38.9;38
19.09.2015;18:50:00;251;39.0;38
19.09.2015;19:00:00;216;39.0;37
19.09.2015;19:10:00;182;39.0;37
19.09.2015;19:20:00;146;39.1;37
19.09.2015;19:30:00;101;39.1;37
19.09.2015;20:00:00;0;39.1;0
20.09.2015;07:25:00;73;0;26
20.09.2015;07:35:00;182;0;28
20.09.2015;07:45:00;260;0;28
20.09.2015;07:55:00;347;0.1;29
20.09.2015;08:05:00;425;0.1;29
20.09.2015;08:15:00;531;0.2;30
20.09.2015;08:25:00;685;0.3;30
20.09.2015;08:35:00;885;0.5;30
20.09.2015;08:45:00;1009;0.6;31
20.09.2015;08:55:00;1223;0.8;31
20.09.2015;09:05:00;1352;1.0;31
20.09.2015;09:15:00;1520;1.3;32
20.09.2015;09:25:00;1688;1.5;32
20.09.2015;09:35:00;1761;1.8;33
20.09.2015;09:45:00;1888;2.1;33
20.09.2015;09:55:00;1965;2.5;34
20.09.2015;10:05:00;2161;2.8;34
20.09.2015;10:15:00;2431;3.2;35
20.09.2015;10:25:00;2492;3.6;35
20.09.2015;10:35:00;2942;4.1;36
20.09.2015;10:45:00;4822;4.7;38
20.09.2015;10:55:00;3219;5.4;40
20.09.2015;11:05:00;2338;5.8;39
20.09.2015;11:15:00;2182;6.1;38
20.09.2015;11:25:00;2111;6.5;38
20.09.2015;11:35:00;2327;6.9;38
20.09.2015;11:45:00;2759;7.3;38
20.09.2015;11:55:00;2789;7.8;39
20.09.2015;12:05:00;2551;8.2;39
20.09.2015;12:15:00;2555;8.6;39
20.09.2015;12:25:00;2619;9.1;39
20.09.2015;12:35:00;2946;9.5;39
20.09.2015;12:45:00;3019;10.0;40
20.09.2015;12:55:00;3000;10.5;40
20.09.2015;13:05:00;3848;11.1;40
20.09.2015;13:15:00;3731;11.7;42
20.09.2015;13:25:00;4432;12.4;43
20.09.2015;13:35:00;4862;13.2;44
20.09.2015;13:45:00;6675;14.3;46
20.09.2015;13:55:00;4793;15.1;43
20.09.2015;14:05:00;5319;15.9;45
20.09.2015;14:15:00;8529;17.2;45
20.09.2015;14:25:00;7218;18.2;45
20.09.2015;14:35:00;7601;19.2;47
20.09.2015;14:45:00;5391;20.2;44
20.09.2015;14:55:00;7688;21.2;47
20.09.2015;15:05:00;7310;22.5;45
20.09.2015;15:15:00;7076;23.6;45
20.09.2015;15:25:00;6990;24.8;47
20.09.2015;15:35:00;7098;26.0;44
20.09.2015;15:45:00;5786;27.1;46
20.09.2015;15:55:00;2055;27.4;42
20.09.2015;16:05:00;1764;27.9;42
20.09.2015;16:15:00;5492;28.6;44
20.09.2015;16:25:00;5029;29.6;47
20.09.2015;16:35:00;4602;30.3;48
20.09.2015;16:45:00;4646;31.1;48
20.09.2015;16:55:00;4217;31.8;48
20.09.2015;17:05:00;4195;32.5;48
20.09.2015;17:15:00;3850;33.1;48
20.09.2015;17:25:00;3511;33.7;47
20.09.2015;17:35:00;3015;34.0;45
20.09.2015;17:45:00;2783;34.5;45
20.09.2015;17:55:00;1553;34.8;44
20.09.2015;18:05:00;1658;35.1;43
20.09.2015;18:15:00;1085;35.3;41
20.09.2015;18:25:00;1015;35.5;40
20.09.2015;18:35:00;782;35.6;39
20.09.2015;18:45:00;511;35.7;39
20.09.2015;18:55:00;411;35.8;38
20.09.2015;19:05:00;319;35.9;37
20.09.2015;19:15:00;238;35.9;37
20.09.2015;19:25:00;166;35.9;37
20.09.2015;19:35:00;119;36.0;37
20.09.2015;20:00:00;0;36.0;0
21.09.2015;07:25:00;0;0;17
21.09.2015;07:35:00;122;0;28
21.09.2015;07:45:00;195;0;28
21.09.2015;07:55:00;216;0;29
21.09.2015;08:05:00;299;0.1;29
21.09.2015;08:15:00;398;0.1;30
21.09.2015;08:25:00;399;0.2;30
21.09.2015;08:35:00;424;0.3;30
21.09.2015;08:45:00;492;0.4;30
21.09.2015;08:55:00;554;0.4;31
21.09.2015;09:05:00;577;0.5;31
21.09.2015;09:15:00;621;0.6;31
21.09.2015;09:25:00;839;0.8;31
21.09.2015;09:35:00;1131;0.9;31
21.09.2015;09:45:00;1171;1.1;32
21.09.2015;09:55:00;1429;1.4;32
21.09.2015;10:05:00;2512;1.7;33
21.09.2015;10:15:00;2384;2.1;34
21.09.2015;10:25:00;2040;2.5;34
21.09.2015;10:35:00;2469;2.9;35
21.09.2015;10:45:00;2135;3.2;35
21.09.2015;10:55:00;3095;3.7;35
21.09.2015;11:05:00;3354;4.2;37
21.09.2015;11:15:00;6084;5.0;39
21.09.2015;11:25:00;4738;5.9;43
21.09.2015;11:35:00;6195;7.0;45
21.09.2015;11:45:00;6797;8.1;48
21.09.2015;11:55:00;6674;9.1;44
21.09.2015;12:05:00;6815;10.3;48
21.09.2015;12:15:00;6596;11.4;45
21.09.2015;12:25:00;7071;12.5;46
21.09.2015;12:35:00;7220;13.7;46
21.09.2015;12:45:00;7212;14.9;44
21.09.2015;12:55:00;6611;16.0;48
21.09.2015;13:05:00;6873;17.2;44
21.09.2015;13:15:00;7048;18.4;45
21.09.2015;13:25:00;7282;19.6;47
21.09.2015;13:35:00;7366;20.8;45
21.09.2015;13:45:00;7386;22.0;44
21.09.2015;13:55:00;7426;23.2;47
21.09.2015;14:05:00;7459;24.5;46
21.09.2015;14:15:00;7382;25.7;44
21.09.2015;14:25:00;7370;26.9;46
21.09.2015;14:35:00;7283;28.1;47
21.09.2015;14:45:00;7080;29.3;45
21.09.2015;14:55:00;7009;30.4;45
21.09.2015;15:05:00;6932;31.6;47
21.09.2015;15:15:00;6604;32.7;44
21.09.2015;15:25:00;6576;33.8;47
21.09.2015;15:35:00;6374;34.8;45
21.09.2015;15:45:00;6215;35.9;46
21.09.2015;15:55:00;5935;36.8;46
21.09.2015;16:05:00;5751;37.8;47
21.09.2015;16:15:00;5443;38.7;45
21.09.2015;16:25:00;4856;39.5;47
21.09.2015;16:35:00;4199;40.3;48
21.09.2015;16:45:00;3957;40.9;48
21.09.2015;16:55:00;3701;41.6;48
21.09.2015;17:05:00;3473;42.1;48
21.09.2015;17:15:00;3230;42.7;47
21.09.2015;17:25:00;2965;43.2;46
21.09.2015;17:35:00;2691;43.6;46
21.09.2015;17:45:00;2430;44.1;45
21.09.2015;17:55:00;2025;44.4;44
21.09.2015;18:05:00;1510;44.7;43
21.09.2015;18:15:00;1137;44.9;42
21.09.2015;18:25:00;639;45.0;40
21.09.2015;18:35:00;644;45.1;39
21.09.2015;18:45:00;306;45.2;38
21.09.2015;18:55:00;214;45.2;38
21.09.2015;19:05:00;154;45.2;38
21.09.2015;19:15:00;112;45.3;37
21.09.2015;19:25:00;77;45.3;30
21.09.2015;19:35:00;0;45.3;0
21.09.2015;20:00:00;0;45.3;0
22.09.2015;07:20:00;84;0;21
22.09.2015;07:30:00;152;0;27
22.09.2015;07:40:00;217;0;28
22.09.2015;07:50:00;282;0.1;29
22.09.2015;08:00:00;355;0.1;29
22.09.2015;08:10:00;501;0.2;30
22.09.2015;08:20:00;611;0.3;30
22.09.2015;08:30:00;619;0.4;30
22.09.2015;08:40:00;686;0.5;31
22.09.2015;08:50:00;793;0.6;31
22.09.2015;09:00:00;1012;0.8;31
22.09.2015;09:10:00;1400;1.0;31
22.09.2015;09:20:00;1266;1.2;32
22.09.2015;09:30:00;1334;1.4;32
22.09.2015;09:40:00;1796;1.7;32
22.09.2015;09:50:00;2192;2.1;33
22.09.2015;10:00:00;2525;2.5;34
22.09.2015;10:10:00;2799;2.9;35
22.09.2015;10:20:00;2765;3.4;36
22.09.2015;10:30:00;2651;3.8;36
22.09.2015;10:40:00;2828;4.2;37
22.09.2015;10:50:00;3091;4.7;37
22.09.2015;11:00:00;2766;5.2;38
22.09.2015;11:10:00;2907;5.7;38
22.09.2015;11:20:00;2721;6.2;39
22.09.2015;11:30:00;2652;6.6;39
22.09.2015;11:40:00;3225;7.1;39
22.09.2015;11:50:00;4431;7.8;40
22.09.2015;12:00:00;6386;8.7;43
22.09.2015;12:10:00;2965;9.4;43
22.09.2015;12:20:00;5357;10.1;44
22.09.2015;12:30:00;3189;10.9;44
22.09.2015;12:40:00;3959;11.5;44
22.09.2015;12:50:00;3591;12.1;44
22.09.2015;13:00:00;3118;12.6;43
22.09.2015;13:10:00;3145;13.0;43
22.09.2015;13:20:00;5623;13.9;45
22.09.2015;13:30:00;3509;14.5;45
22.09.2015;13:40:00;3073;15.0;44
22.09.2015;13:50:00;3729;15.6;44
22.09.2015;14:00:00;2723;16.1;44
22.09.2015;14:10:00;2414;16.6;43
22.09.2015;14:20:00;3080;17.0;42
22.09.2015;14:30:00;2547;17.5;42
22.09.2015;14:40:00;1994;17.8;41
22.09.2015;14:50:00;1699;18.1;41
22.09.2015;15:00:00;1697;18.4;40
22.09.2015;15:10:00;1578;18.7;40
22.09.2015;15:20:00;1479;18.9;39
22.09.2015;15:30:00;2169;19.2;39
22.09.2015;15:40:00;1317;19.5;38
22.09.2015;15:50:00;832;19.7;38
22.09.2015;16:00:00;817;19.8;37
22.09.2015;16:10:00;1184;20.0;37
22.09.2015;16:20:00;1332;20.2;37
22.09.2015;16:30:00;1136;20.4;36
22.09.2015;16:40:00;1509;20.6;36
22.09.2015;16:50:00;1301;20.8;36
22.09.2015;17:00:00;954;21.0;36
22.09.2015;17:10:00;848;21.1;36
22.09.2015;17:20:00;765;21.2;36
22.09.2015;17:30:00;735;21.4;35
22.09.2015;17:40:00;538;21.5;35
22.09.2015;17:50:00;295;21.5;35
22.09.2015;18:00:00;251;21.6;35
22.09.2015;18:10:00;205;21.6;35
22.09.2015;18:20:00;296;21.7;35
22.09.2015;18:30:00;142;21.7;35
22.09.2015;18:40:00;110;21.7;35
22.09.2015;18:50:00;103;21.7;34
22.09.2015;19:00:00;101;21.7;34
22.09.2015;19:10:00;96;21.8;34
22.09.2015;19:20:00;96;21.8;34
22.09.2015;20:00:00;0;21.8;0
23.09.2015;07:35:00;106;0;25
23.09.2015;07:45:00;128;0;27
23.09.2015;07:55:00;156;0;28
23.09.2015;08:05:00;98;0;29
23.09.2015;08:15:00;97;0;29
23.09.2015;08:25:00;114;.1;29
23.09.2015;08:35:00;143;.1;30
23.09.2015;08:45:00;388;0.1;30
23.09.2015;08:55:00;713;0.3;30
23.09.2015;09:05:00;974;0.4;31
23.09.2015;09:15:00;615;0.5;31
23.09.2015;09:25:00;673;0.6;31
23.09.2015;09:35:00;924;0.8;31
23.09.2015;09:45:00;1185;1.0;31
23.09.2015;09:55:00;1213;1.2;32
23.09.2015;10:05:00;1321;1.4;32
23.09.2015;10:15:00;1020;1.6;32
23.09.2015;10:25:00;914;1.7;32
23.09.2015;10:35:00;1237;1.9;32
23.09.2015;10:45:00;1385;2.1;32
23.09.2015;10:55:00;1794;2.4;33
23.09.2015;11:05:00;2124;2.7;34
23.09.2015;11:15:00;1737;3.1;34
23.09.2015;11:25:00;2084;3.4;34
23.09.2015;11:35:00;2742;3.8;35
23.09.2015;11:45:00;2550;4.2;36
23.09.2015;11:55:00;2826;4.7;36
23.09.2015;12:05:00;2939;5.2;37
23.09.2015;12:15:00;2010;5.6;37
23.09.2015;12:25:00;1004;5.7;36
23.09.2015;12:35:00;3521;6.2;36
23.09.2015;12:45:00;2970;6.7;38
23.09.2015;12:55:00;1451;7.0;37
23.09.2015;13:05:00;1777;7.3;37
23.09.2015;13:15:00;2351;7.6;37
23.09.2015;13:25:00;1283;7.8;36
23.09.2015;13:35:00;699;8.0;36
23.09.2015;13:45:00;739;8.1;35
23.09.2015;13:55:00;551;8.2;35
23.09.2015;14:05:00;507;8.3;34
23.09.2015;14:15:00;1109;8.4;34
23.09.2015;14:25:00;1801;8.7;35
23.09.2015;14:35:00;2275;9.1;35
23.09.2015;14:45:00;1814;9.4;36
23.09.2015;14:55:00;1869;9.7;36
23.09.2015;15:05:00;1616;10.0;36
23.09.2015;15:15:00;2271;10.3;36
23.09.2015;15:25:00;2727;10.7;37
23.09.2015;15:35:00;2258;11.1;37
23.09.2015;15:45:00;1703;11.4;37
23.09.2015;15:55:00;2017;11.7;37
23.09.2015;16:05:00;1723;12.0;37
23.09.2015;16:15:00;2397;12.4;37
23.09.2015;16:25:00;1466;12.7;37
23.09.2015;16:35:00;657;12.8;36
23.09.2015;16:45:00;721;12.9;35
23.09.2015;16:55:00;889;13.1;35
23.09.2015;17:05:00;1236;13.3;35
23.09.2015;17:15:00;775;13.4;35
23.09.2015;17:25:00;724;13.5;35
23.09.2015;17:35:00;405;13.6;34
23.09.2015;17:45:00;286;13.7;34
23.09.2015;17:55:00;482;13.7;34
23.09.2015;18:05:00;578;13.8;34
23.09.2015;18:15:00;373;13.9;34
23.09.2015;18:25:00;224;13.9;34
23.09.2015;18:35:00;277;14.0;34
23.09.2015;18:45:00;444;14.0;34
23.09.2015;18:55:00;258;14.1;34
23.09.2015;19:05:00;212;14.1;34
23.09.2015;19:15:00;146;14.2;34
23.09.2015;19:25:00;83;14.2;31
23.09.2015;20:00:00;0;14.2;0
24.09.2015;07:35:00;27;0;22
24.09.2015;07:45:00;154;0;27
24.09.2015;07:55:00;233;0;28
24.09.2015;08:05:00;334;0.1;29
24.09.2015;08:15:00;446;0.1;29
24.09.2015;08:25:00;487;0.2;29
24.09.2015;08:35:00;554;0.3;30
24.09.2015;08:45:00;545;0.4;30
24.09.2015;08:55:00;535;0.5;30
24.09.2015;09:05:00;635;0.6;30
24.09.2015;09:15:00;710;0.7;31
24.09.2015;09:25:00;733;0.8;31
24.09.2015;09:35:00;826;0.9;31
24.09.2015;09:45:00;1008;1.1;31
24.09.2015;09:55:00;1124;1.3;31
24.09.2015;10:05:00;1126;1.5;32
24.09.2015;10:15:00;1215;1.7;32
24.09.2015;10:25:00;1506;1.9;32
24.09.2015;10:35:00;1639;2.2;32
24.09.2015;10:45:00;2104;2.5;33
24.09.2015;10:55:00;4297;3.1;35
24.09.2015;11:05:00;6159;4.0;39
24.09.2015;11:15:00;3256;4.6;39
24.09.2015;11:25:00;6881;5.8;44
24.09.2015;11:35:00;2025;6.1;41
24.09.2015;11:45:00;3774;6.6;41
24.09.2015;11:55:00;8484;7.7;45
24.09.2015;12:05:00;7828;8.9;47
24.09.2015;12:15:00;1680;9.7;42
24.09.2015;12:25:00;7919;10.6;45
24.09.2015;12:35:00;7355;11.9;45
24.09.2015;12:45:00;8362;13.2;47
24.09.2015;12:55:00;3253;14.2;43
24.09.2015;13:05:00;2150;14.6;42
24.09.2015;13:15:00;2558;15.0;42
24.09.2015;13:25:00;8711;16.3;47
24.09.2015;13:35:00;7681;17.5;45
24.09.2015;13:45:00;8605;18.9;44
24.09.2015;13:55:00;2752;19.9;43
24.09.2015;14:05:00;3780;20.8;46
24.09.2015;14:15:00;2005;21.2;44
24.09.2015;14:25:00;1878;21.5;43
24.09.2015;14:35:00;2191;21.8;42
24.09.2015;14:45:00;7317;22.6;44
24.09.2015;14:55:00;4992;23.9;43
24.09.2015;15:05:00;1330;24.2;41
24.09.2015;15:15:00;838;24.4;40
24.09.2015;15:25:00;799;24.5;39
24.09.2015;15:35:00;1131;24.7;39
24.09.2015;15:45:00;1489;24.9;38
24.09.2015;15:55:00;1625;25.1;38
24.09.2015;16:05:00;2109;25.5;38
24.09.2015;16:15:00;2526;25.9;39
24.09.2015;16:25:00;5627;26.8;42
24.09.2015;16:35:00;2755;27.4;43
24.09.2015;16:45:00;3972;28.0;43
24.09.2015;16:55:00;3773;28.6;44
24.09.2015;17:05:00;3532;29.2;44
24.09.2015;17:15:00;3235;29.8;44
24.09.2015;17:25:00;2982;30.3;44
24.09.2015;17:35:00;2701;30.7;43
24.09.2015;17:45:00;2295;31.1;42
24.09.2015;17:55:00;1869;31.4;41
24.09.2015;18:05:00;1286;31.7;40
24.09.2015;18:15:00;783;31.8;39
24.09.2015;18:25:00;691;31.9;38
24.09.2015;18:35:00;291;32.0;37
24.09.2015;18:45:00;262;32.1;37
24.09.2015;18:55:00;222;32.1;37
24.09.2015;19:05:00;147;32.1;36
24.09.2015;19:15:00;106;32.1;36
24.09.2015;19:25:00;0;32.2;4
24.09.2015;20:00:00;0;32.2;0
25.09.2015;07:20:00;0;0;1
25.09.2015;07:30:00;125;0;27
25.09.2015;07:40:00;219;0;28
25.09.2015;07:50:00;258;0;28
25.09.2015;08:00:00;311;0.1;29
25.09.2015;08:10:00;371;0.2;29
25.09.2015;08:20:00;448;0.2;30
25.09.2015;08:30:00;564;0.3;30
25.09.2015;08:40:00;618;0.4;30
25.09.2015;08:50:00;573;0.5;30
25.09.2015;09:00:00;611;0.6;31
25.09.2015;09:10:00;976;0.7;31
25.09.2015;09:20:00;1216;0.9;31
25.09.2015;09:30:00;1892;1.2;31
25.09.2015;09:40:00;1656;1.5;32
25.09.2015;09:50:00;1924;1.8;32
25.09.2015;10:00:00;2158;2.1;33
25.09.2015;10:10:00;2552;2.5;34
25.09.2015;10:20:00;2137;3.0;35
25.09.2015;10:30:00;2442;3.3;35
25.09.2015;10:40:00;4335;3.9;36
25.09.2015;10:50:00;3867;4.6;39
25.09.2015;11:00:00;3611;5.1;39
25.09.2015;11:10:00;6272;6.1;42
25.09.2015;11:20:00;6874;7.2;45
25.09.2015;11:30:00;5936;8.2;47
25.09.2015;11:40:00;6971;9.3;48
25.09.2015;11:50:00;5467;10.2;44
25.09.2015;12:00:00;5727;11.1;46
25.09.2015;12:10:00;5846;12.1;48
25.09.2015;12:20:00;5698;13.1;44
25.09.2015;12:30:00;6567;14.1;47
25.09.2015;12:40:00;6123;15.1;47
25.09.2015;12:50:00;6155;16.1;45
25.09.2015;13:00:00;6126;17.2;48
25.09.2015;13:10:00;6625;18.2;45
25.09.2015;13:20:00;6208;19.2;48
25.09.2015;13:30:00;6156;20.3;45
25.09.2015;13:40:00;5746;21.2;47
25.09.2015;13:50:00;4677;22.1;43
25.09.2015;14:00:00;4091;22.9;45
25.09.2015;14:10:00;5883;23.8;47
25.09.2015;14:20:00;5438;24.6;48
25.09.2015;14:30:00;5019;25.5;44
25.09.2015;14:40:00;5603;26.4;47
25.09.2015;14:50:00;5397;27.3;48
25.09.2015;15:00:00;5439;28.2;44
25.09.2015;15:10:00;4690;29.0;46
25.09.2015;15:20:00;4956;29.8;47
25.09.2015;15:30:00;4614;30.6;48
25.09.2015;15:40:00;5217;31.4;46
25.09.2015;15:50:00;4811;32.2;45
25.09.2015;16:00:00;5710;33.1;47
25.09.2015;16:10:00;5152;34.0;45
25.09.2015;16:20:00;4526;34.8;45
25.09.2015;16:30:00;3935;35.5;46
25.09.2015;16:40:00;3426;36.0;46
25.09.2015;16:50:00;3488;36.6;46
25.09.2015;17:00:00;3547;37.2;46
25.09.2015;17:10:00;3174;37.7;45
25.09.2015;17:20:00;2936;38.2;45
25.09.2015;17:30:00;2685;38.7;44
25.09.2015;17:40:00;2084;39.0;43
25.09.2015;17:50:00;1949;39.4;42
25.09.2015;18:00:00;1426;39.6;41
25.09.2015;18:10:00;846;39.8;40
25.09.2015;18:20:00;499;39.9;39
25.09.2015;18:30:00;466;40.0;38
25.09.2015;18:40:00;380;40.0;37
25.09.2015;18:50:00;311;40.1;37
25.09.2015;19:00:00;235;40.1;37
25.09.2015;19:10:00;138;40.2;36
25.09.2015;19:20:00;57;40.2;22
25.09.2015;20:00:00;0;40.2;0
26.09.2015;07:25:00;16;0;10
26.09.2015;07:35:00;149;0;27
26.09.2015;07:45:00;256;0;28
26.09.2015;07:55:00;355;0.1;28
26.09.2015;08:05:00;472;0.1;29
26.09.2015;08:15:00;461;0.2;29
26.09.2015;08:25:00;621;0.3;30
26.09.2015;08:35:00;579;0.4;30
26.09.2015;08:45:00;806;0.5;30
26.09.2015;08:55:00;895;0.7;30
26.09.2015;09:05:00;835;0.8;31
26.09.2015;09:15:00;741;1.0;31
26.09.2015;09:25:00;884;1.1;31
26.09.2015;09:35:00;845;1.2;31
26.09.2015;09:45:00;1105;1.4;31
26.09.2015;09:55:00;1331;1.6;32
26.09.2015;10:05:00;1634;1.9;32
26.09.2015;10:15:00;1794;2.1;32
26.09.2015;10:25:00;2044;2.5;33
26.09.2015;10:35:00;2064;2.8;34
26.09.2015;10:45:00;2275;3.2;34
26.09.2015;10:55:00;2468;3.6;35
26.09.2015;11:05:00;2013;3.9;35
26.09.2015;11:15:00;2124;4.3;35
26.09.2015;11:55:00;1295;5.8;36
26.09.2015;12:05:00;1417;6.0;36
26.09.2015;12:15:00;1777;6.3;36
26.09.2015;12:25:00;2141;6.6;36
26.09.2015;12:35:00;2749;7.1;37
26.09.2015;12:45:00;4178;7.7;38
26.09.2015;12:55:00;3372;8.3;39
26.09.2015;13:05:00;5677;9.1;41
26.09.2015;13:15:00;8107;10.0;44
26.09.2015;13:25:00;2891;10.6;44
26.09.2015;13:35:00;2292;11.0;42
26.09.2015;13:45:00;2637;11.4;41
26.09.2015;13:55:00;1820;11.7;40
26.09.2015;14:05:00;1668;12.0;39
26.09.2015;14:15:00;2893;12.3;39
26.09.2015;14:25:00;2981;13.1;42
26.09.2015;14:35:00;2630;13.5;41
26.09.2015;14:45:00;2194;13.9;40
26.09.2015;14:55:00;3844;14.4;40
26.09.2015;15:05:00;1645;14.9;41
26.09.2015;15:15:00;5659;15.5;42
26.09.2015;15:25:00;6646;16.7;47
26.09.2015;15:35:00;5282;17.5;47
26.09.2015;15:45:00;1931;18.2;42
26.09.2015;15:55:00;1665;18.5;41
26.09.2015;16:05:00;1571;18.7;40
26.09.2015;16:15:00;5606;19.6;43
26.09.2015;16:25:00;2463;20.1;43
26.09.2015;16:35:00;2542;20.7;43
26.09.2015;16:45:00;3510;21.2;43
26.09.2015;16:55:00;2563;21.7;42
26.09.2015;17:05:00;2896;22.1;42
26.09.2015;17:15:00;3114;22.6;42
26.09.2015;17:25:00;847;22.9;41
26.09.2015;17:35:00;503;23.0;39
26.09.2015;17:45:00;620;23.1;38
26.09.2015;17:55:00;761;23.2;37
26.09.2015;18:05:00;644;23.3;37
26.09.2015;18:15:00;642;23.4;36
26.09.2015;18:25:00;370;23.5;36
26.09.2015;18:35:00;190;23.5;36
26.09.2015;18:45:00;130;23.6;36
26.09.2015;18:55:00;121;23.6;35
26.09.2015;19:05:00;101;23.6;35
26.09.2015;19:15:00;5;23.6;4
26.09.2015;20:00:00;0;23.6;0
27.09.2015;07:35:00;0;0;6
27.09.2015;07:45:00;158;0;27
27.09.2015;07:55:00;236;0;28
27.09.2015;08:05:00;275;0.1;29
27.09.2015;08:15:00;332;0.1;29
27.09.2015;08:25:00;322;0.2;29
27.09.2015;08:35:00;431;0.2;30
27.09.2015;08:45:00;511;0.3;30
27.09.2015;08:55:00;497;0.4;30
27.09.2015;09:05:00;477;0.5;30
27.09.2015;09:15:00;557;0.6;31
27.09.2015;09:25:00;699;0.7;31
27.09.2015;09:35:00;781;0.8;31
27.09.2015;09:45:00;884;0.9;31
27.09.2015;09:55:00;1079;1.1;31
27.09.2015;10:05:00;1050;1.3;32
27.09.2015;10:15:00;1130;1.5;32
27.09.2015;10:25:00;1174;1.6;32
27.09.2015;10:35:00;1760;1.9;32
27.09.2015;10:45:00;2268;2.3;33
27.09.2015;10:55:00;2327;2.7;34
27.09.2015;11:05:00;3092;3.1;35
27.09.2015;11:15:00;2212;3.5;35
27.09.2015;11:25:00;2097;3.9;36
27.09.2015;11:35:00;1662;4.2;35
27.09.2015;11:45:00;1990;4.5;36
27.09.2015;11:55:00;2005;4.9;36
27.09.2015;12:05:00;1620;5.1;36
27.09.2015;12:15:00;2377;5.5;36
27.09.2015;12:25:00;4691;6.2;38
27.09.2015;12:35:00;2727;6.6;38
27.09.2015;12:45:00;2320;7.0;38
27.09.2015;12:55:00;3180;7.5;39
27.09.2015;13:05:00;2383;8.0;39
27.09.2015;13:15:00;2454;8.4;39
27.09.2015;13:25:00;2892;8.8;39
27.09.2015;13:35:00;3139;9.3;39
27.09.2015;13:45:00;3384;9.9;40
27.09.2015;13:55:00;4028;10.5;40
27.09.2015;14:05:00;5569;11.3;42
27.09.2015;14:15:00;3545;12.0;43
27.09.2015;14:25:00;7465;13.3;47
27.09.2015;14:35:00;3165;14.1;43
27.09.2015;14:45:00;2707;14.7;43
27.09.2015;14:55:00;6493;15.6;46
27.09.2015;15:05:00;4259;16.6;43
27.09.2015;15:15:00;4044;17.2;43
27.09.2015;15:25:00;6376;18.1;45
27.09.2015;15:35:00;3661;19.0;47
27.09.2015;15:45:00;2496;19.4;45
27.09.2015;15:55:00;3537;20.0;45
27.09.2015;16:05:00;2861;20.7;45
27.09.2015;16:15:00;2914;21.3;45
27.09.2015;16:25:00;2524;21.8;44
27.09.2015;16:35:00;1910;22.1;43
27.09.2015;16:45:00;1920;22.5;42
27.09.2015;16:55:00;1869;22.8;41
27.09.2015;17:05:00;1989;23.1;40
27.09.2015;17:15:00;1828;23.4;40
27.09.2015;17:25:00;1198;23.7;39
27.09.2015;17:35:00;1099;23.8;38
27.09.2015;17:45:00;797;24.0;38
27.09.2015;17:55:00;677;24.1;37
27.09.2015;18:05:00;527;24.2;36
27.09.2015;18:15:00;460;24.3;36
27.09.2015;18:25:00;363;24.3;36
27.09.2015;18:35:00;259;24.4;36
27.09.2015;18:45:00;199;24.4;35
27.09.2015;18:55:00;138;24.4;35
27.09.2015;19:05:00;106;24.5;35
27.09.2015;19:15:00;0;24.5;0
27.09.2015;19:25:00;0;24.5;0
27.09.2015;20:00:00;0;24.5;0
28.09.2015;07:25:00;16;0;14
28.09.2015;07:35:00;154;0;27
28.09.2015;07:45:00;202;0;28
28.09.2015;07:55:00;248;0;28
28.09.2015;08:05:00;292;0.1;29
28.09.2015;08:15:00;326;0.1;29
28.09.2015;08:25:00;358;0.2;29
28.09.2015;08:35:00;397;0.3;30
28.09.2015;08:45:00;437;0.3;30
28.09.2015;08:55:00;491;0.4;30
28.09.2015;09:05:00;638;0.5;30
28.09.2015;09:15:00;1310;0.7;31
28.09.2015;09:25:00;1567;1.0;31
28.09.2015;09:35:00;1707;1.2;31
28.09.2015;09:45:00;1942;1.6;32
28.09.2015;09:55:00;2118;1.9;33
28.09.2015;10:05:00;2276;2.3;34
28.09.2015;10:15:00;2431;2.7;34
28.09.2015;10:25:00;2581;3.1;35
28.09.2015;10:35:00;2737;3.5;36
28.09.2015;10:45:00;4728;4.3;38
28.09.2015;10:55:00;4976;5.1;40
28.09.2015;11:05:00;5384;5.9;42
28.09.2015;11:15:00;5688;6.9;44
28.09.2015;11:25:00;6088;7.9;46
28.09.2015;11:35:00;6485;8.9;48
28.09.2015;11:45:00;6725;10.0;44
28.09.2015;11:55:00;6229;11.1;47
28.09.2015;12:05:00;6170;12.1;44
28.09.2015;12:15:00;6667;13.2;48
28.09.2015;12:25:00;7491;14.4;44
28.09.2015;12:35:00;2120;15.1;44
28.09.2015;12:45:00;5239;16.0;46
28.09.2015;12:55:00;5543;17.0;43
28.09.2015;13:05:00;7025;18.3;44
28.09.2015;13:15:00;3222;19.3;44
28.09.2015;13:25:00;6660;20.3;47
28.09.2015;13:35:00;6333;21.0;46
28.09.2015;13:45:00;6603;22.2;44
28.09.2015;13:55:00;3139;22.9;46
28.09.2015;14:05:00;3705;23.6;46
28.09.2015;14:15:00;3317;24.3;46
28.09.2015;14:25:00;2295;24.7;44
28.09.2015;14:35:00;4540;25.5;45
28.09.2015;14:45:00;2940;26.1;43
28.09.2015;14:55:00;3706;26.7;43
28.09.2015;15:05:00;2473;27.5;46
28.09.2015;15:15:00;3241;27.9;44
28.09.2015;15:25:00;1958;28.2;43
28.09.2015;15:35:00;2917;28.7;43
28.09.2015;15:45:00;1891;29.0;42
28.09.2015;15:55:00;1931;29.3;41
28.09.2015;16:05:00;1718;29.6;40
28.09.2015;16:15:00;1569;29.9;40
28.09.2015;16:25:00;1513;30.1;39
28.09.2015;16:35:00;1403;30.4;39
28.09.2015;16:45:00;1182;30.6;38
28.09.2015;16:55:00;1730;30.8;38
28.09.2015;17:05:00;1021;31.0;37
28.09.2015;17:15:00;1048;31.2;37
28.09.2015;17:25:00;908;31.3;36
28.09.2015;17:35:00;740;31.5;36
28.09.2015;17:45:00;687;31.6;36
28.09.2015;17:55:00;569;31.7;35
28.09.2015;18:05:00;539;31.8;35
28.09.2015;18:15:00;502;31.8;35
28.09.2015;18:25:00;401;31.9;35
28.09.2015;18:35:00;364;32.0;35
28.09.2015;18:45:00;297;32.0;35
28.09.2015;18:55:00;199;32.1;34
28.09.2015;19:05:00;118;32.1;34
28.09.2015;19:15:00;14;32.1;23
28.09.2015;19:25:00;0;32.1;0
28.09.2015;20:00:00;0;32.1;0
29.09.2015;07:25:00;0;0;5
29.09.2015;07:35:00;115;0;27
29.09.2015;07:45:00;184;0;28
29.09.2015;07:55:00;224;0;28
29.09.2015;08:05:00;266;0.1;29
29.09.2015;08:15:00;317;0.1;29
29.09.2015;08:25:00;373;0.2;30
29.09.2015;08:35:00;417;0.3;30
29.09.2015;08:45:00;453;0.3;30
29.09.2015;08:55:00;494;0.4;30
29.09.2015;09:05:00;532;0.5;31
29.09.2015;09:15:00;1326;0.7;31
29.09.2015;09:25:00;1398;0.9;31
29.09.2015;09:35:00;1713;1.2;31
29.09.2015;09:45:00;1952;1.5;32
29.09.2015;09:55:00;2092;1.8;33
29.09.2015;10:05:00;2240;2.2;34
29.09.2015;10:15:00;2406;2.6;34
29.09.2015;10:25:00;2546;3.0;35
29.09.2015;10:35:00;3264;3.5;36
29.09.2015;10:45:00;4672;4.3;38
29.09.2015;10:55:00;4846;5.0;40
29.09.2015;11:05:00;5314;5.9;42
29.09.2015;11:15:00;5581;6.8;44
29.09.2015;11:25:00;5992;7.8;46
29.09.2015;11:35:00;6430;8.8;47
29.09.2015;11:45:00;6623;9.9;44
29.09.2015;11:55:00;6780;11.0;47
29.09.2015;12:05:00;6902;12.2;44
29.09.2015;12:15:00;7053;13.3;48
29.09.2015;12:25:00;7205;14.5;45
29.09.2015;12:35:00;7298;15.7;45
29.09.2015;12:45:00;7362;16.9;47
29.09.2015;12:55:00;7380;18.1;45
29.09.2015;13:05:00;7404;19.3;44
29.09.2015;13:15:00;7435;20.6;47
29.09.2015;13:25:00;7438;21.8;46
29.09.2015;13:35:00;7498;23.0;44
29.09.2015;13:45:00;7425;24.3;46
29.09.2015;13:55:00;7355;25.5;47
29.09.2015;14:05:00;7277;26.7;44
29.09.2015;14:15:00;7032;27.9;46
29.09.2015;14:25:00;7187;29.0;47
29.09.2015;14:35:00;7150;30.2;44
29.09.2015;14:45:00;7028;31.4;47
29.09.2015;14:55:00;7030;32.5;46
29.09.2015;15:05:00;6955;33.7;44
29.09.2015;15:15:00;6849;34.8;48
29.09.2015;15:25:00;2689;35.5;43
29.09.2015;15:35:00;4557;36.2;44
29.09.2015;15:45:00;5241;37.1;47
29.09.2015;15:55:00;5199;38.0;48
29.09.2015;16:05:00;4156;38.8;44
29.09.2015;16:15:00;4483;39.5;46
29.09.2015;16:25:00;3551;40.2;46
29.09.2015;16:35:00;3839;40.8;46
29.09.2015;16:45:00;3971;41.4;47
29.09.2015;16:55:00;3871;42.1;47
29.09.2015;17:05:00;3414;42.7;46
29.09.2015;17:15:00;3183;43.2;46
29.09.2015;17:25:00;2943;43.7;45
29.09.2015;17:35:00;2598;44.1;45
29.09.2015;17:45:00;1877;44.5;43
29.09.2015;17:55:00;907;44.7;42
29.09.2015;18:05:00;869;44.8;40
29.09.2015;18:15:00;698;44.9;39
29.09.2015;18:25:00;425;45.0;38
29.09.2015;18:35:00;301;45.1;38
29.09.2015;18:45:00;239;45.1;37
29.09.2015;18:55:00;177;45.1;37
29.09.2015;19:05:00;126;45.2;37
29.09.2015;19:15:00;94;45.2;36
29.09.2015;20:00:00;0;45.2;0
30.09.2015;07:40:00;0;0;9
30.09.2015;07:50:00;128;0;27
30.09.2015;08:00:00;162;0;28
30.09.2015;08:10:00;196;0;29
30.09.2015;08:20:00;227;0.1;29
30.09.2015;08:30:00;266;0.1;29
30.09.2015;08:40:00;335;0.2;30
30.09.2015;08:50:00;437;0.2;30
30.09.2015;09:00:00;466;0.3;30
30.09.2015;09:10:00;547;0.4;30
30.09.2015;09:20:00;623;0.5;31
30.09.2015;09:30:00;666;0.6;31
30.09.2015;09:40:00;743;0.7;31
30.09.2015;09:50:00;757;0.8;31
30.09.2015;10:00:00;763;1.0;31
30.09.2015;10:10:00;869;1.1;31
30.09.2015;10:20:00;785;1.2;32
30.09.2015;10:30:00;838;1.4;32
30.09.2015;10:40:00;901;1.5;32
30.09.2015;10:50:00;1010;1.7;32
30.09.2015;11:00:00;1182;1.9;32
30.09.2015;11:10:00;1280;2.1;32
30.09.2015;11:20:00;1126;2.3;32
30.09.2015;11:30:00;1196;2.5;32
30.09.2015;11:40:00;1448;2.7;33
30.09.2015;11:50:00;1420;2.9;33
30.09.2015;12:00:00;1606;3.2;33
30.09.2015;12:10:00;1966;3.5;34
30.09.2015;12:20:00;1570;3.8;34
30.09.2015;12:30:00;1667;4.0;34
30.09.2015;12:40:00;1808;4.3;34
30.09.2015;12:50:00;1958;4.6;35
30.09.2015;13:00:00;3299;5.1;36
30.09.2015;13:10:00;2571;5.5;36
30.09.2015;13:20:00;2633;6.0;37
30.09.2015;13:30:00;2813;6.4;37
30.09.2015;13:40:00;6334;7.2;40
30.09.2015;13:50:00;4019;7.9;41
30.09.2015;14:00:00;3687;8.6;42
30.09.2015;14:10:00;5607;9.4;42
30.09.2015;14:20:00;7913;10.7;47
30.09.2015;14:30:00;4815;11.7;46
30.09.2015;14:40:00;2733;12.3;45
30.09.2015;14:50:00;3650;13.2;46
30.09.2015;15:00:00;6095;14.1;48
30.09.2015;15:10:00;2564;14.5;45
30.09.2015;15:20:00;5893;15.3;46
30.09.2015;15:30:00;3582;16.2;43
30.09.2015;15:40:00;4122;16.9;45
30.09.2015;15:50:00;5795;17.5;44
30.09.2015;16:00:00;6108;18.3;46
30.09.2015;16:10:00;1290;18.6;43
30.09.2015;16:20:00;5064;19.4;45
30.09.2015;16:30:00;2640;19.8;44
30.09.2015;16:40:00;1261;20.1;42
30.09.2015;16:50:00;3016;20.5;42
30.09.2015;17:00:00;2153;20.9;42
30.09.2015;17:10:00;1152;21.1;40
30.09.2015;17:20:00;1102;21.4;39
30.09.2015;17:30:00;1187;21.6;39
30.09.2015;17:40:00;1171;21.8;38
30.09.2015;17:50:00;760;22.0;37
30.09.2015;18:00:00;628;22.1;37
30.09.2015;18:10:00;476;22.2;36
30.09.2015;18:20:00;408;22.2;36
30.09.2015;18:30:00;346;22.3;36
30.09.2015;18:40:00;312;22.3;35
30.09.2015;18:50:00;202;22.4;35
30.09.2015;19:00:00;133;22.4;35
30.09.2015;19:10:00;95;22.4;35
30.09.2015;19:20:00;0;22.4;0
30.09.2015;20:00:00;0;22.4;0
01.10.2015;07:35:00;16;0;16
01.10.2015;07:45:00;113;0;27
01.10.2015;07:55:00;168;0;28
01.10.2015;08:05:00;221;0;28
01.10.2015;08:15:00;289;0.1;29
01.10.2015;08:25:00;358;0.1;29
01.10.2015;08:35:00;422;0.2;29
01.10.2015;08:45:00;481;0.3;30
01.10.2015;08:55:00;619;0.4;30
01.10.2015;09:05:00;826;0.5;30
01.10.2015;09:15:00;1016;0.7;30
01.10.2015;09:25:00;1094;0.8;31
01.10.2015;09:35:00;1168;1.0;31
01.10.2015;09:45:00;1091;1.2;31
01.10.2015;09:55:00;1168;1.4;31
01.10.2015;10:05:00;1150;1.6;31
01.10.2015;10:15:00;1154;1.8;32
01.10.2015;10:25:00;1249;2.0;32
01.10.2015;10:35:00;1270;2.2;32
01.10.2015;10:45:00;1279;2.4;32
01.10.2015;10:55:00;1448;2.6;32
01.10.2015;11:05:00;1554;2.9;33
01.10.2015;11:15:00;1561;3.1;33
01.10.2015;11:25:00;1729;3.4;33
01.10.2015;11:35:00;1849;3.7;34
01.10.2015;11:45:00;2256;4.1;34
01.10.2015;11:55:00;2336;4.5;35
01.10.2015;12:05:00;2483;4.9;35
01.10.2015;12:15:00;2713;5.3;36
01.10.2015;12:25:00;3672;5.8;37
01.10.2015;12:35:00;6620;6.7;40
01.10.2015;12:45:00;7693;7.8;44
01.10.2015;12:55:00;3813;8.6;45
01.10.2015;13:05:00;7316;9.6;46
01.10.2015;13:15:00;7179;10.8;44
01.10.2015;13:25:00;7171;12.0;48
01.10.2015;13:35:00;7071;13.1;44
01.10.2015;13:45:00;7008;14.3;47
01.10.2015;13:55:00;6998;15.5;46
01.10.2015;14:05:00;6545;16.6;44
01.10.2015;14:15:00;6145;17.6;46
01.10.2015;14:25:00;6634;18.7;44
01.10.2015;14:35:00;6830;19.8;47
01.10.2015;14:45:00;6729;20.9;44
01.10.2015;14:55:00;6644;22.0;48
01.10.2015;15:05:00;6484;23.1;44
01.10.2015;15:15:00;6374;24.1;48
01.10.2015;15:25:00;6237;25.2;44
01.10.2015;15:35:00;6070;26.2;47
01.10.2015;15:45:00;5764;27.1;44
01.10.2015;15:55:00;5513;28.1;46
01.10.2015;16:05:00;5315;28.9;48
01.10.2015;16:15:00;4784;29.8;44
01.10.2015;16:25:00;4169;30.5;45
01.10.2015;16:35:00;3805;31.1;46
01.10.2015;16:45:00;3564;31.7;46
01.10.2015;16:55:00;3353;32.3;46
01.10.2015;17:05:00;3102;32.8;45
01.10.2015;17:15:00;2886;33.3;45
01.10.2015;17:25:00;2546;33.7;44
01.10.2015;17:35:00;2148;34.1;43
01.10.2015;17:45:00;1433;34.4;42
01.10.2015;17:55:00;879;34.5;40
01.10.2015;18:05:00;804;34.7;39
01.10.2015;18:15:00;637;34.8;39
01.10.2015;18:25:00;287;34.9;38
01.10.2015;18:35:00;248;34.9;37
01.10.2015;18:45:00;198;34.9;37
01.10.2015;18:55:00;149;35.0;37
01.10.2015;19:05:00;105;35.0;36
01.10.2015;19:15:00;22;35.0;9
01.10.2015;19:25:00;0;35.0;0
02.10.2015;07:30:00;0;0;7
02.10.2015;07:40:00;134;0;27
02.10.2015;07:50:00;187;0;28
02.10.2015;08:00:00;266;0;28
02.10.2015;08:10:00;308;0.1;29
02.10.2015;08:20:00;358;0.1;29
02.10.2015;08:30:00;394;0.2;29
02.10.2015;08:40:00;433;0.3;30
02.10.2015;08:50:00;479;0.4;30
02.10.2015;09:00:00;510;0.4;30
02.10.2015;09:10:00;627;0.5;30
02.10.2015;09:20:00;1305;0.7;31
02.10.2015;09:30:00;1508;1.0;31
02.10.2015;09:40:00;1695;1.2;31
02.10.2015;09:50:00;1849;1.5;32
02.10.2015;10:00:00;2011;1.9;33
02.10.2015;10:10:00;2159;2.2;33
02.10.2015;10:20:00;2335;2.6;34
02.10.2015;10:30:00;2482;3.0;35
02.10.2015;10:40:00;2671;3.4;35
02.10.2015;10:50:00;4471;4.1;37
02.10.2015;11:00:00;4866;4.9;39
02.10.2015;11:10:00;5138;5.7;41
02.10.2015;11:20:00;4187;6.5;43
02.10.2015;11:30:00;6299;7.4;44
02.10.2015;11:40:00;5884;8.4;46
02.10.2015;11:50:00;5173;9.3;47
02.10.2015;12:00:00;4691;10.0;47
02.10.2015;12:10:00;7705;11.2;45
02.10.2015;12:20:00;6654;12.3;46
02.10.2015;12:30:00;7327;13.6;44
02.10.2015;12:40:00;4347;14.5;45
02.10.2015;12:50:00;4266;15.1;45
02.10.2015;13:00:00;3689;15.8;45
02.10.2015;13:10:00;3578;16.4;45
02.10.2015;13:20:00;4062;17.0;45
02.10.2015;13:30:00;4591;17.7;46
02.10.2015;13:40:00;4496;18.4;46
02.10.2015;13:50:00;4698;19.2;47
02.10.2015;14:00:00;4853;20.0;48
02.10.2015;14:10:00;3898;20.8;43
02.10.2015;14:20:00;3643;21.4;44
02.10.2015;14:30:00;3536;22.0;44
02.10.2015;14:40:00;3578;22.6;45
02.10.2015;14:50:00;3782;23.2;45
02.10.2015;15:00:00;4965;23.9;45
02.10.2015;15:10:00;2168;24.4;44
02.10.2015;15:20:00;4967;25.0;43
02.10.2015;15:30:00;5889;26.1;45
02.10.2015;15:40:00;4675;26.7;42
02.10.2015;15:50:00;3789;27.5;46
02.10.2015;16:00:00;3614;28.3;47
02.10.2015;16:10:00;4473;28.8;45
02.10.2015;16:20:00;4984;29.6;47
02.10.2015;16:30:00;4326;30.4;47
02.10.2015;16:40:00;3786;31.0;47
02.10.2015;16:50:00;2261;31.5;45
02.10.2015;17:00:00;1762;31.7;43
02.10.2015;17:10:00;822;31.9;41
02.10.2015;17:20:00;773;32.0;40
