Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.10.2015;17:30:00;674;32.1;39
02.10.2015;17:40:00;813;32.3;38
02.10.2015;17:50:00;774;32.4;38
02.10.2015;18:00:00;630;32.5;37
02.10.2015;18:10:00;445;32.6;37
02.10.2015;18:20:00;287;32.6;36
02.10.2015;18:30:00;202;32.7;36
02.10.2015;18:40:00;144;32.7;36
02.10.2015;18:50:00;117;32.7;36
02.10.2015;19:00:00;91;32.7;35
02.10.2015;19:10:00;0;32.7;0
03.10.2015;07:40:00;37;0;20
03.10.2015;07:50:00;137;0;27
03.10.2015;08:00:00;211;0;28
03.10.2015;08:10:00;258;00;29
03.10.2015;08:20:00;318;0.1;29
03.10.2015;08:30:00;344;0.2;29
03.10.2015;08:40:00;392;0.2;30
03.10.2015;08:50:00;486;0.3;30
03.10.2015;09:00:00;507;0.4;30
03.10.2015;09:10:00;615;0.5;31
03.10.2015;09:20:00;1187;0.6;31
03.10.2015;09:30:00;1444;0.9;31
03.10.2015;09:40:00;1623;1.1;31
03.10.2015;09:50:00;1791;1.4;32
03.10.2015;10:00:00;1947;1.7;33
03.10.2015;10:10:00;2102;2.1;33
03.10.2015;10:20:00;2277;2.4;34
03.10.2015;10:30:00;2425;2.8;35
03.10.2015;10:40:00;2597;3.3;35
03.10.2015;10:50:00;3921;3.8;36
03.10.2015;11:00:00;4547;4.5;39
03.10.2015;11:10:00;4943;5.3;41
03.10.2015;11:20:00;5226;6.2;42
03.10.2015;11:30:00;5643;7.1;44
03.10.2015;11:40:00;5925;8.1;46
03.10.2015;11:50:00;6085;9.1;48
03.10.2015;12:00:00;6185;10.1;44
03.10.2015;12:10:00;6379;11.1;46
03.10.2015;12:20:00;6420;12.2;46
03.10.2015;12:30:00;6563;13.2;46
03.10.2015;12:40:00;6611;14.3;45
03.10.2015;12:50:00;6676;15.4;46
03.10.2015;13:00:00;6704;16.5;44
03.10.2015;13:10:00;6726;17.6;47
03.10.2015;13:20:00;6799;18.8;44
03.10.2015;13:30:00;6713;19.9;47
03.10.2015;13:40:00;6803;21.0;44
03.10.2015;13:50:00;6472;22.1;47
03.10.2015;14:00:00;5949;23.1;45
03.10.2015;14:10:00;6061;24.0;48
03.10.2015;14:20:00;6559;25.1;45
03.10.2015;14:30:00;6509;26.2;47
03.10.2015;14:40:00;6493;27.3;46
03.10.2015;14:50:00;6475;28.2;47
03.10.2015;15:00:00;6463;29.3;46
03.10.2015;15:10:00;4016;29.9;46
03.10.2015;15:20:00;3657;30.5;46
03.10.2015;15:30:00;5609;31.4;47
03.10.2015;15:40:00;6383;32.4;45
03.10.2015;15:50:00;5496;33.3;48
03.10.2015;16:00:00;4874;34.2;44
03.10.2015;16:10:00;3821;34.9;45
03.10.2015;16:20:00;4198;35.5;46
03.10.2015;16:30:00;3873;36.2;47
03.10.2015;16:40:00;3617;36.8;47
03.10.2015;16:50:00;3298;37.3;46
03.10.2015;17:00:00;3038;37.8;46
03.10.2015;17:10:00;2839;38.3;45
03.10.2015;17:20:00;2529;38.7;45
03.10.2015;17:30:00;2112;39.1;44
03.10.2015;17:40:00;1355;39.4;42
03.10.2015;17:50:00;545;39.5;41
03.10.2015;18:00:00;484;39.6;40
03.10.2015;18:10:00;308;39.6;39
03.10.2015;18:20:00;260;39.7;38
03.10.2015;18:30:00;217;39.7;38
03.10.2015;18:40:00;161;39.7;37
03.10.2015;18:50:00;115;39.8;37
03.10.2015;19:00:00;27;39.8;18
03.10.2015;19:10:00;0;39.8;0
04.10.2015;08:30:00;0;0;8
04.10.2015;08:40:00;126;0;28
04.10.2015;08:50:00;133;0;28
04.10.2015;09:00:00;174;0;29
04.10.2015;09:10:00;221;0;29
04.10.2015;09:20:00;273;0.1;30
04.10.2015;09:30:00;318;0.1;30
04.10.2015;09:40:00;395;0.2;30
04.10.2015;09:50:00;521;0.3;30
04.10.2015;10:00:00;602;0.4;31
04.10.2015;10:10:00;624;0.5;31
04.10.2015;10:20:00;745;0.6;31
04.10.2015;10:30:00;782;0.7;31
04.10.2015;10:40:00;822;0.9;31
04.10.2015;10:50:00;885;1.0;32
04.10.2015;11:00:00;1121;1.2;32
04.10.2015;11:10:00;1492;1.4;32
04.10.2015;11:20:00;1974;1.7;32
04.10.2015;11:30:00;2560;2.1;33
04.10.2015;11:40:00;3419;2.6;35
04.10.2015;11:50:00;4866;3.3;37
04.10.2015;12:00:00;6437;4.4;41
04.10.2015;12:10:00;6771;5.5;44
04.10.2015;12:20:00;6632;6.6;46
04.10.2015;12:30:00;6885;7.7;47
04.10.2015;12:40:00;7087;8.9;46
04.10.2015;12:50:00;7697;10.1;45
04.10.2015;13:00:00;7220;11.3;48
04.10.2015;13:10:00;6540;12.5;44
04.10.2015;13:20:00;1849;13.3;43
04.10.2015;13:30:00;8221;14.3;47
04.10.2015;13:40:00;3580;15.1;42
04.10.2015;13:50:00;6134;16.0;46
04.10.2015;14:00:00;4388;17.0;43
04.10.2015;14:10:00;5668;17.9;45
04.10.2015;14:20:00;7926;19.1;45
04.10.2015;14:30:00;3716;19.9;44
04.10.2015;14:40:00;7288;21.1;45
04.10.2015;14:50:00;6291;22.2;47
04.10.2015;15:00:00;2044;22.9;43
04.10.2015;15:10:00;4779;23.4;42
04.10.2015;15:20:00;6328;24.5;47
04.10.2015;15:30:00;5819;25.6;44
04.10.2015;15:40:00;6079;26.6;47
04.10.2015;15:50:00;4358;27.4;43
04.10.2015;16:00:00;5497;28.3;46
04.10.2015;16:10:00;5193;29.2;48
04.10.2015;16:20:00;3262;29.8;47
04.10.2015;16:30:00;4052;30.4;47
04.10.2015;16:40:00;3650;30.9;46
04.10.2015;16:50:00;3367;31.5;46
04.10.2015;17:00:00;3229;32.0;46
04.10.2015;17:10:00;2923;32.5;45
04.10.2015;17:20:00;2646;33.0;45
04.10.2015;17:30:00;2126;33.3;44
04.10.2015;17:40:00;1308;33.6;42
04.10.2015;17:50:00;960;33.8;41
04.10.2015;18:00:00;855;33.9;40
04.10.2015;18:10:00;699;34.0;39
04.10.2015;18:20:00;258;34.1;38
04.10.2015;18:30:00;185;34.1;38
04.10.2015;18:40:00;140;34.1;37
04.10.2015;18:50:00;65;34.2;37
04.10.2015;19:00:00;0;34.2;17
04.10.2015;19:10:00;0;34.2;0
05.10.2015;07:55:00;45;0;16
05.10.2015;08:05:00;156;0;27
05.10.2015;08:15:00;238;0;28
05.10.2015;08:25:00;284;0.1;28
05.10.2015;08:35:00;429;0.1;29
05.10.2015;08:45:00;944;0.3;29
05.10.2015;08:55:00;1234;0.5;30
05.10.2015;09:05:00;1149;0.7;30
05.10.2015;09:15:00;1327;0.9;30
05.10.2015;09:25:00;1294;1.1;31
05.10.2015;09:35:00;1397;1.3;31
05.10.2015;09:45:00;1340;1.5;31
05.10.2015;09:55:00;1501;1.8;32
05.10.2015;10:05:00;1219;2.0;32
05.10.2015;10:15:00;1813;2.2;32
05.10.2015;10:25:00;1126;2.5;33
05.10.2015;10:35:00;1301;2.6;32
05.10.2015;10:45:00;1455;2.8;33
05.10.2015;10:55:00;2005;3.2;33
05.10.2015;11:05:00;1765;3.4;34
05.10.2015;11:15:00;2036;3.8;34
05.10.2015;11:25:00;2017;4.1;35
05.10.2015;11:35:00;3608;4.6;36
05.10.2015;11:45:00;5856;5.7;40
05.10.2015;11:55:00;5272;6.3;40
05.10.2015;12:05:00;6282;7.3;44
05.10.2015;12:15:00;6487;8.4;46
05.10.2015;12:25:00;6789;9.5;48
05.10.2015;12:35:00;6704;10.6;45
05.10.2015;12:45:00;7246;11.8;47
05.10.2015;12:55:00;7752;13.0;47
05.10.2015;13:05:00;7253;14.3;44
05.10.2015;13:15:00;3382;15.0;46
05.10.2015;13:25:00;6911;16.1;46
05.10.2015;13:35:00;6476;17.1;45
05.10.2015;13:45:00;5799;18.1;47
05.10.2015;13:55:00;5512;19.0;45
05.10.2015;14:05:00;3868;19.7;46
05.10.2015;14:15:00;3197;20.3;45
05.10.2015;14:25:00;5350;21.0;46
05.10.2015;14:35:00;4285;21.7;46
05.10.2015;14:45:00;4555;22.6;43
05.10.2015;14:55:00;2873;23.2;43
05.10.2015;15:05:00;4425;23.8;43
05.10.2015;15:15:00;2502;24.2;44
05.10.2015;15:25:00;2434;24.6;43
05.10.2015;15:35:00;2149;25.0;42
05.10.2015;15:45:00;1829;25.3;41
05.10.2015;15:55:00;1565;25.6;41
05.10.2015;16:05:00;1527;25.9;40
05.10.2015;16:15:00;2659;26.2;40
05.10.2015;16:25:00;2555;26.7;41
05.10.2015;16:35:00;2206;27.1;40
05.10.2015;16:45:00;2083;27.4;40
05.10.2015;16:55:00;1324;27.7;39
05.10.2015;17:05:00;1284;27.9;39
05.10.2015;17:15:00;1126;28.1;38
05.10.2015;17:25:00;1035;28.3;37
05.10.2015;17:35:00;939;28.4;37
05.10.2015;17:45:00;763;28.6;36
05.10.2015;17:55:00;543;28.7;36
05.10.2015;18:05:00;367;28.7;36
05.10.2015;18:15:00;268;28.8;36
05.10.2015;18:25:00;174;28.8;35
05.10.2015;18:35:00;216;28.8;35
05.10.2015;18:45:00;115;28.9;35
05.10.2015;19:00:00;0;28.9;0
06.10.2015;07:40:00;8;0;14
06.10.2015;07:50:00;138;0;27
06.10.2015;08:00:00;220;0;28
06.10.2015;08:10:00;265;00;29
06.10.2015;08:20:00;316;0.1;29
06.10.2015;08:30:00;387;0.2;30
06.10.2015;08:40:00;515;0.2;30
06.10.2015;08:50:00;778;0.4;30
06.10.2015;09:00:00;944;0.5;30
06.10.2015;09:10:00;1185;0.7;31
06.10.2015;09:20:00;1887;1.0;31
06.10.2015;09:30:00;2340;1.3;32
06.10.2015;09:40:00;2291;1.7;33
06.10.2015;09:50:00;2515;2.1;34
06.10.2015;10:00:00;2602;2.5;34
06.10.2015;10:10:00;2596;2.9;35
06.10.2015;10:20:00;2619;3.4;36
06.10.2015;10:30:00;3091;3.8;36
06.10.2015;10:40:00;3712;4.5;38
06.10.2015;10:50:00;3294;5.0;39
06.10.2015;11:00:00;1826;5.4;38
06.10.2015;11:10:00;1753;5.7;38
06.10.2015;11:20:00;2381;6.1;38
06.10.2015;11:30:00;5564;6.8;40
06.10.2015;11:40:00;5538;7.8;43
06.10.2015;11:50:00;6072;8.7;44
06.10.2015;12:00:00;5388;9.6;47
06.10.2015;12:10:00;2124;10.1;44
06.10.2015;12:20:00;2388;10.5;43
06.10.2015;12:30:00;3069;11.0;43
06.10.2015;12:40:00;1705;11.3;41
06.10.2015;12:50:00;1260;11.5;40
06.10.2015;13:00:00;3584;12.0;40
06.10.2015;13:10:00;2065;12.3;40
06.10.2015;13:20:00;1512;12.6;39
06.10.2015;13:30:00;2946;13.0;39
06.10.2015;13:40:00;2374;13.4;40
06.10.2015;13:50:00;1573;13.7;39
06.10.2015;14:00:00;1067;13.9;38
06.10.2015;14:10:00;700;14.0;37
06.10.2015;14:20:00;968;14.2;37
06.10.2015;14:30:00;1399;14.4;37
06.10.2015;14:40:00;835;14.6;36
06.10.2015;14:50:00;1179;14.7;36
06.10.2015;15:00:00;327;14.8;36
06.10.2015;15:10:00;294;14.9;35
06.10.2015;15:20:00;334;14.9;35
06.10.2015;15:30:00;487;15.0;35
06.10.2015;15:40:00;555;15.1;35
06.10.2015;15:50:00;887;15.2;35
06.10.2015;16:00:00;838;15.4;35
06.10.2015;16:10:00;660;15.5;35
06.10.2015;16:20:00;628;15.6;35
06.10.2015;16:30:00;580;15.7;34
06.10.2015;16:40:00;423;15.8;34
06.10.2015;16:50:00;408;15.8;34
06.10.2015;17:00:00;397;15.9;34
06.10.2015;17:10:00;326;16.0;34
06.10.2015;17:20:00;362;16.0;34
06.10.2015;17:30:00;291;16.1;34
06.10.2015;17:40:00;231;16.1;34
06.10.2015;17:50:00;217;16.2;34
06.10.2015;18:00:00;167;16.2;34
06.10.2015;18:10:00;144;16.2;34
06.10.2015;18:20:00;135;16.2;34
06.10.2015;18:30:00;148;16.3;34
06.10.2015;18:40:00;108;16.3;34
06.10.2015;18:50:00;0;16.3;2
06.10.2015;19:00:00;0;16.3;0
06.10.2015;19:10:00;0;16.3;0
07.10.2015;07:55:00;0;0;0
07.10.2015;08:05:00;60;0;26
07.10.2015;08:15:00;163;0;28
07.10.2015;08:25:00;209;0;28
07.10.2015;08:35:00;475;0.1;29
07.10.2015;08:45:00;784;0.2;29
07.10.2015;08:55:00;332;0.3;30
07.10.2015;09:05:00;228;0.3;30
07.10.2015;09:15:00;209;0.3;30
07.10.2015;09:25:00;275;0.4;30
07.10.2015;09:35:00;210;0.4;31
07.10.2015;09:45:00;363;0.5;31
07.10.2015;09:55:00;832;0.6;31
07.10.2015;10:05:00;1135;0.7;31
07.10.2015;10:15:00;663;0.9;31
07.10.2015;10:25:00;1003;1.0;32
07.10.2015;10:35:00;1328;1.2;32
07.10.2015;10:45:00;2041;1.5;32
07.10.2015;10:55:00;1851;1.8;33
07.10.2015;11:05:00;2551;2.2;33
07.10.2015;11:15:00;1783;2.5;34
07.10.2015;11:25:00;3304;3.2;37
07.10.2015;11:35:00;3014;3.7;37
07.10.2015;11:45:00;3174;4.2;38
07.10.2015;11:55:00;3065;4.8;38
07.10.2015;12:05:00;2747;5.2;39
07.10.2015;12:15:00;3273;5.8;40
07.10.2015;12:25:00;4825;6.5;40
07.10.2015;12:35:00;4026;7.1;40
07.10.2015;12:45:00;6630;8.0;43
07.10.2015;12:55:00;7610;9.3;47
07.10.2015;13:05:00;7563;10.2;45
07.10.2015;13:15:00;2717;10.6;44
07.10.2015;13:25:00;2907;11.2;44
07.10.2015;13:35:00;1194;11.5;41
07.10.2015;13:45:00;1154;11.7;40
07.10.2015;13:55:00;2165;11.9;39
07.10.2015;14:05:00;5799;12.8;42
07.10.2015;14:15:00;7016;14.0;47
07.10.2015;14:25:00;5849;15.1;44
07.10.2015;14:35:00;4136;15.9;46
07.10.2015;14:45:00;2784;16.3;44
07.10.2015;14:55:00;2373;16.8;44
07.10.2015;15:05:00;3541;17.4;44
07.10.2015;15:15:00;1628;17.8;43
07.10.2015;15:25:00;3915;18.4;43
07.10.2015;15:35:00;2129;19.0;43
07.10.2015;15:45:00;1977;19.3;42
07.10.2015;15:55:00;1420;19.6;41
07.10.2015;16:05:00;1497;19.8;40
07.10.2015;16:15:00;1045;20.0;39
07.10.2015;16:25:00;975;20.2;38
07.10.2015;16:35:00;1005;20.3;38
07.10.2015;16:45:00;999;20.5;37
07.10.2015;16:55:00;1029;20.7;37
07.10.2015;17:05:00;800;20.8;36
07.10.2015;17:15:00;789;20.9;36
07.10.2015;17:25:00;638;21.0;36
07.10.2015;17:35:00;585;21.1;36
07.10.2015;17:45:00;532;21.2;35
07.10.2015;17:55:00;559;21.3;35
07.10.2015;18:05:00;421;21.4;35
07.10.2015;18:15:00;496;21.5;35
07.10.2015;18:25:00;386;21.5;35
07.10.2015;18:35:00;242;21.6;35
07.10.2015;18:45:00;118;21.6;35
07.10.2015;18:55:00;90;21.6;34
07.10.2015;19:00:00;32;21.6;12
08.10.2015;07:45:00;0;0;5
08.10.2015;07:55:00;129;0;27
08.10.2015;08:05:00;215;0;28
08.10.2015;08:15:00;280;0;28
08.10.2015;08:25:00;335;0.1;29
08.10.2015;08:35:00;403;0.2;29
08.10.2015;08:45:00;495;0.2;30
08.10.2015;08:55:00;587;0.3;30
08.10.2015;09:05:00;652;0.4;30
08.10.2015;09:15:00;734;0.6;30
08.10.2015;09:25:00;896;0.7;31
08.10.2015;09:35:00;1060;0.9;31
08.10.2015;09:45:00;1221;1.1;31
08.10.2015;09:55:00;1340;1.3;31
08.10.2015;10:05:00;1476;1.5;32
08.10.2015;10:15:00;1601;1.8;32
08.10.2015;10:25:00;1743;2.1;33
08.10.2015;10:35:00;1883;2.4;33
08.10.2015;10:45:00;1783;2.7;34
08.10.2015;10:55:00;1825;3.0;34
08.10.2015;11:05:00;1913;3.3;34
08.10.2015;11:15:00;1675;3.6;34
08.10.2015;11:25:00;1843;3.8;34
08.10.2015;11:35:00;2159;4.2;35
08.10.2015;11:45:00;1932;4.5;35
08.10.2015;11:55:00;1951;4.8;35
08.10.2015;12:05:00;2631;5.2;36
08.10.2015;12:15:00;3207;5.8;37
08.10.2015;12:25:00;4469;6.4;38
08.10.2015;12:35:00;3103;7.0;39
08.10.2015;12:45:00;5403;7.6;40
08.10.2015;12:55:00;3044;8.1;40
08.10.2015;13:05:00;3100;8.6;40
08.10.2015;13:15:00;3051;9.1;40
08.10.2015;13:25:00;4228;9.8;41
08.10.2015;13:35:00;2618;10.2;41
08.10.2015;13:45:00;2417;10.6;40
08.10.2015;13:55:00;2786;11.0;40
08.10.2015;14:05:00;2721;11.5;40
08.10.2015;14:15:00;2542;11.9;40
08.10.2015;14:25:00;2459;12.3;40
08.10.2015;14:35:00;2394;12.7;40
08.10.2015;14:45:00;2506;13.2;40
08.10.2015;14:55:00;2274;13.6;39
08.10.2015;15:05:00;2010;13.9;39
08.10.2015;15:15:00;2024;14.2;39
08.10.2015;15:25:00;2200;14.6;39
08.10.2015;15:35:00;2810;15.0;39
08.10.2015;15:45:00;2593;15.5;39
08.10.2015;15:55:00;2226;15.9;39
08.10.2015;16:05:00;1887;16.2;39
08.10.2015;16:15:00;1922;16.5;38
08.10.2015;16:25:00;1891;16.8;38
08.10.2015;16:35:00;1683;17.1;38
08.10.2015;16:45:00;1586;17.4;38
08.10.2015;16:55:00;1311;17.6;37
08.10.2015;17:05:00;832;17.8;36
08.10.2015;17:15:00;562;17.9;36
08.10.2015;17:25:00;506;18.0;35
08.10.2015;17:35:00;496;18.0;35
08.10.2015;17:45:00;497;18.1;35
08.10.2015;17:55:00;439;18.2;35
08.10.2015;18:05:00;405;18.3;35
08.10.2015;18:15:00;383;18.3;35
08.10.2015;18:25:00;292;18.4;34
08.10.2015;18:35:00;217;18.4;34
08.10.2015;18:45:00;140;18.4;34
08.10.2015;18:55:00;94;18.5;34
08.10.2015;19:05:00;0;18.5;0
08.10.2015;19:10:00;0;18.5;0
09.10.2015;07:50:00;34;0;14
09.10.2015;08:00:00;149;0;27
09.10.2015;08:10:00;215;0;28
09.10.2015;08:20:00;326;0.1;28
09.10.2015;08:30:00;372;0.1;29
09.10.2015;08:40:00;355;0.2;29
09.10.2015;08:50:00;384;0.2;30
09.10.2015;09:00:00;545;0.3;30
09.10.2015;09:10:00;755;0.4;30
09.10.2015;09:20:00;822;0.6;30
09.10.2015;09:30:00;786;0.7;31
09.10.2015;09:40:00;972;0.9;31
09.10.2015;09:50:00;1079;1.0;31
09.10.2015;10:00:00;1041;1.2;31
09.10.2015;10:10:00;893;1.4;31
09.10.2015;10:20:00;1111;1.5;32
09.10.2015;10:30:00;1483;1.8;32
09.10.2015;10:40:00;1827;2.0;32
09.10.2015;10:50:00;2214;2.4;33
09.10.2015;11:00:00;2093;2.7;34
09.10.2015;11:10:00;2849;3.2;35
09.10.2015;11:20:00;3821;3.7;36
09.10.2015;11:30:00;5556;4.6;39
09.10.2015;11:40:00;6213;5.6;42
09.10.2015;11:50:00;6488;6.6;45
09.10.2015;12:00:00;5434;7.6;46
09.10.2015;12:10:00;2067;8.3;45
09.10.2015;12:20:00;3846;8.7;43
09.10.2015;12:30:00;6930;9.8;46
09.10.2015;12:40:00;5076;10.8;43
09.10.2015;12:50:00;3504;11.6;45
09.10.2015;13:00:00;2396;12.0;43
09.10.2015;13:10:00;2135;12.3;42
09.10.2015;13:20:00;4223;12.9;42
09.10.2015;13:30:00;2425;13.3;42
09.10.2015;13:40:00;2355;13.7;41
09.10.2015;13:50:00;2389;14.2;41
09.10.2015;14:00:00;2216;14.5;41
09.10.2015;14:10:00;2432;14.9;40
09.10.2015;14:20:00;3093;15.4;40
09.10.2015;14:30:00;3158;15.9;41
09.10.2015;14:40:00;4756;16.7;43
09.10.2015;14:50:00;5287;17.5;45
09.10.2015;15:00:00;7310;18.6;47
09.10.2015;15:10:00;2433;19.3;42
09.10.2015;15:20:00;1387;19.5;41
09.10.2015;15:30:00;5715;20.1;42
09.10.2015;15:40:00;4224;20.6;42
09.10.2015;15:50:00;5287;21.5;44
09.10.2015;16:00:00;4858;22.3;46
09.10.2015;16:10:00;4757;23.1;47
09.10.2015;16:20:00;2219;23.5;45
09.10.2015;16:30:00;1181;23.8;42
09.10.2015;16:40:00;1480;24.0;41
09.10.2015;16:50:00;1222;24.2;40
09.10.2015;17:00:00;1231;24.5;39
09.10.2015;17:10:00;1062;24.7;39
09.10.2015;17:20:00;727;24.8;38
09.10.2015;17:30:00;689;24.9;37
09.10.2015;17:40:00;887;25.0;37
09.10.2015;17:50:00;813;25.2;36
09.10.2015;18:00:00;549;25.3;36
09.10.2015;18:10:00;370;25.3;36
09.10.2015;18:20:00;306;25.4;36
09.10.2015;18:30:00;253;25.4;35
09.10.2015;18:40:00;176;25.5;35
09.10.2015;18:50:00;104;25.5;35
09.10.2015;19:00:00;46;25.5;18
09.10.2015;19:10:00;0;25.5;0
10.10.2015;07:55:00;0;0;1
10.10.2015;08:05:00;127;0;27
10.10.2015;08:15:00;158;0;28
10.10.2015;08:25:00;175;0;28
10.10.2015;08:35:00;257;0.1;29
10.10.2015;08:45:00;301;0.1;29
10.10.2015;08:55:00;298;0.2;29
10.10.2015;09:05:00;396;0.2;30
10.10.2015;09:15:00;470;0.3;30
10.10.2015;09:25:00;396;0.3;30
10.10.2015;09:35:00;461;0.4;30
10.10.2015;09:45:00;435;0.5;31
10.10.2015;09:55:00;491;0.6;31
10.10.2015;10:05:00;499;0.7;31
10.10.2015;10:15:00;478;0.7;31
10.10.2015;10:25:00;620;0.8;31
10.10.2015;10:35:00;893;1.0;31
10.10.2015;10:45:00;770;1.1;31
10.10.2015;10:55:00;589;1.2;32
10.10.2015;11:05:00;603;1.3;32
10.10.2015;11:15:00;617;1.4;32
10.10.2015;11:25:00;758;1.5;32
10.10.2015;11:35:00;782;1.7;32
10.10.2015;11:45:00;1096;1.9;32
10.10.2015;11:55:00;790;2.0;32
10.10.2015;12:05:00;837;2.1;32
10.10.2015;12:15:00;811;2.3;32
10.10.2015;12:25:00;784;2.4;32
10.10.2015;12:35:00;753;2.5;32
10.10.2015;12:45:00;887;2.7;33
10.10.2015;12:55:00;949;2.8;33
10.10.2015;13:05:00;825;3.0;33
10.10.2015;13:15:00;853;3.1;33
10.10.2015;13:25:00;922;3.2;33
10.10.2015;13:35:00;1020;3.4;33
10.10.2015;13:45:00;1076;3.6;33
10.10.2015;13:55:00;673;3.7;33
10.10.2015;14:05:00;451;3.8;33
10.10.2015;14:15:00;438;3.9;33
10.10.2015;14:25:00;407;3.9;33
10.10.2015;14:35:00;810;4.1;33
10.10.2015;14:45:00;537;4.2;33
10.10.2015;14:55:00;457;4.2;33
10.10.2015;15:05:00;678;4.3;33
10.10.2015;15:15:00;505;4.4;33
10.10.2015;15:25:00;395;4.5;33
10.10.2015;15:35:00;374;4.6;33
10.10.2015;15:45:00;438;4.6;33
10.10.2015;15:55:00;465;4.7;33
10.10.2015;16:05:00;434;4.8;33
10.10.2015;16:15:00;443;4.8;33
10.10.2015;16:25:00;403;4.9;33
10.10.2015;16:35:00;450;5.0;33
10.10.2015;16:45:00;374;5.0;33
10.10.2015;16:55:00;389;5.1;33
10.10.2015;17:05:00;345;5.2;33
10.10.2015;17:15:00;288;5.2;33
10.10.2015;17:25:00;268;5.3;33
10.10.2015;17:35:00;242;5.3;33
10.10.2015;17:45:00;203;5.3;33
10.10.2015;17:55:00;164;5.4;33
10.10.2015;18:05:00;141;5.4;33
10.10.2015;18:15:00;107;5.4;33
10.10.2015;18:25:00;100;5.4;33
10.10.2015;18:35:00;92;5.4;33
10.10.2015;19:00:00;0;5.4;0
11.10.2015;08:30:00;0;0;2
11.10.2015;08:40:00;133;0;27
11.10.2015;08:50:00;164;0;28
11.10.2015;09:00:00;180;0;28
11.10.2015;09:10:00;213;0.1;29
11.10.2015;09:20:00;210;0.1;29
11.10.2015;09:30:00;226;0.1;29
11.10.2015;09:40:00;291;0.2;30
11.10.2015;09:50:00;340;0.2;30
11.10.2015;10:00:00;377;0.3;30
11.10.2015;10:10:00;704;0.4;30
11.10.2015;10:20:00;492;0.5;30
11.10.2015;10:30:00;452;0.6;31
11.10.2015;10:40:00;509;0.6;31
11.10.2015;10:50:00;596;0.7;31
11.10.2015;11:00:00;643;0.8;31
11.10.2015;11:10:00;627;0.9;31
11.10.2015;11:20:00;581;1.0;31
11.10.2015;11:30:00;690;1.1;31
11.10.2015;11:40:00;670;1.3;31
11.10.2015;11:50:00;761;1.4;32
11.10.2015;12:00:00;766;1.5;32
11.10.2015;12:10:00;576;1.6;32
11.10.2015;12:20:00;622;1.7;32
11.10.2015;12:30:00;622;1.8;32
11.10.2015;12:40:00;680;1.9;32
11.10.2015;12:50:00;646;2.0;32
11.10.2015;13:00:00;738;2.2;32
11.10.2015;13:10:00;712;2.3;32
11.10.2015;13:20:00;860;2.4;32
11.10.2015;13:30:00;878;2.6;32
11.10.2015;13:40:00;881;2.7;32
11.10.2015;13:50:00;844;2.8;32
11.10.2015;14:00:00;906;3.0;32
11.10.2015;14:10:00;961;3.1;33
11.10.2015;14:20:00;690;3.3;33
11.10.2015;14:30:00;707;3.4;33
11.10.2015;14:40:00;1772;3.6;33
11.10.2015;14:50:00;1845;3.9;33
11.10.2015;15:00:00;1329;4.2;33
11.10.2015;15:10:00;1232;4.4;33
11.10.2015;15:20:00;1293;4.6;34
11.10.2015;15:30:00;856;4.8;33
11.10.2015;15:40:00;723;4.9;33
11.10.2015;15:50:00;704;5.0;33
11.10.2015;16:00:00;630;5.1;33
11.10.2015;16:10:00;671;5.2;33
11.10.2015;16:20:00;448;5.3;33
11.10.2015;16:30:00;341;5.4;33
11.10.2015;16:40:00;333;5.5;33
11.10.2015;16:50:00;302;5.5;33
11.10.2015;17:00:00;237;5.5;33
11.10.2015;17:10:00;247;5.6;33
11.10.2015;17:20:00;274;5.6;33
11.10.2015;17:30:00;212;5.7;33
11.10.2015;17:40:00;138;5.7;33
11.10.2015;17:50:00;135;5.7;33
11.10.2015;18:00:00;117;5.7;33
11.10.2015;18:10:00;87;5.8;33
11.10.2015;18:20:00;0;5.8;8
11.10.2015;18:30:00;0;5.8;0
11.10.2015;19:00:00;0;5.8;0
12.10.2015;08:00:00;8;0;18
12.10.2015;08:10:00;140;0;27
12.10.2015;08:20:00;178;0;27
12.10.2015;08:30:00;214;0;28
12.10.2015;08:40:00;278;0.1;28
12.10.2015;08:50:00;302;0.1;29
12.10.2015;09:00:00;368;0.2;29
12.10.2015;09:10:00;450;0.3;29
12.10.2015;09:20:00;535;0.3;30
12.10.2015;09:30:00;623;0.4;30
12.10.2015;09:40:00;703;0.6;30
12.10.2015;09:50:00;810;0.7;30
12.10.2015;10:00:00;845;0.8;30
12.10.2015;10:10:00;927;1.0;31
12.10.2015;10:20:00;950;1.1;31
12.10.2015;10:30:00;1046;1.3;31
12.10.2015;10:40:00;1204;1.5;31
12.10.2015;10:50:00;1238;1.7;31
12.10.2015;11:00:00;1245;1.9;31
12.10.2015;11:10:00;1367;2.1;32
12.10.2015;11:20:00;1339;2.3;32
12.10.2015;11:30:00;1332;2.6;32
12.10.2015;11:40:00;1889;2.8;32
12.10.2015;11:50:00;1769;3.1;33
12.10.2015;12:00:00;2142;3.5;33
12.10.2015;12:10:00;2130;3.8;34
12.10.2015;12:20:00;2472;4.2;35
12.10.2015;12:30:00;2925;4.7;36
12.10.2015;12:40:00;2686;5.1;36
12.10.2015;12:50:00;2971;5.6;37
12.10.2015;13:00:00;2619;6.1;37
12.10.2015;13:10:00;4084;6.7;38
12.10.2015;13:20:00;4842;7.4;40
12.10.2015;13:30:00;2750;7.9;40
12.10.2015;13:40:00;3044;8.4;40
12.10.2015;13:50:00;2834;9.0;40
12.10.2015;14:00:00;2417;9.6;40
12.10.2015;14:10:00;5417;10.2;40
12.10.2015;14:20:00;5401;11.2;45
12.10.2015;14:30:00;4028;12.0;45
12.10.2015;14:40:00;3867;12.7;44
12.10.2015;14:50:00;3660;13.3;44
12.10.2015;15:00:00;5550;14.2;46
12.10.2015;15:10:00;4751;14.9;45
12.10.2015;15:20:00;5441;15.7;47
12.10.2015;15:30:00;4872;16.5;46
12.10.2015;15:40:00;4255;17.3;47
12.10.2015;15:50:00;5466;18.2;48
12.10.2015;16:00:00;3509;18.9;43
12.10.2015;16:10:00;3073;19.4;43
12.10.2015;16:20:00;2694;20.0;43
12.10.2015;16:30:00;2226;20.4;42
12.10.2015;16:40:00;1393;20.7;41
12.10.2015;16:50:00;1243;20.9;40
12.10.2015;17:00:00;1726;21.1;39
12.10.2015;17:10:00;1742;21.4;39
12.10.2015;17:20:00;1233;21.7;38
12.10.2015;17:30:00;906;21.8;37
12.10.2015;17:40:00;773;21.9;37
12.10.2015;17:50:00;512;22.0;36
12.10.2015;18:00:00;424;22.1;36
12.10.2015;18:10:00;291;22.2;35
12.10.2015;18:20:00;206;22.2;35
12.10.2015;18:30:00;171;22.2;35
12.10.2015;18:40:00;105;22.3;35
12.10.2015;18:50:00;0;22.3;0
12.10.2015;19:00:00;0;22.3;0
13.10.2015;08:15:00;16;0;18
13.10.2015;08:25:00;109;0;27
13.10.2015;08:35:00;160;0;28
13.10.2015;08:45:00;192;0;28
13.10.2015;08:55:00;215;0.1;28
13.10.2015;09:05:00;277;0.1;29
13.10.2015;09:15:00;302;0.2;29
13.10.2015;09:25:00;406;0.2;29
13.10.2015;09:35:00;537;0.3;30
13.10.2015;09:45:00;613;0.4;30
13.10.2015;09:55:00;569;0.5;30
13.10.2015;10:05:00;616;0.6;30
13.10.2015;10:15:00;1060;0.7;30
13.10.2015;10:25:00;974;0.9;31
13.10.2015;10:35:00;948;1.1;31
13.10.2015;10:45:00;1280;1.3;31
13.10.2015;10:55:00;1330;1.5;31
13.10.2015;11:05:00;1266;1.7;31
13.10.2015;11:15:00;1136;1.9;32
13.10.2015;11:25:00;1258;2.1;32
13.10.2015;11:35:00;1383;2.3;32
13.10.2015;11:45:00;1406;2.5;32
13.10.2015;11:55:00;1780;2.8;32
13.10.2015;12:05:00;2470;3.1;33
13.10.2015;12:15:00;1845;3.5;34
13.10.2015;12:25:00;1884;3.8;34
13.10.2015;12:35:00;2490;4.2;35
13.10.2015;12:45:00;2166;4.6;35
13.10.2015;12:55:00;1850;4.9;35
13.10.2015;13:05:00;1338;5.1;35
13.10.2015;13:15:00;1457;5.3;34
13.10.2015;13:25:00;1078;5.5;34
13.10.2015;13:35:00;924;5.7;34
13.10.2015;13:45:00;1140;5.9;34
13.10.2015;13:55:00;628;6.0;33
13.10.2015;14:05:00;680;6.1;33
13.10.2015;14:15:00;733;6.2;33
13.10.2015;14:25:00;647;6.3;33
13.10.2015;14:35:00;706;6.4;33
13.10.2015;14:45:00;615;6.6;33
13.10.2015;14:55:00;594;6.7;33
13.10.2015;15:05:00;542;6.8;33
13.10.2015;15:15:00;540;6.8;33
13.10.2015;15:25:00;453;6.9;33
13.10.2015;15:35:00;335;7.0;33
13.10.2015;15:45:00;338;7.0;33
13.10.2015;15:55:00;781;7.1;33
13.10.2015;16:05:00;450;7.2;33
13.10.2015;16:15:00;351;7.3;33
13.10.2015;16:25:00;339;7.4;33
13.10.2015;16:35:00;286;7.4;33
13.10.2015;16:45:00;307;7.4;33
13.10.2015;16:55:00;454;7.5;33
13.10.2015;17:05:00;353;7.6;33
13.10.2015;17:15:00;186;7.6;33
13.10.2015;17:25:00;154;7.6;33
13.10.2015;17:35:00;128;7.7;33
13.10.2015;17:45:00;110;7.7;33
13.10.2015;17:55:00;109;7.7;33
13.10.2015;18:05:00;127;7.7;33
13.10.2015;18:15:00;113;7.7;32
13.10.2015;18:25:00;94;7.8;32
13.10.2015;19:00:00;0;7.8;0
14.10.2015;07:55:00;46;0;13
14.10.2015;08:05:00;195;0;26
14.10.2015;08:15:00;218;0;27
14.10.2015;08:25:00;249;0.1;28
14.10.2015;08:35:00;341;0.1;28
14.10.2015;08:45:00;447;0.2;28
14.10.2015;08:55:00;540;0.3;29
14.10.2015;09:05:00;643;0.4;29
14.10.2015;09:15:00;652;0.5;29
14.10.2015;09:25:00;631;0.6;30
14.10.2015;09:35:00;751;0.7;30
14.10.2015;09:45:00;973;0.8;30
14.10.2015;09:55:00;1265;1.0;30
14.10.2015;10:05:00;1453;1.3;31
14.10.2015;10:15:00;1618;1.5;31
14.10.2015;10:25:00;1697;1.8;31
14.10.2015;10:35:00;2311;2.2;32
14.10.2015;10:45:00;2322;2.6;34
14.10.2015;10:55:00;1856;2.9;34
14.10.2015;11:05:00;1713;3.2;34
14.10.2015;11:15:00;1806;3.5;34
14.10.2015;11:25:00;1995;3.8;34
14.10.2015;11:35:00;1943;4.2;34
14.10.2015;11:45:00;2288;4.5;35
14.10.2015;11:55:00;2484;4.9;35
14.10.2015;12:05:00;2636;5.4;36
14.10.2015;12:15:00;2763;5.8;36
14.10.2015;12:25:00;3013;6.3;37
14.10.2015;12:35:00;3510;6.9;38
14.10.2015;12:45:00;3898;7.5;39
14.10.2015;12:55:00;3283;8.2;40
14.10.2015;13:05:00;2616;8.6;39
14.10.2015;13:15:00;2769;9.1;39
14.10.2015;13:25:00;2887;9.5;39
14.10.2015;13:35:00;3366;10.1;39
14.10.2015;13:45:00;3970;10.7;41
14.10.2015;13:55:00;3916;11.6;43
14.10.2015;14:05:00;4378;12.2;43
14.10.2015;14:15:00;2788;12.7;42
14.10.2015;14:25:00;2561;13.1;41
14.10.2015;14:35:00;2935;13.6;41
14.10.2015;14:45:00;3870;14.2;41
14.10.2015;14:55:00;1635;14.6;40
14.10.2015;15:05:00;1077;14.8;39
14.10.2015;15:15:00;1432;15.0;38
14.10.2015;15:25:00;1807;15.3;38
14.10.2015;15:35:00;1927;15.6;38
14.10.2015;15:45:00;2341;16.0;38
14.10.2015;15:55:00;2149;16.3;38
14.10.2015;16:05:00;1872;16.6;37
14.10.2015;16:15:00;1751;16.9;37
14.10.2015;16:25:00;1489;17.2;37
14.10.2015;16:35:00;1339;17.4;36
14.10.2015;16:45:00;1304;17.6;36
14.10.2015;16:55:00;1090;17.8;35
14.10.2015;17:05:00;962;18.0;35
14.10.2015;17:25:00;566;18.2;34
14.10.2015;17:35:00;428;18.3;34
14.10.2015;17:45:00;338;18.3;34
14.10.2015;17:55:00;256;18.4;34
14.10.2015;18:05:00;175;18.4;34
14.10.2015;18:15:00;134;18.4;34
14.10.2015;18:25:00;100;18.5;33
14.10.2015;18:35:00;0;18.5;0
14.10.2015;18:45:00;0;18.5;0
14.10.2015;19:00:00;0;18.5;0
15.10.2015;08:05:00;7;0;14
15.10.2015;08:15:00;126;0;26
15.10.2015;08:25:00;148;0;27
15.10.2015;08:35:00;186;0;28
15.10.2015;08:45:00;159;00;28
15.10.2015;08:55:00;227;0.1;28
15.10.2015;09:05:00;251;0.1;29
15.10.2015;09:15:00;421;0.2;29
15.10.2015;09:25:00;292;0.2;29
15.10.2015;09:35:00;332;0.3;30
15.10.2015;09:45:00;469;0.4;30
15.10.2015;09:55:00;486;0.4;30
15.10.2015;10:05:00;999;0.6;30
15.10.2015;10:15:00;1460;0.8;30
15.10.2015;10:25:00;890;1.0;31
15.10.2015;10:35:00;911;1.2;31
15.10.2015;10:45:00;796;1.3;31
15.10.2015;10:55:00;686;1.4;31
15.10.2015;11:05:00;800;1.5;31
15.10.2015;11:15:00;953;1.7;31
15.10.2015;11:25:00;802;1.8;31
15.10.2015;11:35:00;665;1.9;31
15.10.2015;11:45:00;689;2.0;31
15.10.2015;11:55:00;711;2.2;32
15.10.2015;12:05:00;731;2.3;32
15.10.2015;12:15:00;599;2.4;32
15.10.2015;12:25:00;492;2.5;32
15.10.2015;12:35:00;485;2.6;32
15.10.2015;12:45:00;495;2.6;32
15.10.2015;12:55:00;518;2.7;32
15.10.2015;13:05:00;689;2.8;32
15.10.2015;13:15:00;735;2.9;32
15.10.2015;13:25:00;797;3.1;32
15.10.2015;13:35:00;776;3.2;32
15.10.2015;13:45:00;566;3.3;32
15.10.2015;13:55:00;1221;3.4;32
15.10.2015;14:05:00;1552;3.7;32
15.10.2015;14:15:00;1176;3.9;32
15.10.2015;14:25:00;1112;4.1;32
15.10.2015;14:35:00;1009;4.3;32
15.10.2015;14:45:00;1229;4.5;32
15.10.2015;14:55:00;1728;4.7;33
15.10.2015;15:05:00;1386;5.0;33
15.10.2015;15:15:00;1236;5.2;33
15.10.2015;15:25:00;2119;5.5;33
15.10.2015;15:35:00;2300;5.9;34
15.10.2015;15:45:00;1166;6.1;34
15.10.2015;15:55:00;1147;6.3;34
15.10.2015;16:05:00;739;6.4;33
15.10.2015;16:15:00;798;6.5;33
15.10.2015;16:25:00;724;6.7;33
15.10.2015;16:35:00;643;6.8;33
15.10.2015;16:45:00;527;6.9;33
15.10.2015;16:55:00;501;7.0;33
15.10.2015;17:05:00;366;7.0;33
15.10.2015;17:15:00;285;7.1;33
15.10.2015;17:25:00;262;7.1;33
15.10.2015;17:35:00;331;7.2;32
15.10.2015;17:45:00;210;7.2;32
15.10.2015;17:55:00;116;7.2;32
15.10.2015;18:05:00;88;7.2;32
15.10.2015;18:15:00;0;7.3;0
15.10.2015;18:25:00;0;7.3;0
15.10.2015;19:00:00;0;7.3;0
16.10.2015;08:20:00;23;0;13
16.10.2015;08:30:00;120;0;26
16.10.2015;08:40:00;147;0;27
16.10.2015;08:50:00;169;0;28
16.10.2015;09:00:00;217;0.1;28
16.10.2015;09:10:00;231;0.1;28
16.10.2015;09:20:00;243;0.1;29
16.10.2015;09:30:00;335;0.2;29
16.10.2015;09:40:00;326;0.2;29
16.10.2015;09:50:00;293;0.3;29
16.10.2015;10:00:00;415;0.3;30
16.10.2015;10:10:00;552;0.4;30
16.10.2015;10:20:00;840;0.6;30
16.10.2015;10:30:00;915;0.7;30
16.10.2015;10:40:00;661;0.8;30
16.10.2015;10:50:00;592;0.9;30
16.10.2015;11:00:00;686;1.0;31
16.10.2015;11:10:00;977;1.2;31
16.10.2015;11:20:00;2177;1.5;31
16.10.2015;11:30:00;3171;2.0;32
16.10.2015;11:40:00;3265;2.5;34
16.10.2015;11:50:00;3615;3.1;35
16.10.2015;12:00:00;4020;3.7;37
16.10.2015;12:10:00;3469;4.3;38
16.10.2015;12:20:00;3264;4.9;38
16.10.2015;12:30:00;3193;5.4;38
16.10.2015;12:40:00;2498;5.9;38
16.10.2015;12:50:00;1572;6.2;37
16.10.2015;13:00:00;1075;6.4;36
16.10.2015;13:10:00;1285;6.6;35
16.10.2015;13:20:00;815;6.7;35
16.10.2015;13:30:00;517;6.8;34
16.10.2015;13:40:00;579;6.9;34
16.10.2015;13:50:00;706;7.0;33
16.10.2015;14:00:00;1105;7.2;33
16.10.2015;14:10:00;1497;7.4;33
16.10.2015;14:20:00;1224;7.6;33
16.10.2015;14:30:00;1228;7.8;33
16.10.2015;14:40:00;1149;8.0;33
16.10.2015;14:50:00;1322;8.2;33
16.10.2015;15:00:00;1018;8.4;33
16.10.2015;15:10:00;720;8.6;33
16.10.2015;15:20:00;744;8.7;33
16.10.2015;15:30:00;577;8.8;33
16.10.2015;15:40:00;345;8.8;33
16.10.2015;15:50:00;437;8.9;33
16.10.2015;16:00:00;402;9.0;33
16.10.2015;16:10:00;242;9.0;33
16.10.2015;16:20:00;257;9.1;33
16.10.2015;16:30:00;302;9.1;32
16.10.2015;16:40:00;316;9.2;32
16.10.2015;16:50:00;304;9.2;32
16.10.2015;17:00:00;271;9.3;32
16.10.2015;17:10:00;243;9.3;32
16.10.2015;17:20:00;215;9.3;32
16.10.2015;17:30:00;220;9.4;32
16.10.2015;17:40:00;359;9.4;32
16.10.2015;17:50:00;240;9.5;32
16.10.2015;18:00:00;212;9.5;32
16.10.2015;18:10:00;188;9.5;32
16.10.2015;18:20:00;130;9.6;32
16.10.2015;18:30:00;113;9.6;32
16.10.2015;18:40:00;87;9.6;29
16.10.2015;19:00:00;0;9.6;0
17.10.2015;08:05:00;27;0;18
17.10.2015;08:15:00;164;0;26
17.10.2015;08:25:00;237;0;27
17.10.2015;08:35:00;324;0.1;27
17.10.2015;08:45:00;447;0.1;28
17.10.2015;08:55:00;537;0.2;28
17.10.2015;09:05:00;543;0.3;29
17.10.2015;09:15:00;652;0.4;29
17.10.2015;09:25:00;748;0.5;29
17.10.2015;09:35:00;854;0.7;29
17.10.2015;09:45:00;939;0.8;30
17.10.2015;09:55:00;1073;1.0;30
17.10.2015;10:05:00;1108;1.2;30
17.10.2015;10:15:00;1182;1.4;30
17.10.2015;10:25:00;1220;1.6;30
17.10.2015;10:35:00;997;1.7;31
17.10.2015;10:45:00;978;1.9;31
17.10.2015;10:55:00;1239;2.1;31
17.10.2015;11:05:00;1338;2.3;31
17.10.2015;11:15:00;1193;2.5;31
17.10.2015;11:25:00;1065;2.7;31
17.10.2015;11:35:00;1176;2.9;31
17.10.2015;11:45:00;1105;3.1;32
17.10.2015;11:55:00;1378;3.3;32
17.10.2015;12:05:00;1170;3.5;32
17.10.2015;12:15:00;876;3.6;32
17.10.2015;12:25:00;1058;3.8;32
17.10.2015;12:35:00;1303;4.0;32
17.10.2015;12:45:00;1440;4.2;32
17.10.2015;12:55:00;1539;4.5;33
17.10.2015;13:05:00;1523;4.7;33
17.10.2015;13:15:00;1514;5.0;33
17.10.2015;13:25:00;2312;5.3;34
17.10.2015;13:35:00;2367;5.7;34
17.10.2015;13:45:00;2380;6.1;35
17.10.2015;13:55:00;2203;6.5;35
17.10.2015;14:05:00;2201;6.9;35
17.10.2015;14:15:00;1853;7.2;35
17.10.2015;14:25:00;1273;7.4;35
17.10.2015;14:35:00;1335;7.6;34
17.10.2015;14:45:00;1211;7.8;34
17.10.2015;14:55:00;1319;8.0;34
17.10.2015;15:05:00;1406;8.3;34
17.10.2015;15:15:00;1013;8.5;34
17.10.2015;15:25:00;869;8.6;33
17.10.2015;15:35:00;779;8.7;33
17.10.2015;15:45:00;599;8.8;33
17.10.2015;15:55:00;479;8.9;33
17.10.2015;16:05:00;469;9.0;33
17.10.2015;16:15:00;255;9.1;33
17.10.2015;16:25:00;247;9.1;33
17.10.2015;16:35:00;291;9.1;33
17.10.2015;16:45:00;280;9.2;33
17.10.2015;16:55:00;229;9.2;33
17.10.2015;17:05:00;155;9.3;32
17.10.2015;17:15:00;144;9.3;32
17.10.2015;17:25:00;140;9.3;32
17.10.2015;17:35:00;149;9.3;32
17.10.2015;17:45:00;136;9.4;32
17.10.2015;17:55:00;109;9.4;32
17.10.2015;18:05:00;78;9.4;32
17.10.2015;18:15:00;0;9.4;0
17.10.2015;19:00:00;0;9.4;0
18.10.2015;08:30:00;0;0;9
18.10.2015;08:40:00;110;0;26
18.10.2015;08:50:00;128;0;27
18.10.2015;09:00:00;150;0;27
18.10.2015;09:10:00;190;0;28
18.10.2015;09:20:00;177;0.1;28
18.10.2015;09:30:00;156;0.1;28
18.10.2015;09:40:00;191;0.1;29
18.10.2015;09:50:00;216;0.2;29
18.10.2015;10:00:00;355;0.2;29
18.10.2015;10:10:00;457;0.3;29
18.10.2015;10:20:00;418;0.3;30
18.10.2015;10:30:00;532;0.4;30
18.10.2015;10:40:00;353;0.5;30
18.10.2015;10:50:00;394;0.6;30
18.10.2015;11:00:00;333;0.6;30
18.10.2015;11:10:00;241;0.7;30
18.10.2015;11:20:00;275;0.7;31
18.10.2015;11:30:00;355;0.8;31
18.10.2015;11:40:00;448;0.8;31
18.10.2015;11:50:00;464;0.9;31
18.10.2015;12:00:00;410;1.0;31
18.10.2015;12:10:00;444;1.1;31
18.10.2015;12:20:00;335;1.1;31
18.10.2015;12:30:00;581;1.2;31
18.10.2015;12:40:00;654;1.3;31
18.10.2015;12:50:00;636;1.4;31
18.10.2015;13:00:00;1082;1.6;31
18.10.2015;13:10:00;632;1.7;31
18.10.2015;13:20:00;821;1.8;31
18.10.2015;13:30:00;920;2.0;31
18.10.2015;13:40:00;1068;2.2;32
18.10.2015;13:50:00;998;2.3;32
18.10.2015;14:00:00;1059;2.5;32
18.10.2015;14:10:00;1143;2.7;32
18.10.2015;14:20:00;1442;2.9;32
18.10.2015;14:30:00;1442;3.1;32
18.10.2015;14:40:00;1667;3.4;32
18.10.2015;14:50:00;1494;3.7;33
18.10.2015;15:00:00;1709;3.9;33
18.10.2015;15:10:00;1886;4.3;34
18.10.2015;15:20:00;1494;4.5;34
18.10.2015;15:30:00;1883;4.9;34
18.10.2015;15:40:00;2202;5.2;34
18.10.2015;15:50:00;2169;5.7;35
18.10.2015;16:00:00;1173;5.9;35
18.10.2015;16:10:00;583;6.0;34
18.10.2015;16:20:00;652;6.1;33
18.10.2015;16:30:00;545;6.3;33
18.10.2015;16:40:00;592;6.3;33
18.10.2015;16:50:00;323;6.4;33
18.10.2015;17:00:00;311;6.5;33
18.10.2015;17:10:00;237;6.5;33
18.10.2015;17:20:00;235;6.6;33
18.10.2015;17:30:00;195;6.6;33
18.10.2015;17:40:00;135;6.6;33
18.10.2015;17:50:00;124;6.6;32
18.10.2015;18:00:00;149;6.7;32
18.10.2015;18:10:00;186;6.7;32
18.10.2015;18:20:00;108;6.7;32
18.10.2015;19:00:00;0;6.7;0
19.10.2015;08:20:00;0;0;4
19.10.2015;08:30:00;89;0;26
19.10.2015;08:40:00;139;0;27
19.10.2015;08:50:00;203;0;27
19.10.2015;09:00:00;327;0.1;28
19.10.2015;09:10:00;422;0.1;28
19.10.2015;09:20:00;548;0.2;28
19.10.2015;09:30:00;638;0.3;29
19.10.2015;09:40:00;730;0.4;29
19.10.2015;09:50:00;923;0.6;29
19.10.2015;10:00:00;1011;0.7;30
19.10.2015;10:10:00;1128;0.9;30
19.10.2015;10:20:00;1507;1.1;30
19.10.2015;10:30:00;1505;1.4;30
19.10.2015;10:40:00;1214;1.6;31
19.10.2015;10:50:00;1524;1.8;31
19.10.2015;11:00:00;1891;2.2;32
19.10.2015;11:10:00;2168;2.5;32
19.10.2015;11:20:00;2190;2.8;33
19.10.2015;11:30:00;2793;3.3;34
19.10.2015;11:40:00;2455;3.7;34
19.10.2015;11:50:00;2430;4.1;35
19.10.2015;12:00:00;3424;4.6;35
19.10.2015;12:10:00;2926;5.1;36
19.10.2015;12:20:00;2421;5.5;36
19.10.2015;12:30:00;2661;5.9;36
19.10.2015;12:40:00;3223;6.4;37
19.10.2015;12:50:00;8115;7.4;40
19.10.2015;13:00:00;6861;8.5;44
19.10.2015;13:10:00;5055;9.5;46
19.10.2015;13:20:00;6732;10.6;48
19.10.2015;13:30:00;6900;11.8;45
19.10.2015;13:40:00;6644;12.9;47
19.10.2015;13:50:00;2385;13.3;41
19.10.2015;14:00:00;7836;14.3;45
19.10.2015;14:10:00;5753;15.3;48
19.10.2015;14:20:00;1675;15.6;44
19.10.2015;14:30:00;4922;16.2;44
19.10.2015;14:40:00;1647;16.6;42
19.10.2015;14:50:00;946;16.8;40
19.10.2015;15:00:00;981;16.9;39
19.10.2015;15:10:00;4259;17.3;39
19.10.2015;15:20:00;4118;18.1;42
19.10.2015;15:30:00;5431;19.0;44
19.10.2015;15:40:00;5380;19.9;46
19.10.2015;15:50:00;1433;20.4;44
19.10.2015;16:00:00;3856;20.9;43
19.10.2015;16:10:00;3453;21.5;44
19.10.2015;16:20:00;3078;22.0;43
19.10.2015;16:30:00;1097;22.3;41
19.10.2015;16:40:00;1688;22.6;40
19.10.2015;16:50:00;1492;22.8;39
19.10.2015;17:00:00;1150;23.0;38
19.10.2015;17:10:00;921;23.2;37
19.10.2015;17:20:00;1344;23.4;37
19.10.2015;17:30:00;1231;23.6;37
19.10.2015;17:40:00;857;23.8;36
19.10.2015;17:50:00;558;23.9;35
19.10.2015;18:00:00;382;23.9;35
19.10.2015;18:10:00;229;24.0;35
19.10.2015;18:20:00;158;24.0;34
19.10.2015;18:30:00;107;24.0;34
19.10.2015;19:00:00;0;24.0;0
20.10.2015;08:05:00;16;0;17
20.10.2015;08:15:00;144;0;26
20.10.2015;08:25:00;180;0;27
20.10.2015;08:35:00;233;0;28
20.10.2015;08:45:00;372;0.1;28
20.10.2015;08:55:00;386;0.2;28
20.10.2015;09:05:00;551;0.2;29
20.10.2015;09:15:00;673;0.3;29
20.10.2015;09:25:00;862;0.5;29
20.10.2015;09:35:00;813;0.6;30
20.10.2015;09:45:00;942;0.8;30
20.10.2015;09:55:00;995;0.9;30
20.10.2015;10:05:00;1082;1.1;30
20.10.2015;10:15:00;959;1.3;30
20.10.2015;10:25:00;1071;1.5;31
20.10.2015;10:35:00;1482;1.7;31
20.10.2015;10:45:00;1954;2.0;32
20.10.2015;10:55:00;1448;2.3;32
20.10.2015;11:05:00;2093;2.6;32
20.10.2015;11:15:00;1769;2.9;33
20.10.2015;11:25:00;1417;3.1;33
20.10.2015;11:35:00;1439;3.4;33
20.10.2015;11:45:00;2599;3.9;35
20.10.2015;11:55:00;4431;4.7;38
20.10.2015;12:05:00;1490;5.0;36
20.10.2015;12:15:00;1688;5.3;36
20.10.2015;12:25:00;2284;5.7;36
20.10.2015;12:35:00;5003;6.6;39
20.10.2015;12:45:00;5906;7.5;42
20.10.2015;12:55:00;5646;8.5;44
20.10.2015;13:05:00;6158;9.3;45
20.10.2015;13:15:00;4505;10.2;45
20.10.2015;13:25:00;5718;11.2;47
20.10.2015;13:35:00;4309;11.8;47
20.10.2015;13:45:00;6036;12.6;46
20.10.2015;13:55:00;5642;13.5;48
20.10.2015;14:05:00;6229;14.5;44
20.10.2015;14:15:00;5915;15.5;46
20.10.2015;14:25:00;4588;16.4;47
20.10.2015;14:35:00;5728;17.3;48
20.10.2015;14:45:00;5821;18.2;44
20.10.2015;14:55:00;5669;19.2;47
20.10.2015;15:05:00;2817;19.9;47
20.10.2015;15:15:00;4480;20.4;45
20.10.2015;15:25:00;1097;20.9;44
20.10.2015;15:35:00;3419;21.4;44
20.10.2015;15:45:00;4814;22.2;46
20.10.2015;15:55:00;4617;23.0;46
20.10.2015;16:05:00;3977;23.7;46
20.10.2015;16:15:00;3288;24.3;45
20.10.2015;16:25:00;3002;24.8;45
20.10.2015;16:35:00;2640;25.2;44
20.10.2015;16:45:00;1949;25.6;42
20.10.2015;16:55:00;1398;25.8;41
20.10.2015;17:05:00;856;26.0;39
20.10.2015;17:15:00;1064;26.2;39
20.10.2015;17:25:00;845;26.3;38
20.10.2015;17:35:00;703;26.4;37
20.10.2015;17:45:00;360;26.5;36
20.10.2015;17:55:00;324;26.6;36
20.10.2015;18:05:00;238;26.6;36
20.10.2015;18:15:00;160;26.7;35
20.10.2015;18:25:00;114;26.7;35
20.10.2015;18:35:00;0;26.7;0
20.10.2015;19:00:00;0;26.7;0
21.10.2015;08:15:00;23;0;13
21.10.2015;08:25:00;124;0;27
21.10.2015;08:35:00;216;0;27
21.10.2015;08:45:00;254;0;28
21.10.2015;08:55:00;343;0.1;28
21.10.2015;09:05:00;468;0.2;29
21.10.2015;09:15:00;585;0.3;29
21.10.2015;09:25:00;575;0.4;29
21.10.2015;09:35:00;810;0.5;29
21.10.2015;09:45:00;696;0.6;30
21.10.2015;09:55:00;811;0.7;30
21.10.2015;10:05:00;886;0.9;30
21.10.2015;10:15:00;997;1.0;30
21.10.2015;10:25:00;938;1.2;30
21.10.2015;10:35:00;807;1.3;31
21.10.2015;10:45:00;941;1.5;31
21.10.2015;10:55:00;698;1.6;31
21.10.2015;11:05:00;614;1.7;31
21.10.2015;11:15:00;897;1.8;31
21.10.2015;11:25:00;1199;2.0;31
21.10.2015;11:35:00;1507;2.2;31
21.10.2015;11:45:00;1335;2.5;32
21.10.2015;11:55:00;1550;2.7;32
21.10.2015;12:05:00;1392;2.9;32
21.10.2015;12:15:00;997;3.1;32
21.10.2015;12:25:00;1192;3.3;32
21.10.2015;12:35:00;1212;3.5;32
21.10.2015;12:45:00;1598;3.8;33
21.10.2015;12:55:00;963;4.0;33
21.10.2015;13:05:00;860;4.1;32
21.10.2015;13:15:00;1235;4.3;32
21.10.2015;13:25:00;1243;4.5;32
21.10.2015;13:35:00;1573;4.7;33
21.10.2015;13:45:00;2011;5.1;33
21.10.2015;13:55:00;2078;5.4;34
21.10.2015;14:05:00;1610;5.7;34
21.10.2015;14:15:00;1832;6.0;34
21.10.2015;14:25:00;1685;6.3;34
21.10.2015;14:35:00;1567;6.5;34
21.10.2015;14:45:00;2583;6.9;35
21.10.2015;14:55:00;1513;7.2;35
21.10.2015;15:05:00;1532;7.4;35
21.10.2015;15:15:00;1498;7.7;35
21.10.2015;15:25:00;779;7.9;34
21.10.2015;15:35:00;680;8.0;34
21.10.2015;15:45:00;588;8.1;33
21.10.2015;15:55:00;1024;8.2;33
21.10.2015;16:05:00;1202;8.4;33
21.10.2015;16:15:00;1270;8.6;33
21.10.2015;16:25:00;1427;8.9;34
21.10.2015;16:35:00;1304;9.1;34
21.10.2015;16:45:00;955;9.2;33
21.10.2015;16:55:00;756;9.4;33
21.10.2015;17:05:00;858;9.5;33
21.10.2015;17:15:00;739;9.6;33
21.10.2015;17:25:00;474;9.7;33
21.10.2015;17:35:00;336;9.8;33
21.10.2015;17:45:00;315;9.8;33
21.10.2015;17:55:00;284;9.9;33
21.10.2015;18:05:00;264;9.9;33
21.10.2015;18:15:00;144;10.0;33
21.10.2015;18:25:00;92;10.0;33
21.10.2015;18:35:00;0;10.0;0
21.10.2015;19:00:00;0;10.0;0
22.10.2015;08:00:00;22;0;13
22.10.2015;08:10:00;134;0;26
22.10.2015;08:20:00;166;0;27
22.10.2015;08:30:00;266;0;27
22.10.2015;08:40:00;369;0.1;28
22.10.2015;08:50:00;517;0.2;28
22.10.2015;09:00:00;604;0.3;29
22.10.2015;09:10:00;861;0.4;29
22.10.2015;09:20:00;1349;0.6;29
22.10.2015;09:30:00;1759;0.9;29
22.10.2015;09:40:00;1883;1.2;30
22.10.2015;09:50:00;1731;1.5;31
22.10.2015;10:00:00;1721;1.8;31
22.10.2015;10:10:00;1761;2.0;32
22.10.2015;10:20:00;2032;2.4;32
22.10.2015;10:30:00;2074;2.7;33
22.10.2015;10:40:00;2566;3.1;33
22.10.2015;10:50:00;2611;3.5;34
22.10.2015;11:00:00;2574;4.0;35
22.10.2015;11:10:00;2592;4.4;35
22.10.2015;11:20:00;2617;4.8;36
22.10.2015;11:30:00;3029;5.3;36
22.10.2015;11:40:00;2385;5.7;36
22.10.2015;11:50:00;5132;6.4;38
22.10.2015;12:00:00;5235;7.3;41
22.10.2015;12:10:00;5020;8.1;42
22.10.2015;12:20:00;5418;8.9;42
22.10.2015;12:30:00;6388;9.8;45
22.10.2015;12:40:00;4936;10.7;46
22.10.2015;12:50:00;4719;11.6;46
22.10.2015;13:00:00;3764;12.2;45
22.10.2015;13:10:00;4173;13.0;46
22.10.2015;13:20:00;3827;13.6;45
22.10.2015;13:30:00;3021;14.2;44
22.10.2015;13:40:00;3333;14.7;44
22.10.2015;13:50:00;3142;15.2;43
22.10.2015;14:00:00;2842;15.7;43
22.10.2015;14:10:00;2676;16.1;42
22.10.2015;14:20:00;3042;16.6;42
22.10.2015;14:30:00;3207;17.2;42
22.10.2015;14:40:00;1864;17.5;41
22.10.2015;14:50:00;2245;17.9;40
22.10.2015;15:00:00;2208;18.3;40
22.10.2015;15:10:00;1932;18.6;39
22.10.2015;15:20:00;2531;19.0;39
22.10.2015;15:30:00;2446;19.4;39
22.10.2015;15:40:00;2149;19.8;39
22.10.2015;15:50:00;1518;20.0;38
22.10.2015;16:00:00;1325;20.3;38
22.10.2015;16:10:00;1273;20.5;37
22.10.2015;16:20:00;1059;20.7;36
22.10.2015;16:30:00;1005;20.8;36
22.10.2015;16:40:00;886;21.0;35
22.10.2015;16:50:00;964;21.1;35
22.10.2015;17:00:00;974;21.3;35
22.10.2015;17:10:00;627;21.4;35
22.10.2015;17:20:00;376;21.5;34
22.10.2015;17:30:00;475;21.6;34
22.10.2015;17:40:00;301;21.6;34
22.10.2015;17:50:00;205;21.7;34
22.10.2015;18:00:00;212;21.7;34
22.10.2015;18:10:00;125;21.7;34
22.10.2015;19:00:00;0;21.7;0
23.10.2015;08:10:00;0;0;2
23.10.2015;08:20:00;138;0;26
23.10.2015;08:30:00;198;0;27
23.10.2015;08:40:00;358;0;27
23.10.2015;08:50:00;362;0.1;28
23.10.2015;09:00:00;381;0.2;28
23.10.2015;09:10:00;517;0.2;29
23.10.2015;09:20:00;553;0.3;29
23.10.2015;09:30:00;627;0.4;29
23.10.2015;09:40:00;674;0.6;29
23.10.2015;09:50:00;1159;0.7;30
23.10.2015;10:00:00;1152;0.9;30
23.10.2015;10:10:00;877;1.1;30
23.10.2015;10:20:00;811;1.2;30
23.10.2015;10:30:00;1073;1.4;31
23.10.2015;10:40:00;1193;1.6;31
23.10.2015;10:50:00;1649;1.8;31
23.10.2015;11:00:00;1499;2.1;31
23.10.2015;11:10:00;1471;2.4;32
23.10.2015;11:20:00;1736;2.7;32
23.10.2015;11:30:00;2592;3.0;33
23.10.2015;11:40:00;2579;3.5;34
23.10.2015;11:50:00;1863;3.8;34
23.10.2015;12:00:00;1545;4.1;34
23.10.2015;12:10:00;1778;4.4;34
23.10.2015;12:20:00;1599;4.6;34
23.10.2015;12:30:00;1287;4.9;34
23.10.2015;12:40:00;895;5.0;33
23.10.2015;12:50:00;1093;5.2;33
23.10.2015;13:00:00;1413;5.4;33
23.10.2015;13:10:00;1336;5.6;33
23.10.2015;13:20:00;1209;5.8;33
23.10.2015;13:30:00;1179;6.0;33
23.10.2015;13:40:00;1134;6.2;33
23.10.2015;13:50:00;1994;6.5;33
23.10.2015;14:00:00;1584;6.8;34
23.10.2015;14:10:00;1507;7.0;34
23.10.2015;14:20:00;1613;7.3;34
23.10.2015;14:30:00;1631;7.6;35
23.10.2015;14:40:00;1352;7.8;34
23.10.2015;14:50:00;760;8.0;34
23.10.2015;15:00:00;979;8.1;34
23.10.2015;15:10:00;1178;8.3;34
23.10.2015;15:20:00;1458;8.5;34
23.10.2015;15:30:00;1271;8.8;34
23.10.2015;15:40:00;1333;9.0;34
23.10.2015;15:50:00;996;9.2;33
23.10.2015;16:00:00;1091;9.3;33
23.10.2015;16:10:00;1114;9.5;33
23.10.2015;16:20:00;990;9.7;33
23.10.2015;16:30:00;992;9.9;33
23.10.2015;16:40:00;651;10.0;33
23.10.2015;16:50:00;546;10.1;33
23.10.2015;17:00:00;596;10.2;33
23.10.2015;17:10:00;530;10.3;33
23.10.2015;17:20:00;451;10.3;33
23.10.2015;17:30:00;338;10.4;33
23.10.2015;17:40:00;251;10.4;33
23.10.2015;17:50:00;205;10.5;33
23.10.2015;18:00:00;155;10.5;33
23.10.2015;18:10:00;108;10.5;33
23.10.2015;18:20:00;0;10.5;6
23.10.2015;18:30:00;0;10.5;0
23.10.2015;19:00:00;0;10.5;0
24.10.2015;08:00:00;0;0;4
24.10.2015;08:10:00;154;0;26
24.10.2015;08:20:00;195;0;27
24.10.2015;08:30:00;198;0;28
24.10.2015;08:40:00;341;0.1;28
24.10.2015;08:50:00;488;0.2;28
24.10.2015;09:00:00;670;0.3;29
24.10.2015;09:10:00;636;0.4;29
24.10.2015;09:20:00;738;0.5;29
24.10.2015;09:30:00;891;0.6;30
24.10.2015;09:40:00;1869;0.9;30
24.10.2015;09:50:00;2596;1.3;31
24.10.2015;10:00:00;2678;1.7;32
24.10.2015;10:10:00;2716;2.2;33
24.10.2015;10:20:00;2370;2.6;34
24.10.2015;10:30:00;2340;3.0;34
24.10.2015;10:40:00;2188;3.4;35
24.10.2015;10:50:00;2434;3.7;35
24.10.2015;11:00:00;2692;4.2;35
24.10.2015;11:10:00;2356;4.6;36
24.10.2015;11:20:00;2588;5.0;36
24.10.2015;11:30:00;3023;5.5;37
24.10.2015;11:40:00;3471;6.0;38
24.10.2015;11:50:00;3922;6.6;39
24.10.2015;12:00:00;5048;7.5;41
24.10.2015;12:10:00;5032;8.3;43
24.10.2015;12:20:00;5573;9.2;44
24.10.2015;12:30:00;5327;10.0;45
24.10.2015;12:40:00;5076;11.0;46
24.10.2015;12:50:00;5846;11.8;47
24.10.2015;13:00:00;4911;12.7;47
24.10.2015;13:10:00;5870;13.6;48
24.10.2015;13:20:00;4129;14.3;43
24.10.2015;13:30:00;6075;15.3;46
24.10.2015;13:40:00;5945;16.2;48
24.10.2015;13:50:00;6045;17.2;44
24.10.2015;14:00:00;6032;18.3;48
24.10.2015;14:10:00;4807;19.1;48
24.10.2015;14:20:00;4603;19.8;48
24.10.2015;14:30:00;4882;20.6;48
24.10.2015;14:40:00;5067;21.4;44
24.10.2015;14:50:00;4809;22.2;45
24.10.2015;15:00:00;5068;23.1;47
24.10.2015;15:10:00;5444;24.0;48
24.10.2015;15:20:00;4881;24.8;44
24.10.2015;15:30:00;3650;25.5;45
24.10.2015;15:40:00;2877;26.0;44
24.10.2015;15:50:00;3084;26.5;44
24.10.2015;16:00:00;2603;26.9;43
24.10.2015;16:10:00;1700;27.2;42
24.10.2015;16:20:00;1483;27.5;41
24.10.2015;16:30:00;1358;27.7;40
24.10.2015;16:40:00;1210;27.9;39
24.10.2015;16:50:00;1062;28.1;38
24.10.2015;17:00:00;912;28.3;38
24.10.2015;17:10:00;757;28.4;37
24.10.2015;17:20:00;656;28.5;36
24.10.2015;17:30:00;542;28.6;36
24.10.2015;17:40:00;431;28.7;36
24.10.2015;17:50:00;322;28.7;36
24.10.2015;18:00:00;229;28.8;35
24.10.2015;18:10:00;147;28.8;35
24.10.2015;18:20:00;46;28.8;17
24.10.2015;18:30:00;0;28.8;0
24.10.2015;19:00:00;0;28.8;0
25.10.2015;07:10:00;0;0;5
25.10.2015;07:20:00;151;0;26
25.10.2015;07:30:00;197;0;27
25.10.2015;07:40:00;225;0;28
25.10.2015;07:50:00;309;0.1;28
25.10.2015;08:00:00;533;0.2;29
25.10.2015;08:10:00;536;0.2;29
25.10.2015;08:20:00;676;0.4;29
25.10.2015;08:30:00;692;0.5;30
25.10.2015;08:40:00;774;0.6;30
25.10.2015;08:50:00;582;0.7;30
25.10.2015;09:00:00;416;0.8;30
25.10.2015;09:10:00;457;0.8;31
25.10.2015;09:20:00;583;0.9;31
25.10.2015;09:30:00;995;1.1;31
25.10.2015;09:40:00;998;1.3;31
25.10.2015;09:50:00;1211;1.4;31
25.10.2015;10:00:00;2103;1.7;31
25.10.2015;10:10:00;2235;2.1;33
25.10.2015;10:20:00;1651;2.4;33
25.10.2015;10:30:00;2040;2.7;33
25.10.2015;10:40:00;1745;3.0;34
