Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.10.2015;10:50:00;3486;3.6;35
25.10.2015;11:00:00;2056;3.9;35
25.10.2015;11:10:00;3499;4.5;36
25.10.2015;11:20:00;4403;5.1;38
25.10.2015;11:30:00;1865;5.5;38
25.10.2015;11:40:00;3662;6.0;38
25.10.2015;11:50:00;4149;6.8;40
25.10.2015;12:00:00;1884;7.2;39
25.10.2015;12:10:00;2318;7.5;39
25.10.2015;12:20:00;3036;8.1;39
25.10.2015;12:30:00;2425;8.5;39
25.10.2015;12:40:00;3168;9.0;39
25.10.2015;12:50:00;4364;9.6;40
25.10.2015;13:00:00;4736;10.2;40
25.10.2015;13:10:00;4854;11.1;43
25.10.2015;13:20:00;5195;11.9;45
25.10.2015;13:30:00;5677;12.8;46
25.10.2015;13:40:00;5222;13.7;47
25.10.2015;13:50:00;4662;14.5;47
25.10.2015;14:00:00;5154;15.3;48
25.10.2015;14:10:00;4973;16.2;48
25.10.2015;14:20:00;4812;16.9;48
25.10.2015;14:30:00;4804;17.7;48
25.10.2015;14:40:00;4056;18.5;48
25.10.2015;14:50:00;4287;19.2;48
25.10.2015;15:00:00;3128;19.7;46
25.10.2015;15:10:00;2803;20.2;45
25.10.2015;15:20:00;2367;20.6;44
25.10.2015;15:30:00;1857;21.0;43
25.10.2015;15:40:00;852;21.1;41
25.10.2015;15:50:00;948;21.3;40
25.10.2015;16:00:00;985;21.5;39
25.10.2015;16:10:00;886;21.6;38
25.10.2015;16:20:00;762;21.7;37
25.10.2015;16:30:00;446;21.8;37
25.10.2015;16:40:00;330;21.9;36
25.10.2015;16:50:00;272;21.9;36
25.10.2015;17:00:00;214;22.0;36
25.10.2015;17:10:00;153;22.0;36
25.10.2015;17:20:00;106;22.0;35
25.10.2015;19:00:00;0;22.0;0
26.10.2015;07:20:00;0;0;7
26.10.2015;07:30:00;126;0;27
26.10.2015;07:40:00;149;0;27
26.10.2015;07:50:00;186;0;28
26.10.2015;08:00:00;231;0.1;28
26.10.2015;08:10:00;284;0.1;29
26.10.2015;08:20:00;334;0.2;29
26.10.2015;08:30:00;373;0.2;29
26.10.2015;08:40:00;374;0.3;30
26.10.2015;08:50:00;433;0.3;30
26.10.2015;09:00:00;492;0.4;30
26.10.2015;09:10:00;539;0.5;30
26.10.2015;09:20:00;575;0.6;30
26.10.2015;09:30:00;592;0.7;31
26.10.2015;09:40:00;696;0.8;31
26.10.2015;09:50:00;760;0.9;31
26.10.2015;10:00:00;887;1.1;31
26.10.2015;10:10:00;949;1.2;31
26.10.2015;10:20:00;1109;1.4;31
26.10.2015;10:30:00;1267;1.6;31
26.10.2015;10:40:00;1513;1.8;32
26.10.2015;10:50:00;1821;2.1;32
26.10.2015;11:00:00;1955;2.4;33
26.10.2015;11:10:00;2201;2.8;33
26.10.2015;11:20:00;2044;3.1;34
26.10.2015;11:30:00;1524;3.4;34
26.10.2015;11:40:00;1805;3.7;34
26.10.2015;11:50:00;2110;4.0;34
26.10.2015;12:00:00;1996;4.4;35
26.10.2015;12:10:00;2284;4.7;35
26.10.2015;12:20:00;1862;5.0;35
26.10.2015;12:30:00;2023;5.4;35
26.10.2015;12:40:00;2513;5.8;36
26.10.2015;12:50:00;2448;6.2;36
26.10.2015;13:00:00;3609;6.7;37
26.10.2015;13:10:00;2782;7.2;38
26.10.2015;13:20:00;2125;7.5;37
26.10.2015;13:30:00;2665;8.0;38
26.10.2015;13:40:00;2786;8.4;38
26.10.2015;13:50:00;2771;8.9;39
26.10.2015;14:00:00;2536;9.4;39
26.10.2015;14:10:00;2299;9.8;38
26.10.2015;14:20:00;2445;10.2;38
26.10.2015;14:30:00;1891;10.5;38
26.10.2015;14:40:00;1649;10.8;37
26.10.2015;14:50:00;2490;11.1;37
26.10.2015;15:00:00;2096;11.5;37
26.10.2015;15:10:00;1519;11.8;37
26.10.2015;15:20:00;2031;12.1;37
26.10.2015;15:30:00;1760;12.4;37
26.10.2015;15:40:00;1700;12.7;37
26.10.2015;15:50:00;942;12.9;36
26.10.2015;16:00:00;397;13.0;35
26.10.2015;16:10:00;558;13.1;35
26.10.2015;16:20:00;485;13.2;34
26.10.2015;16:30:00;388;13.2;34
26.10.2015;16:40:00;319;13.3;34
26.10.2015;16:50:00;265;13.3;34
26.10.2015;17:00:00;202;13.4;34
26.10.2015;17:10:00;139;13.4;34
26.10.2015;17:20:00;97;13.4;34
26.10.2015;19:00:00;0;13.4;0
27.10.2015;07:20:00;43;0;18
27.10.2015;07:30:00;107;0;27
27.10.2015;07:40:00;149;0;27
27.10.2015;07:50:00;204;0;28
27.10.2015;08:00:00;249;0.1;28
27.10.2015;08:10:00;256;0.1;29
27.10.2015;08:20:00;295;0.2;29
27.10.2015;08:30:00;312;0.2;29
27.10.2015;08:40:00;363;0.3;30
27.10.2015;08:50:00;417;0.3;30
27.10.2015;09:00:00;451;0.4;30
27.10.2015;09:10:00;559;0.5;30
27.10.2015;09:20:00;716;0.6;30
27.10.2015;09:30:00;695;0.7;31
27.10.2015;09:40:00;720;0.8;31
27.10.2015;09:50:00;710;1.0;31
27.10.2015;10:00:00;838;1.1;31
27.10.2015;10:10:00;824;1.2;31
27.10.2015;10:20:00;864;1.4;31
27.10.2015;10:30:00;911;1.5;31
27.10.2015;10:40:00;1054;1.7;31
27.10.2015;10:50:00;1135;1.9;32
27.10.2015;11:00:00;1289;2.1;32
27.10.2015;11:10:00;1372;2.3;32
27.10.2015;11:20:00;1605;2.5;32
27.10.2015;11:30:00;1700;2.8;33
27.10.2015;11:40:00;1889;3.1;33
27.10.2015;11:50:00;1778;3.4;33
27.10.2015;12:00:00;1679;3.7;34
27.10.2015;12:10:00;1600;4.0;34
27.10.2015;12:20:00;1446;4.2;34
27.10.2015;12:30:00;1580;4.5;34
27.10.2015;12:40:00;1833;4.8;34
27.10.2015;12:50:00;1997;5.1;34
27.10.2015;13:00:00;1777;5.4;35
27.10.2015;13:10:00;2463;5.8;35
27.10.2015;13:20:00;2647;6.2;36
27.10.2015;13:30:00;2134;6.6;36
27.10.2015;13:40:00;2312;6.9;36
27.10.2015;13:50:00;2140;7.3;36
27.10.2015;14:00:00;2124;7.6;36
27.10.2015;14:10:00;2337;8.0;36
27.10.2015;14:20:00;2308;8.4;37
27.10.2015;14:30:00;1796;8.7;36
27.10.2015;14:40:00;1738;9.0;36
27.10.2015;14:50:00;1575;9.3;36
27.10.2015;15:00:00;1768;9.6;36
27.10.2015;15:10:00;1950;9.9;36
27.10.2015;15:20:00;1609;10.2;36
27.10.2015;15:30:00;1323;10.4;35
27.10.2015;15:40:00;949;10.6;35
27.10.2015;15:50:00;872;10.7;34
27.10.2015;16:00:00;801;10.8;34
27.10.2015;16:10:00;684;10.9;34
27.10.2015;16:20:00;569;11.0;34
27.10.2015;16:30:00;428;11.1;34
27.10.2015;16:40:00;213;11.2;33
27.10.2015;16:50:00;176;11.2;33
27.10.2015;17:00:00;167;11.2;33
27.10.2015;17:10:00;124;11.2;33
27.10.2015;17:20:00;36;11.3;13
27.10.2015;19:00:00;0;11.3;0
28.10.2015;07:30:00;0;0;16
28.10.2015;07:40:00;124;0;27
28.10.2015;07:50:00;124;0;27
28.10.2015;08:00:00;146;0;28
28.10.2015;08:10:00;240;0;28
28.10.2015;08:20:00;381;0.1;29
28.10.2015;08:30:00;449;0.2;29
28.10.2015;08:40:00;536;0.3;29
28.10.2015;08:50:00;763;0.4;29
28.10.2015;09:00:00;946;0.5;30
28.10.2015;09:10:00;1196;0.7;30
28.10.2015;09:20:00;1366;0.9;30
28.10.2015;09:30:00;1382;1.2;30
28.10.2015;09:40:00;1506;1.4;31
28.10.2015;09:50:00;1226;1.6;31
28.10.2015;10:00:00;1165;1.8;31
28.10.2015;10:10:00;1086;2.0;31
28.10.2015;10:20:00;1516;2.2;31
28.10.2015;10:30:00;3370;2.7;33
28.10.2015;10:40:00;3324;3.2;34
28.10.2015;10:50:00;2414;3.6;35
28.10.2015;11:00:00;3349;4.1;35
28.10.2015;11:10:00;3944;4.7;37
28.10.2015;11:20:00;5663;5.6;40
28.10.2015;11:30:00;5606;6.5;42
28.10.2015;11:40:00;5399;7.5;44
28.10.2015;11:50:00;5493;8.4;45
28.10.2015;12:00:00;5693;9.3;46
28.10.2015;12:10:00;5766;10.2;47
28.10.2015;12:20:00;5567;11.1;48
28.10.2015;12:30:00;5668;12.0;48
28.10.2015;12:40:00;5408;12.9;44
28.10.2015;12:50:00;4521;13.8;45
28.10.2015;13:00:00;5546;14.6;46
28.10.2015;13:10:00;5503;15.5;47
28.10.2015;13:20:00;5349;16.4;48
28.10.2015;13:30:00;5143;17.2;49
28.10.2015;13:40:00;5353;18.1;44
28.10.2015;13:50:00;5129;18.9;46
28.10.2015;14:00:00;5174;19.8;47
28.10.2015;14:10:00;4958;20.6;48
28.10.2015;14:20:00;4817;21.4;48
28.10.2015;14:30:00;4719;22.2;48
28.10.2015;14:40:00;4329;22.9;48
28.10.2015;14:50:00;3984;23.6;48
28.10.2015;15:00:00;3520;24.2;47
28.10.2015;15:10:00;2735;24.7;45
28.10.2015;15:20:00;1987;25.0;44
28.10.2015;15:30:00;1406;25.3;42
28.10.2015;15:40:00;1063;25.5;41
28.10.2015;15:50:00;1077;25.7;40
28.10.2015;16:00:00;496;25.8;39
28.10.2015;16:10:00;576;25.9;38
28.10.2015;16:20:00;547;26.0;37
28.10.2015;16:30:00;360;26.0;37
28.10.2015;16:40:00;267;26.1;36
28.10.2015;16:50:00;179;26.1;36
28.10.2015;17:00:00;140;26.1;36
28.10.2015;17:10:00;108;26.2;35
28.10.2015;19:00:00;0;26.2;0
29.10.2015;07:20:00;0;0;7
29.10.2015;07:30:00;122;0;26
29.10.2015;07:40:00;174;0;27
29.10.2015;07:50:00;297;0;28
29.10.2015;08:00:00;345;0.1;28
29.10.2015;08:10:00;360;0.1;29
29.10.2015;08:20:00;326;0.2;29
29.10.2015;08:30:00;330;0.3;29
29.10.2015;08:40:00;401;0.3;29
29.10.2015;08:50:00;563;0.4;30
29.10.2015;09:00:00;618;0.5;30
29.10.2015;09:10:00;566;0.6;30
29.10.2015;09:20:00;641;0.7;30
29.10.2015;09:30:00;597;0.8;30
29.10.2015;09:40:00;596;0.9;31
29.10.2015;09:50:00;642;1.0;31
29.10.2015;10:00:00;707;1.1;31
29.10.2015;10:10:00;1019;1.3;31
29.10.2015;10:20:00;1390;1.5;31
29.10.2015;10:30:00;1655;1.7;31
29.10.2015;10:40:00;1794;2.1;32
29.10.2015;10:50:00;2033;2.4;33
29.10.2015;11:00:00;2186;2.7;33
29.10.2015;11:10:00;1918;3.1;34
29.10.2015;11:20:00;1408;3.3;34
29.10.2015;11:30:00;2013;3.6;34
29.10.2015;11:40:00;2702;4.1;35
29.10.2015;11:50:00;2029;4.4;35
29.10.2015;12:00:00;1320;4.7;35
29.10.2015;12:10:00;1038;4.9;34
29.10.2015;12:20:00;1044;5.0;34
29.10.2015;12:30:00;1265;5.2;34
29.10.2015;12:40:00;1612;5.5;34
29.10.2015;12:50:00;1280;5.7;34
29.10.2015;13:00:00;1425;5.9;34
29.10.2015;13:10:00;1464;6.2;34
29.10.2015;13:20:00;1792;6.5;34
29.10.2015;13:30:00;2034;6.8;35
29.10.2015;13:40:00;2186;7.1;35
29.10.2015;13:50:00;2086;7.5;35
29.10.2015;14:00:00;2147;7.9;36
29.10.2015;14:10:00;1937;8.2;36
29.10.2015;14:20:00;1445;8.5;35
29.10.2015;14:30:00;1116;8.7;35
29.10.2015;14:40:00;1149;8.8;35
29.10.2015;14:50:00;1299;9.0;35
29.10.2015;15:00:00;1326;9.3;34
29.10.2015;15:10:00;1151;9.5;34
29.10.2015;15:20:00;782;9.6;34
29.10.2015;15:30:00;686;9.7;34
29.10.2015;15:40:00;746;9.9;34
29.10.2015;15:50:00;584;10.0;33
29.10.2015;16:00:00;445;10.0;33
29.10.2015;16:10:00;368;10.1;33
29.10.2015;16:20:00;308;10.2;33
29.10.2015;16:30:00;204;10.2;33
29.10.2015;16:40:00;156;10.2;33
29.10.2015;16:50:00;128;10.2;33
29.10.2015;17:00:00;78;10.3;30
29.10.2015;17:10:00;0;10.3;0
29.10.2015;19:00:00;0;10.3;0
30.10.2015;07:35:00;0;0;0
30.10.2015;07:45:00;141;0;27
30.10.2015;07:55:00;187;0;27
30.10.2015;08:05:00;240;0;28
30.10.2015;08:15:00;241;0.1;28
30.10.2015;08:25:00;295;0.1;29
30.10.2015;08:35:00;342;0.2;29
30.10.2015;08:45:00;402;0.2;29
30.10.2015;08:55:00;451;0.3;29
30.10.2015;09:05:00;568;0.4;30
30.10.2015;09:15:00;668;0.5;30
30.10.2015;09:25:00;668;0.6;30
30.10.2015;09:35:00;608;0.7;30
30.10.2015;09:45:00;815;0.8;30
30.10.2015;09:55:00;930;1.0;31
30.10.2015;10:05:00;1005;1.1;31
30.10.2015;10:15:00;1010;1.3;31
30.10.2015;10:25:00;1091;1.5;31
30.10.2015;10:35:00;1092;1.7;31
30.10.2015;10:45:00;1053;1.8;31
30.10.2015;10:55:00;978;2.0;31
30.10.2015;11:05:00;1241;2.2;32
30.10.2015;11:15:00;1219;2.4;32
30.10.2015;11:25:00;1309;2.6;32
30.10.2015;11:35:00;1312;2.8;32
30.10.2015;11:45:00;1333;3.0;32
30.10.2015;11:55:00;1424;3.3;32
30.10.2015;12:05:00;1515;3.5;33
30.10.2015;12:15:00;1407;3.8;33
30.10.2015;12:25:00;1357;4.0;33
30.10.2015;12:35:00;1373;4.2;33
30.10.2015;12:45:00;1387;4.4;33
30.10.2015;12:55:00;1367;4.7;33
30.10.2015;13:05:00;1521;4.9;33
30.10.2015;13:15:00;1414;5.2;33
30.10.2015;13:25:00;1439;5.4;34
30.10.2015;13:35:00;1604;5.6;34
30.10.2015;13:45:00;1540;5.9;34
30.10.2015;13:55:00;1366;6.1;34
30.10.2015;14:05:00;1246;6.4;34
30.10.2015;14:15:00;1171;6.6;34
30.10.2015;14:25:00;1149;6.7;33
30.10.2015;14:35:00;1106;6.9;33
30.10.2015;14:45:00;1059;7.1;33
30.10.2015;14:55:00;1028;7.3;33
30.10.2015;15:05:00;937;7.4;33
30.10.2015;15:15:00;899;7.6;33
30.10.2015;15:25:00;890;7.7;33
30.10.2015;15:35:00;777;7.9;33
30.10.2015;15:45:00;728;8.0;33
30.10.2015;15:55:00;680;8.1;33
30.10.2015;16:05:00;570;8.2;33
30.10.2015;16:15:00;421;8.3;33
30.10.2015;16:25:00;355;8.3;33
30.10.2015;16:35:00;303;8.4;33
30.10.2015;16:45:00;218;8.4;33
30.10.2015;16:55:00;144;8.5;33
30.10.2015;17:05:00;34;8.5;33
30.10.2015;17:15:00;0;8.5;0
30.10.2015;17:25:00;0;8.5;0
30.10.2015;19:00:00;0;8.5;0
31.10.2015;07:35:00;0;0;5
31.10.2015;07:45:00;124;0;26
31.10.2015;07:55:00;156;0;27
31.10.2015;08:05:00;180;0;28
31.10.2015;08:15:00;206;0.1;28
31.10.2015;08:25:00;238;0.1;28
31.10.2015;08:35:00;333;0.1;29
31.10.2015;08:45:00;331;0.2;29
31.10.2015;08:55:00;374;0.3;29
31.10.2015;09:05:00;390;0.3;29
31.10.2015;09:15:00;456;0.4;30
31.10.2015;09:25:00;506;0.5;30
31.10.2015;09:35:00;511;0.6;30
31.10.2015;09:45:00;560;0.7;30
31.10.2015;09:55:00;687;0.8;30
31.10.2015;10:05:00;668;0.9;31
31.10.2015;10:15:00;705;1.0;31
31.10.2015;10:25:00;682;1.1;31
31.10.2015;10:35:00;776;1.2;31
31.10.2015;10:45:00;785;1.4;31
31.10.2015;10:55:00;771;1.5;31
31.10.2015;11:05:00;754;1.6;31
31.10.2015;11:15:00;756;1.7;31
31.10.2015;11:25:00;839;1.9;31
31.10.2015;11:35:00;926;2.0;31
31.10.2015;11:45:00;1005;2.2;32
31.10.2015;11:55:00;1084;2.4;32
31.10.2015;12:05:00;1008;2.5;32
31.10.2015;12:15:00;1065;2.7;32
31.10.2015;12:25:00;1208;2.9;32
31.10.2015;12:35:00;1288;3.1;32
31.10.2015;12:45:00;1141;3.3;32
31.10.2015;12:55:00;972;3.5;32
31.10.2015;13:05:00;953;3.6;32
31.10.2015;13:15:00;875;3.8;32
31.10.2015;13:25:00;914;3.9;32
31.10.2015;13:35:00;929;4.1;32
31.10.2015;13:45:00;916;4.2;32
31.10.2015;13:55:00;1043;4.4;32
31.10.2015;14:05:00;959;4.6;32
31.10.2015;14:15:00;844;4.7;32
31.10.2015;14:25:00;947;4.8;32
31.10.2015;14:35:00;903;5.0;32
31.10.2015;14:45:00;804;5.1;32
31.10.2015;14:55:00;787;5.3;33
31.10.2015;15:05:00;741;5.4;33
31.10.2015;15:15:00;636;5.5;33
31.10.2015;15:25:00;564;5.6;32
31.10.2015;15:35:00;563;5.7;32
31.10.2015;15:45:00;429;5.8;32
31.10.2015;15:55:00;358;5.8;32
31.10.2015;16:05:00;329;5.9;32
31.10.2015;16:15:00;297;5.9;32
31.10.2015;16:25:00;239;6.0;32
31.10.2015;16:35:00;157;6.0;32
31.10.2015;16:45:00;133;6.0;32
31.10.2015;16:55:00;102;6.0;32
31.10.2015;17:05:00;0;6.0;0
31.10.2015;19:00:00;0;6.0;0
01.11.2015;07:25:00;0;0;7
01.11.2015;07:35:00;130;0;26
01.11.2015;07:45:00;173;0;27
01.11.2015;07:55:00;231;0;27
01.11.2015;08:05:00;285;0.1;28
01.11.2015;08:15:00;334;0.1;28
01.11.2015;08:25:00;423;0.2;29
01.11.2015;08:35:00;502;0.3;29
01.11.2015;08:45:00;585;0.4;29
01.11.2015;08:55:00;736;0.5;29
01.11.2015;09:05:00;904;0.6;30
01.11.2015;09:15:00;1028;0.8;30
01.11.2015;09:25:00;1158;1.0;30
01.11.2015;09:35:00;1250;1.2;30
01.11.2015;09:45:00;1624;1.4;30
01.11.2015;09:55:00;1569;1.7;31
01.11.2015;10:05:00;1546;1.9;31
01.11.2015;10:15:00;1335;2.2;32
01.11.2015;10:25:00;1572;2.4;32
01.11.2015;10:35:00;1549;2.7;32
01.11.2015;10:45:00;1643;2.9;32
01.11.2015;10:55:00;1839;3.2;33
01.11.2015;11:05:00;1703;3.5;33
01.11.2015;11:15:00;1908;3.8;33
01.11.2015;11:25:00;2492;4.2;34
01.11.2015;11:35:00;2454;4.6;35
01.11.2015;11:45:00;2948;5.2;36
01.11.2015;11:55:00;3687;5.7;37
01.11.2015;12:05:00;6096;6.5;39
01.11.2015;12:15:00;5881;7.5;42
01.11.2015;12:25:00;5430;8.5;44
01.11.2015;12:35:00;4494;9.3;44
01.11.2015;12:45:00;5628;10.2;46
01.11.2015;12:55:00;5493;11.1;47
01.11.2015;13:05:00;5537;12.0;48
01.11.2015;13:15:00;5409;12.9;48
01.11.2015;13:25:00;5178;13.8;48
01.11.2015;13:35:00;5172;14.6;48
01.11.2015;13:45:00;5270;15.5;49
01.11.2015;13:55:00;5065;16.4;49
01.11.2015;14:05:00;4858;17.2;49
01.11.2015;14:15:00;4720;17.9;49
01.11.2015;14:25:00;4506;18.7;48
01.11.2015;14:35:00;4273;19.4;48
01.11.2015;14:45:00;4120;20.1;48
01.11.2015;14:55:00;3565;20.7;47
01.11.2015;15:05:00;2596;21.2;45
01.11.2015;15:15:00;1779;21.5;43
01.11.2015;15:25:00;1316;21.8;42
01.11.2015;15:35:00;1179;21.9;40
01.11.2015;15:45:00;1150;22.1;39
01.11.2015;15:55:00;967;22.3;38
01.11.2015;16:05:00;809;22.5;38
01.11.2015;16:15:00;544;22.6;37
01.11.2015;16:25:00;304;22.6;36
01.11.2015;16:35:00;260;22.7;36
01.11.2015;16:45:00;212;22.7;36
01.11.2015;16:55:00;169;22.7;35
01.11.2015;17:05:00;123;22.7;35
01.11.2015;17:15:00;46;22.8;29
01.11.2015;17:20:00;0;22.8;0
02.11.2015;07:30:00;0;0;24
02.11.2015;07:40:00;135;0;26
02.11.2015;07:50:00;177;0;27
02.11.2015;08:00:00;195;0;27
02.11.2015;08:10:00;211;0.1;28
02.11.2015;08:20:00;352;0.1;28
02.11.2015;08:30:00;454;0.2;29
02.11.2015;08:40:00;522;0.3;29
02.11.2015;08:50:00;670;0.4;29
02.11.2015;09:00:00;880;0.5;29
02.11.2015;09:10:00;817;0.6;30
02.11.2015;09:20:00;727;0.8;30
02.11.2015;09:30:00;738;0.9;30
02.11.2015;09:40:00;836;1.0;30
02.11.2015;09:50:00;1091;1.2;30
02.11.2015;10:00:00;1153;1.4;31
02.11.2015;10:10:00;1138;1.6;31
02.11.2015;10:20:00;1180;1.8;31
02.11.2015;10:30:00;1307;2.0;31
02.11.2015;10:40:00;1713;2.2;31
02.11.2015;10:50:00;1435;2.5;32
02.11.2015;11:00:00;1988;2.8;32
02.11.2015;11:10:00;2225;3.1;33
02.11.2015;11:20:00;1959;3.5;33
02.11.2015;11:30:00;2041;3.8;34
02.11.2015;11:40:00;1968;4.1;34
02.11.2015;11:50:00;2386;4.5;34
02.11.2015;12:00:00;2397;4.9;35
02.11.2015;12:10:00;2096;5.2;35
02.11.2015;12:20:00;2016;5.6;35
02.11.2015;12:30:00;1843;5.9;35
02.11.2015;12:40:00;2006;6.2;35
02.11.2015;12:55:00;2843;6.8;36
02.11.2015;13:05:00;2295;7.2;36
02.11.2015;13:15:00;3294;7.7;36
02.11.2015;13:25:00;2358;8.1;37
02.11.2015;13:35:00;2288;8.5;37
02.11.2015;13:45:00;2045;8.8;36
02.11.2015;13:55:00;2134;9.2;36
02.11.2015;14:05:00;2123;9.5;36
02.11.2015;14:15:00;2026;9.8;36
02.11.2015;14:25:00;2050;10.2;36
02.11.2015;14:35:00;1741;10.5;36
02.11.2015;14:45:00;2134;10.9;36
02.11.2015;14:55:00;3318;11.4;37
02.11.2015;15:05:00;2381;11.8;38
02.11.2015;15:15:00;1669;12.1;37
02.11.2015;15:25:00;1179;12.4;36
02.11.2015;15:35:00;1197;12.5;35
02.11.2015;15:45:00;1130;12.7;35
02.11.2015;15:55:00;962;12.9;35
02.11.2015;16:05:00;755;13.0;34
02.11.2015;16:15:00;430;13.1;34
02.11.2015;16:25:00;328;13.2;34
02.11.2015;16:35:00;270;13.2;34
02.11.2015;16:45:00;216;13.3;33
02.11.2015;16:55:00;165;13.3;33
02.11.2015;17:05:00;111;13.3;33
02.11.2015;17:15:00;0;13.3;0
03.11.2015;07:25:00;18;0;24
03.11.2015;07:35:00;171;0;26
03.11.2015;07:45:00;261;0;27
03.11.2015;07:55:00;323;0.1;28
03.11.2015;08:05:00;356;0.1;28
03.11.2015;08:15:00;460;0.2;28
03.11.2015;08:25:00;492;0.3;29
03.11.2015;08:35:00;475;0.3;29
03.11.2015;08:45:00;608;0.4;29
03.11.2015;08:55:00;616;0.5;29
03.11.2015;09:05:00;587;0.6;30
03.11.2015;09:15:00;577;0.7;30
03.11.2015;09:25:00;987;0.9;30
03.11.2015;09:35:00;1215;1.1;30
03.11.2015;09:45:00;755;1.2;30
03.11.2015;09:55:00;1031;1.4;30
03.11.2015;10:05:00;992;1.5;31
03.11.2015;10:15:00;1374;1.8;31
03.11.2015;10:25:00;1061;2.0;31
03.11.2015;10:35:00;1128;2.1;31
03.11.2015;10:45:00;1272;2.3;31
03.11.2015;10:55:00;1881;2.6;31
03.11.2015;11:05:00;2786;3.1;33
03.11.2015;11:15:00;3186;3.6;34
03.11.2015;11:25:00;2910;4.0;35
03.11.2015;11:35:00;4027;4.7;37
03.11.2015;11:45:00;4786;5.4;38
03.11.2015;11:55:00;4559;6.2;40
03.11.2015;12:05:00;2292;6.6;39
03.11.2015;12:15:00;3108;7.0;38
03.11.2015;12:25:00;3749;7.5;38
03.11.2015;12:35:00;2505;8.1;39
03.11.2015;12:45:00;1402;8.3;37
03.11.2015;12:55:00;1743;8.6;37
03.11.2015;13:05:00;2661;9.0;37
03.11.2015;13:15:00;4381;9.7;39
03.11.2015;13:25:00;2735;10.2;39
03.11.2015;13:35:00;2315;10.6;39
03.11.2015;13:45:00;2247;11.0;38
03.11.2015;13:55:00;2832;11.4;39
03.11.2015;14:05:00;3805;12.0;39
03.11.2015;14:15:00;3832;12.7;41
03.11.2015;14:25:00;1823;13.0;39
03.11.2015;14:35:00;1874;13.3;39
03.11.2015;14:45:00;1421;13.6;38
03.11.2015;14:55:00;1114;13.8;37
03.11.2015;15:05:00;841;13.9;36
03.11.2015;15:15:00;640;14.0;35
03.11.2015;15:25:00;594;14.1;35
03.11.2015;15:35:00;589;14.2;34
03.11.2015;15:45:00;503;14.3;34
03.11.2015;15:55:00;447;14.4;34
03.11.2015;16:05:00;435;14.5;34
03.11.2015;16:15:00;378;14.5;34
03.11.2015;16:25:00;295;14.6;34
03.11.2015;16:35:00;232;14.6;33
03.11.2015;16:45:00;156;14.7;33
03.11.2015;16:55:00;70;14.7;33
03.11.2015;17:05:00;0;14.7;0
03.11.2015;17:15:00;0;14.7;0
04.11.2015;07:20:00;22;0;13
04.11.2015;07:30:00;149;0;26
04.11.2015;07:40:00;189;0;27
04.11.2015;07:50:00;223;0;27
04.11.2015;08:00:00;260;0.1;28
04.11.2015;08:10:00;291;0.1;28
04.11.2015;08:20:00;319;0.2;28
04.11.2015;08:30:00;351;0.2;29
04.11.2015;08:45:00;410;0.3;29
04.11.2015;08:55:00;1169;0.5;29
04.11.2015;09:05:00;1356;0.7;30
04.11.2015;09:15:00;1528;0.9;30
04.11.2015;09:25:00;1625;1.2;30
04.11.2015;09:35:00;1793;1.5;31
04.11.2015;09:45:00;1848;1.8;32
04.11.2015;09:55:00;2085;2.1;32
04.11.2015;10:05:00;2203;2.5;33
04.11.2015;10:15:00;2070;2.8;33
04.11.2015;10:25:00;3985;3.4;35
04.11.2015;10:35:00;4133;4.1;37
04.11.2015;10:45:00;4255;4.8;38
04.11.2015;10:55:00;4363;5.5;39
04.11.2015;11:05:00;4648;6.2;41
04.11.2015;11:15:00;4788;7.0;42
04.11.2015;11:25:00;5034;7.8;43
04.11.2015;11:35:00;5277;8.7;44
04.11.2015;11:45:00;5348;9.6;45
04.11.2015;11:55:00;5336;10.5;46
04.11.2015;12:05:00;5346;11.3;47
04.11.2015;12:15:00;5304;12.2;47
04.11.2015;12:25:00;5312;13.1;48
04.11.2015;12:35:00;5111;14.0;48
04.11.2015;12:45:00;5525;14.9;47
04.11.2015;12:55:00;5651;15.8;45
04.11.2015;13:05:00;5774;16.7;47
04.11.2015;13:15:00;5852;17.7;46
04.11.2015;13:25:00;4750;18.5;44
04.11.2015;13:40:00;5197;19.8;47
04.11.2015;13:50:00;4972;20.6;48
04.11.2015;14:00:00;3605;21.3;47
04.11.2015;14:10:00;4243;21.9;46
04.11.2015;14:20:00;4497;22.7;47
04.11.2015;14:30:00;4113;23.4;47
04.11.2015;14:40:00;3537;24.0;46
04.11.2015;14:50:00;3713;24.6;46
04.11.2015;15:00:00;2743;25.1;45
04.11.2015;15:10:00;1113;25.3;42
04.11.2015;15:20:00;1601;25.6;41
04.11.2015;15:30:00;1175;25.8;40
04.11.2015;15:40:00;959;25.9;39
04.11.2015;15:50:00;670;26.1;38
04.11.2015;16:00:00;723;26.2;37
04.11.2015;16:10:00;626;26.3;36
04.11.2015;16:20:00;507;26.4;36
04.11.2015;16:30:00;411;26.5;36
04.11.2015;16:40:00;273;26.5;35
04.11.2015;16:50:00;159;26.5;35
04.11.2015;17:00:00;94;26.6;35
04.11.2015;17:15:00;0;26.6;0
04.11.2015;17:25:00;0;26.6;0
05.11.2015;07:20:00;0;0;4
05.11.2015;07:30:00;129;0;26
05.11.2015;07:40:00;159;0;27
05.11.2015;07:50:00;207;0;27
05.11.2015;08:00:00;261;0.1;28
05.11.2015;08:10:00;294;0.1;28
05.11.2015;08:20:00;319;0.2;29
05.11.2015;08:30:00;351;0.2;29
05.11.2015;08:40:00;387;0.3;29
05.11.2015;08:50:00;464;0.4;29
05.11.2015;09:00:00;1229;0.5;30
05.11.2015;09:10:00;1401;0.8;30
05.11.2015;09:20:00;1531;1.0;30
05.11.2015;09:30:00;1640;1.3;31
05.11.2015;09:40:00;1792;1.6;31
05.11.2015;09:50:00;1927;1.9;32
05.11.2015;10:00:00;2046;2.2;32
05.11.2015;10:10:00;2156;2.6;33
05.11.2015;10:20:00;2266;2.9;34
05.11.2015;10:30:00;2363;3.3;34
05.11.2015;10:40:00;2439;3.7;35
05.11.2015;10:50:00;4068;4.3;36
05.11.2015;11:00:00;4233;5.0;38
05.11.2015;11:10:00;4568;5.7;39
05.11.2015;11:20:00;4765;6.5;41
05.11.2015;11:30:00;4964;7.3;42
05.11.2015;11:40:00;5221;8.1;44
05.11.2015;11:50:00;5302;9.0;45
05.11.2015;12:00:00;5298;9.9;46
05.11.2015;12:10:00;5251;10.8;46
05.11.2015;12:20:00;5207;11.6;47
05.11.2015;12:30:00;5202;12.5;47
05.11.2015;12:40:00;5208;13.3;48
05.11.2015;12:50:00;5249;14.2;48
05.11.2015;13:00:00;5211;15.0;49
05.11.2015;13:10:00;4891;15.9;44
05.11.2015;13:20:00;5054;16.7;45
05.11.2015;13:30:00;4986;17.5;47
05.11.2015;13:40:00;4926;18.4;47
05.11.2015;13:50:00;4800;19.2;48
05.11.2015;14:00:00;4663;19.9;48
05.11.2015;14:10:00;4543;20.7;48
05.11.2015;14:20:00;4380;21.4;48
05.11.2015;14:30:00;4198;22.1;47
05.11.2015;14:40:00;3781;22.8;47
05.11.2015;14:50:00;3135;23.3;46
05.11.2015;15:00:00;2255;23.7;44
05.11.2015;15:10:00;1535;24.0;42
05.11.2015;15:20:00;1022;24.2;41
05.11.2015;15:30:00;1141;24.4;40
05.11.2015;15:40:00;1070;24.6;39
05.11.2015;15:50:00;925;24.7;38
05.11.2015;16:00:00;733;24.9;37
05.11.2015;16:10:00;329;24.9;37
05.11.2015;16:20:00;264;25.0;36
05.11.2015;16:30:00;237;25.0;36
05.11.2015;16:40:00;196;25.1;35
05.11.2015;16:50:00;128;25.1;35
05.11.2015;17:00:00;99;25.1;35
05.11.2015;17:10:00;0;25.1;0
06.11.2015;07:30:00;14;0;10
06.11.2015;07:40:00;173;0;26
06.11.2015;07:50:00;241;0;27
06.11.2015;08:00:00;427;0.1;28
06.11.2015;08:10:00;334;0.1;28
06.11.2015;08:20:00;375;0.2;28
06.11.2015;08:30:00;434;0.3;29
06.11.2015;08:40:00;463;0.3;29
06.11.2015;08:50:00;772;0.5;29
06.11.2015;09:00:00;1687;0.7;30
06.11.2015;09:10:00;1354;1.0;30
06.11.2015;09:20:00;2453;1.3;30
06.11.2015;09:30:00;1418;1.5;31
06.11.2015;09:40:00;2584;1.9;32
06.11.2015;09:50:00;1589;2.2;32
06.11.2015;10:00:00;1773;2.5;33
06.11.2015;10:10:00;1853;2.8;33
06.11.2015;10:20:00;1826;3.1;33
06.11.2015;10:30:00;2165;3.5;34
06.11.2015;10:40:00;2618;3.9;34
06.11.2015;10:50:00;2947;4.3;35
06.11.2015;11:00:00;2099;4.7;36
06.11.2015;11:10:00;2392;5.1;36
06.11.2015;11:20:00;4741;5.7;37
06.11.2015;11:30:00;4998;6.5;40
06.11.2015;11:40:00;5471;7.4;42
06.11.2015;11:50:00;6541;8.4;44
06.11.2015;12:00:00;6090;9.3;45
06.11.2015;12:10:00;5242;10.2;46
06.11.2015;12:20:00;6483;11.3;48
06.11.2015;12:30:00;6032;12.3;44
06.11.2015;12:40:00;6094;13.3;47
06.11.2015;12:50:00;5320;14.2;48
06.11.2015;13:00:00;5613;15.2;46
06.11.2015;13:10:00;2923;15.8;44
06.11.2015;13:20:00;4866;16.6;45
06.11.2015;13:30:00;5039;17.5;47
06.11.2015;13:40:00;4953;18.3;47
06.11.2015;13:50:00;4627;19.1;48
06.11.2015;14:00:00;3914;19.8;47
06.11.2015;14:10:00;2315;20.4;46
06.11.2015;14:20:00;4529;21.0;46
06.11.2015;14:30:00;4304;21.7;47
06.11.2015;14:40:00;2165;22.3;46
06.11.2015;14:50:00;1237;22.5;43
06.11.2015;15:00:00;2705;22.9;43
06.11.2015;15:10:00;1459;23.2;41
06.11.2015;15:20:00;1397;23.5;40
06.11.2015;15:30:00;1555;23.7;40
06.11.2015;15:40:00;1524;24.0;40
06.11.2015;15:50:00;1252;24.2;39
06.11.2015;16:00:00;834;24.3;38
06.11.2015;16:10:00;251;24.4;37
06.11.2015;16:20:00;308;24.4;36
06.11.2015;16:30:00;237;24.5;36
06.11.2015;16:40:00;176;24.5;36
06.11.2015;16:50:00;152;24.5;36
06.11.2015;17:00:00;107;24.6;35
06.11.2015;17:10:00;0;24.6;0
06.11.2015;17:20:00;0;24.6;0
07.11.2015;07:25:00;38;0;18
07.11.2015;07:35:00;189;0;26
07.11.2015;07:45:00;318;0;27
07.11.2015;07:55:00;422;0.1;28
07.11.2015;08:05:00;620;0.2;28
07.11.2015;08:15:00;558;0.3;29
07.11.2015;08:25:00;612;0.4;29
07.11.2015;08:35:00;734;0.5;29
07.11.2015;08:45:00;464;0.6;30
07.11.2015;08:55:00;518;0.7;30
07.11.2015;09:05:00;906;0.8;30
07.11.2015;09:15:00;1118;1.0;30
07.11.2015;09:25:00;1305;1.2;31
07.11.2015;09:35:00;2504;1.5;31
07.11.2015;09:45:00;2371;1.9;32
07.11.2015;09:55:00;2866;2.4;34
07.11.2015;10:05:00;2096;2.8;34
07.11.2015;10:15:00;1865;3.1;34
07.11.2015;10:25:00;2747;3.6;35
07.11.2015;10:35:00;2903;4.1;36
07.11.2015;10:45:00;2510;4.5;37
07.11.2015;10:55:00;2570;5.0;37
07.11.2015;11:05:00;3291;5.6;38
07.11.2015;11:15:00;3788;6.1;38
07.11.2015;11:25:00;4688;6.8;40
07.11.2015;11:35:00;4833;7.6;42
07.11.2015;11:45:00;5042;8.5;43
07.11.2015;11:55:00;5053;9.3;45
07.11.2015;12:05:00;5023;10.1;46
07.11.2015;12:15:00;4978;11.0;46
07.11.2015;12:25:00;5048;11.8;47
07.11.2015;12:35:00;5023;12.6;47
07.11.2015;12:45:00;5047;13.4;48
07.11.2015;12:55:00;5086;14.3;49
07.11.2015;13:05:00;5011;15.1;48
07.11.2015;13:15:00;4975;15.9;44
07.11.2015;13:25:00;4903;16.7;46
07.11.2015;13:35:00;4752;17.5;47
07.11.2015;13:45:00;4816;18.3;48
07.11.2015;13:55:00;4604;19.1;48
07.11.2015;14:05:00;4222;19.8;48
07.11.2015;14:15:00;3952;20.5;48
07.11.2015;14:25:00;3593;21.1;47
07.11.2015;14:35:00;3606;21.8;47
07.11.2015;14:45:00;3047;22.3;46
07.11.2015;14:55:00;2329;22.7;44
07.11.2015;15:05:00;1623;23.0;43
07.11.2015;15:15:00;1417;23.2;42
07.11.2015;15:25:00;1086;23.4;40
07.11.2015;15:35:00;1053;23.6;40
07.11.2015;15:45:00;884;23.8;39
07.11.2015;15:55:00;690;23.9;38
07.11.2015;16:05:00;346;24.0;37
07.11.2015;16:15:00;242;24.0;37
07.11.2015;16:25:00;211;24.1;36
07.11.2015;16:35:00;187;24.1;36
07.11.2015;16:45:00;152;24.1;36
07.11.2015;16:55:00;111;24.1;36
07.11.2015;17:05:00;77;24.1;32
07.11.2015;17:15:00;0;24.1;0
08.11.2015;07:25:00;7;0;13
08.11.2015;07:35:00;131;0;27
08.11.2015;07:45:00;180;0;27
08.11.2015;07:55:00;218;0;28
08.11.2015;08:05:00;245;0.1;28
08.11.2015;08:15:00;266;0.1;29
08.11.2015;08:25:00;286;0.2;29
08.11.2015;08:35:00;324;0.2;29
08.11.2015;08:45:00;387;0.3;30
08.11.2015;08:55:00;732;0.4;30
08.11.2015;09:05:00;1364;0.6;30
08.11.2015;09:15:00;1424;0.8;30
08.11.2015;09:25:00;1744;1.1;31
08.11.2015;09:35:00;1629;1.4;31
08.11.2015;09:45:00;1881;1.7;32
08.11.2015;09:55:00;2076;2.0;32
08.11.2015;10:05:00;2049;2.3;33
08.11.2015;10:15:00;2124;2.7;34
08.11.2015;10:25:00;2290;3.0;34
08.11.2015;10:35:00;2162;3.4;35
08.11.2015;10:45:00;2548;3.8;35
08.11.2015;10:55:00;2313;4.2;36
08.11.2015;11:05:00;4142;4.9;37
08.11.2015;11:15:00;4523;5.6;39
08.11.2015;11:25:00;4532;6.3;41
08.11.2015;11:35:00;4937;7.1;42
08.11.2015;11:45:00;5133;8.0;44
08.11.2015;11:55:00;5116;8.8;45
08.11.2015;12:05:00;5102;9.6;46
08.11.2015;12:15:00;5058;10.5;46
08.11.2015;12:25:00;5089;11.3;47
08.11.2015;12:35:00;5066;12.2;48
08.11.2015;12:45:00;5029;13.0;48
08.11.2015;12:55:00;4881;13.8;48
08.11.2015;13:05:00;4919;14.6;48
08.11.2015;13:15:00;4889;15.4;49
08.11.2015;13:25:00;4827;16.2;49
08.11.2015;13:35:00;4697;17.0;49
08.11.2015;13:45:00;4671;17.8;44
08.11.2015;13:55:00;4678;18.5;45
08.11.2015;14:05:00;4531;19.3;46
08.11.2015;14:15:00;4337;20.0;47
08.11.2015;14:25:00;4184;20.7;47
08.11.2015;14:35:00;3700;21.3;47
08.11.2015;14:45:00;3025;21.9;46
08.11.2015;14:55:00;2394;22.3;44
08.11.2015;15:05:00;1659;22.6;43
08.11.2015;15:15:00;1344;22.8;41
08.11.2015;15:25:00;1130;23.0;40
08.11.2015;15:35:00;1059;23.2;39
08.11.2015;15:45:00;938;23.4;39
08.11.2015;15:55:00;721;23.5;38
08.11.2015;16:05:00;299;23.6;37
08.11.2015;16:15:00;244;23.6;37
08.11.2015;16:25:00;224;23.6;36
08.11.2015;16:35:00;198;23.7;36
08.11.2015;16:45:00;170;23.7;36
08.11.2015;16:55:00;122;23.7;36
08.11.2015;17:05:00;101;23.7;35
08.11.2015;17:15:00;40;23.8;15
08.11.2015;17:20:00;0;23.8;0
09.11.2015;07:25:00;0;0;1
09.11.2015;07:35:00;153;0;27
09.11.2015;07:45:00;225;0;28
09.11.2015;07:55:00;235;0;28
09.11.2015;08:05:00;272;0.1;29
09.11.2015;08:15:00;288;0.1;29
09.11.2015;08:25:00;494;0.2;29
09.11.2015;08:35:00;592;0.3;30
09.11.2015;08:45:00;389;0.4;30
09.11.2015;08:55:00;651;0.5;30
09.11.2015;09:05:00;840;0.6;30
09.11.2015;09:15:00;1123;0.8;31
09.11.2015;09:25:00;1575;1.1;31
09.11.2015;09:35:00;2458;1.4;31
09.11.2015;09:45:00;3682;1.9;33
09.11.2015;09:55:00;4136;2.6;36
09.11.2015;10:05:00;1913;3.1;36
09.11.2015;10:15:00;1553;3.4;36
09.11.2015;10:25:00;1306;3.6;35
09.11.2015;10:35:00;1547;3.8;35
09.11.2015;10:45:00;1664;4.1;35
09.11.2015;10:55:00;3679;4.5;35
09.11.2015;11:05:00;4186;5.2;38
09.11.2015;11:15:00;4440;5.9;39
09.11.2015;11:25:00;4542;6.7;41
09.11.2015;11:35:00;4874;7.5;42
09.11.2015;11:45:00;2129;8.0;42
09.11.2015;11:55:00;5356;8.7;42
09.11.2015;12:05:00;2638;9.4;43
09.11.2015;12:15:00;2180;9.8;42
09.11.2015;12:25:00;2010;10.1;41
09.11.2015;12:35:00;919;10.4;40
09.11.2015;12:45:00;5075;11.2;42
09.11.2015;12:55:00;5053;12.0;44
09.11.2015;13:05:00;2622;12.5;43
09.11.2015;13:15:00;1553;12.8;41
09.11.2015;13:25:00;2521;13.2;41
09.11.2015;13:35:00;2619;13.6;41
09.11.2015;13:45:00;5053;14.4;43
09.11.2015;13:55:00;2602;15.0;43
09.11.2015;14:05:00;2427;15.4;42
09.11.2015;14:15:00;2277;15.7;41
09.11.2015;14:25:00;2471;16.1;41
09.11.2015;14:35:00;2679;16.6;41
09.11.2015;14:45:00;1829;17.0;40
09.11.2015;14:55:00;1371;17.3;40
09.11.2015;15:05:00;1246;17.5;39
09.11.2015;15:15:00;1095;17.7;38
09.11.2015;15:25:00;1037;17.8;37
09.11.2015;15:35:00;787;18.0;36
09.11.2015;15:45:00;846;18.1;36
09.11.2015;15:55:00;783;18.3;36
09.11.2015;16:05:00;524;18.4;35
09.11.2015;16:15:00;485;18.4;35
09.11.2015;16:25:00;316;18.5;35
09.11.2015;16:35:00;275;18.5;35
09.11.2015;16:45:00;187;18.6;35
09.11.2015;16:55:00;107;18.6;35
09.11.2015;17:05:00;0;18.6;0
09.11.2015;17:15:00;0;18.6;0
09.11.2015;17:20:00;0;18.6;0
10.11.2015;07:30:00;7;0;7
10.11.2015;07:40:00;188;0;26
10.11.2015;07:50:00;296;0;27
10.11.2015;08:00:00;412;0.1;28
10.11.2015;08:10:00;512;0.2;28
10.11.2015;08:20:00;593;0.3;29
10.11.2015;08:30:00;674;0.4;29
10.11.2015;08:40:00;755;0.5;29
10.11.2015;08:50:00;852;0.6;30
10.11.2015;09:00:00;898;0.8;30
10.11.2015;09:10:00;1307;1.0;30
10.11.2015;09:20:00;1501;1.2;31
10.11.2015;09:30:00;1666;1.5;31
10.11.2015;09:40:00;2690;1.9;32
10.11.2015;09:50:00;2940;2.4;34
10.11.2015;10:00:00;3133;2.9;35
10.11.2015;10:10:00;3292;3.4;36
10.11.2015;10:20:00;3464;4.0;37
10.11.2015;10:30:00;3613;4.6;38
10.11.2015;10:40:00;3804;5.2;39
10.11.2015;10:50:00;3960;5.8;40
10.11.2015;11:00:00;4073;6.5;41
10.11.2015;11:10:00;4206;7.2;42
10.11.2015;11:20:00;4518;7.9;43
10.11.2015;11:30:00;4725;8.7;44
10.11.2015;11:40:00;4879;9.5;45
10.11.2015;11:50:00;5084;10.3;46
10.11.2015;12:00:00;5061;11.2;46
10.11.2015;12:10:00;5073;12.0;47
10.11.2015;12:20:00;5026;12.8;48
10.11.2015;12:30:00;5057;13.7;48
10.11.2015;12:40:00;4937;14.5;48
10.11.2015;12:50:00;4944;15.3;49
10.11.2015;13:00:00;4878;16.1;49
10.11.2015;13:10:00;4883;16.9;44
10.11.2015;13:20:00;4897;17.7;46
10.11.2015;13:30:00;4835;18.5;47
10.11.2015;13:40:00;4740;19.3;47
10.11.2015;13:50:00;4726;20.1;48
10.11.2015;14:00:00;4583;20.8;48
10.11.2015;14:10:00;4396;21.6;48
10.11.2015;14:20:00;3944;22.3;48
10.11.2015;14:30:00;3383;22.8;47
10.11.2015;14:40:00;2890;23.3;46
10.11.2015;14:50:00;2208;23.7;44
10.11.2015;15:00:00;1576;24.0;43
10.11.2015;15:10:00;1500;24.3;41
10.11.2015;15:20:00;1242;24.5;40
10.11.2015;15:30:00;1012;24.7;39
10.11.2015;15:40:00;1017;24.8;39
10.11.2015;15:50:00;766;25.0;38
10.11.2015;16:00:00;415;25.0;37
10.11.2015;16:10:00;300;25.1;37
10.11.2015;16:20:00;286;25.1;36
10.11.2015;16:30:00;255;25.2;36
10.11.2015;16:40:00;185;25.2;36
10.11.2015;16:50:00;114;25.2;35
10.11.2015;17:00:00;0;25.2;0
10.11.2015;17:10:00;0;25.2;0
11.11.2015;07:35:00;24;0;11
11.11.2015;07:45:00;126;0;27
11.11.2015;07:55:00;169;0;27
11.11.2015;08:05:00;205;0;28
11.11.2015;08:15:00;308;0.1;28
11.11.2015;08:25:00;406;0.1;29
11.11.2015;08:35:00;484;0.2;29
11.11.2015;08:45:00;627;0.3;29
11.11.2015;08:55:00;739;0.4;30
11.11.2015;09:05:00;1009;0.6;30
11.11.2015;09:15:00;1096;0.8;30
11.11.2015;09:25:00;1447;1.0;30
11.11.2015;09:35:00;1762;1.3;31
11.11.2015;09:45:00;2656;1.7;32
11.11.2015;09:55:00;2942;2.1;33
11.11.2015;10:05:00;2908;2.6;34
11.11.2015;10:15:00;3068;3.1;35
11.11.2015;10:25:00;3324;3.7;36
11.11.2015;10:35:00;3783;4.3;37
11.11.2015;10:45:00;3539;4.9;38
11.11.2015;10:55:00;3296;5.4;39
11.11.2015;11:05:00;2730;5.9;38
11.11.2015;11:15:00;4021;6.5;39
11.11.2015;11:25:00;4293;7.2;41
11.11.2015;11:35:00;4489;7.9;42
11.11.2015;11:45:00;4757;8.7;43
11.11.2015;11:55:00;4745;9.5;44
11.11.2015;12:05:00;4864;10.3;45
11.11.2015;12:15:00;4949;11.1;45
11.11.2015;12:25:00;5025;11.9;46
11.11.2015;12:35:00;5027;12.7;47
11.11.2015;12:45:00;4934;13.6;47
11.11.2015;12:55:00;4882;14.4;47
11.11.2015;13:05:00;4908;15.2;48
11.11.2015;13:15:00;4960;16.0;48
11.11.2015;13:25:00;4999;16.8;48
11.11.2015;13:35:00;4952;17.6;48
11.11.2015;13:45:00;4917;18.4;48
11.11.2015;13:55:00;4825;19.3;49
11.11.2015;14:05:00;4636;20.0;49
11.11.2015;14:15:00;4470;20.8;48
11.11.2015;14:25:00;4040;21.5;48
11.11.2015;14:35:00;3336;22.0;47
11.11.2015;14:45:00;2687;22.5;45
11.11.2015;14:55:00;1923;22.9;43
11.11.2015;15:05:00;1692;23.1;42
11.11.2015;15:15:00;1527;23.4;41
11.11.2015;15:25:00;1558;23.7;40
11.11.2015;15:35:00;1424;23.9;40
11.11.2015;15:45:00;1176;24.1;39
11.11.2015;15:55:00;696;24.2;38
11.11.2015;16:05:00;235;24.3;37
11.11.2015;16:15:00;246;24.3;36
11.11.2015;16:25:00;220;24.4;36
11.11.2015;16:35:00;183;24.4;36
11.11.2015;16:45:00;141;24.4;35
11.11.2015;16:55:00;104;24.4;35
11.11.2015;17:05:00;0;24.5;0
11.11.2015;17:10:00;0;24.5;0
12.11.2015;07:40:00;16;0;16
12.11.2015;07:50:00;144;0;26
12.11.2015;08:00:00;176;0;27
12.11.2015;08:10:00;246;0;28
12.11.2015;08:20:00;336;0.1;28
12.11.2015;08:30:00;479;0.2;28
12.11.2015;08:40:00;608;0.3;29
12.11.2015;08:50:00;749;0.4;29
12.11.2015;09:00:00;855;0.5;29
12.11.2015;09:10:00;1398;0.7;30
12.11.2015;09:20:00;1171;0.9;30
12.11.2015;09:30:00;1109;1.1;30
12.11.2015;09:40:00;1187;1.3;30
12.11.2015;09:50:00;1325;1.5;31
12.11.2015;10:00:00;1274;1.8;31
12.11.2015;10:10:00;1182;1.9;31
12.11.2015;10:20:00;1310;2.2;31
12.11.2015;10:30:00;1377;2.4;31
12.11.2015;10:40:00;1293;2.6;32
12.11.2015;10:50:00;1400;2.8;32
12.11.2015;11:00:00;1467;3.1;32
12.11.2015;11:10:00;1273;3.3;32
12.11.2015;11:20:00;1382;3.5;32
12.11.2015;11:30:00;1452;3.8;33
12.11.2015;11:40:00;1443;4.0;33
12.11.2015;11:50:00;1603;4.3;33
12.11.2015;12:00:00;2030;4.6;33
12.11.2015;12:10:00;2266;5.0;34
12.11.2015;12:20:00;1922;5.3;34
12.11.2015;12:30:00;1880;5.6;34
12.11.2015;12:40:00;1993;5.9;34
12.11.2015;12:50:00;2042;6.2;35
12.11.2015;13:00:00;1968;6.5;35
12.11.2015;13:10:00;1628;6.8;35
12.11.2015;13:20:00;1939;7.1;35
12.11.2015;13:30:00;1783;7.4;35
12.11.2015;13:40:00;1400;7.7;35
12.11.2015;13:50:00;1256;7.9;34
12.11.2015;14:00:00;1317;8.1;34
12.11.2015;14:10:00;1114;8.3;34
12.11.2015;14:20:00;877;8.4;33
12.11.2015;14:30:00;751;8.6;33
12.11.2015;14:40:00;612;8.7;33
12.11.2015;14:50:00;604;8.8;33
12.11.2015;15:00:00;518;8.9;33
12.11.2015;15:10:00;452;8.9;33
12.11.2015;15:20:00;474;9.0;33
12.11.2015;15:30:00;461;9.1;33
12.11.2015;15:40:00;491;9.2;33
12.11.2015;15:50:00;357;9.2;33
12.11.2015;16:00:00;267;9.3;33
12.11.2015;16:10:00;209;9.3;32
12.11.2015;16:20:00;189;9.4;32
12.11.2015;16:30:00;148;9.4;32
12.11.2015;16:40:00;101;9.4;32
12.11.2015;16:50:00;46;9.4;17
12.11.2015;17:00:00;0;9.4;0
12.11.2015;17:05:00;0;9.4;0
13.11.2015;07:35:00;14;0;10
13.11.2015;07:45:00;147;0;26
13.11.2015;07:55:00;208;0;27
13.11.2015;08:05:00;327;0.1;27
13.11.2015;08:15:00;412;0.1;28
13.11.2015;08:25:00;508;0.2;28
13.11.2015;08:35:00;569;0.3;29
13.11.2015;08:45:00;482;0.4;29
13.11.2015;08:55:00;528;0.4;29
13.11.2015;09:05:00;1225;0.6;29
13.11.2015;09:15:00;1462;0.8;30
13.11.2015;09:25:00;1519;1.1;30
13.11.2015;09:35:00;1681;1.4;30
13.11.2015;09:45:00;1882;1.7;31
13.11.2015;09:55:00;2045;2.0;32
13.11.2015;10:05:00;2225;2.4;33
13.11.2015;10:15:00;1951;2.7;33
13.11.2015;10:25:00;2288;3.0;33
13.11.2015;10:35:00;2415;3.4;34
13.11.2015;10:45:00;2679;3.9;35
13.11.2015;10:55:00;2753;4.3;35
13.11.2015;11:05:00;2694;4.7;36
13.11.2015;11:15:00;4180;5.3;37
13.11.2015;11:25:00;4395;6.0;39
13.11.2015;11:35:00;4629;6.8;40
13.11.2015;11:45:00;4575;7.5;41
13.11.2015;11:55:00;4550;8.3;42
13.11.2015;12:05:00;4081;8.9;42
13.11.2015;12:15:00;4417;9.6;43
13.11.2015;12:25:00;4373;10.4;44
13.11.2015;12:35:00;4064;11.1;44
13.11.2015;12:45:00;3841;11.7;44
13.11.2015;12:55:00;3536;12.4;44
13.11.2015;13:05:00;3716;13.0;43
13.11.2015;13:15:00;4164;13.6;44
13.11.2015;13:25:00;3601;14.2;44
13.11.2015;13:35:00;3852;14.8;44
13.11.2015;13:45:00;3842;15.5;44
13.11.2015;13:55:00;4325;16.2;45
13.11.2015;14:05:00;3743;16.9;45
13.11.2015;14:15:00;3848;17.4;44
13.11.2015;14:25:00;3059;18.0;44
13.11.2015;14:35:00;1563;18.3;42
13.11.2015;14:45:00;1180;18.5;40
13.11.2015;14:55:00;1066;18.7;39
13.11.2015;15:05:00;1571;18.9;38
13.11.2015;15:15:00;1244;19.1;38
13.11.2015;15:25:00;1164;19.3;37
13.11.2015;15:35:00;1021;19.5;37
13.11.2015;15:45:00;861;19.6;36
13.11.2015;15:55:00;783;19.8;35
13.11.2015;16:05:00;643;19.9;35
13.11.2015;16:15:00;473;20.0;35
13.11.2015;16:25:00;290;20.0;35
13.11.2015;16:35:00;195;20.1;34
13.11.2015;16:45:00;113;20.1;34
13.11.2015;17:00:00;0;20.1;0
14.11.2015;07:45:00;47;0;21
14.11.2015;07:55:00;198;0;26
14.11.2015;08:05:00;250;0;27
14.11.2015;08:15:00;265;0.1;28
14.11.2015;08:25:00;390;0.1;28
14.11.2015;08:35:00;532;0.2;29
14.11.2015;08:45:00;610;0.3;29
14.11.2015;08:55:00;657;0.4;29
14.11.2015;09:05:00;657;0.5;29
14.11.2015;09:15:00;868;0.7;30
14.11.2015;09:25:00;1232;0.8;30
14.11.2015;09:35:00;1122;1.0;30
14.11.2015;09:45:00;1058;1.2;30
14.11.2015;09:55:00;1122;1.4;31
14.11.2015;10:05:00;1218;1.6;31
14.11.2015;10:15:00;1453;1.8;31
14.11.2015;10:25:00;1741;2.1;31
14.11.2015;10:35:00;1729;2.4;32
14.11.2015;10:45:00;1973;2.7;33
14.11.2015;10:55:00;2499;3.1;33
14.11.2015;11:05:00;1748;3.4;34
14.11.2015;11:15:00;1817;3.7;33
14.11.2015;11:25:00;2814;4.1;34
14.11.2015;11:35:00;2408;4.5;35
14.11.2015;11:45:00;3139;5.0;35
14.11.2015;11:55:00;3734;5.5;36
14.11.2015;12:05:00;1902;5.9;37
14.11.2015;12:15:00;1785;6.2;36
14.11.2015;12:25:00;1811;6.5;36
14.11.2015;12:35:00;1774;6.8;36
14.11.2015;12:45:00;2031;7.2;36
14.11.2015;12:55:00;1617;7.4;36
14.11.2015;13:05:00;1873;7.7;36
14.11.2015;13:15:00;2072;8.1;36
14.11.2015;13:25:00;2294;8.4;36
14.11.2015;13:35:00;2386;8.8;36
14.11.2015;13:45:00;2742;9.3;37
14.11.2015;13:55:00;1620;9.6;36
14.11.2015;14:05:00;1794;9.9;36
14.11.2015;14:15:00;2451;10.2;36
14.11.2015;14:25:00;2100;10.6;36
14.11.2015;14:35:00;1110;10.8;36
14.11.2015;14:45:00;1601;11.1;36
14.11.2015;14:55:00;2290;11.4;36
14.11.2015;15:05:00;1852;11.8;36
14.11.2015;15:15:00;958;12.0;35
14.11.2015;15:25:00;888;12.1;35
14.11.2015;15:35:00;541;12.2;34
14.11.2015;15:45:00;410;12.3;34
14.11.2015;15:55:00;415;12.4;34
14.11.2015;16:05:00;485;12.4;34
14.11.2015;16:15:00;322;12.5;34
14.11.2015;16:25:00;237;12.5;33
14.11.2015;16:35:00;148;12.6;33
14.11.2015;16:45:00;96;12.6;33
14.11.2015;16:55:00;0;12.6;0
14.11.2015;17:05:00;0;12.6;0
15.11.2015;07:45:00;65;0;22
15.11.2015;07:55:00;154;0;26
15.11.2015;08:05:00;221;0;27
15.11.2015;08:15:00;329;0.1;28
15.11.2015;08:25:00;385;0.1;28
15.11.2015;08:35:00;587;0.2;28
15.11.2015;08:45:00;481;0.3;29
15.11.2015;08:55:00;627;0.4;29
15.11.2015;09:05:00;663;0.5;29
15.11.2015;09:15:00;971;0.6;30
15.11.2015;09:25:00;1182;0.8;30
15.11.2015;09:35:00;1101;1.0;30
15.11.2015;09:45:00;1337;1.2;30
15.11.2015;09:55:00;1711;1.5;30
15.11.2015;10:05:00;2151;1.8;31
15.11.2015;10:15:00;1997;2.1;32
15.11.2015;10:25:00;2084;2.5;33
15.11.2015;10:35:00;1916;2.8;33
15.11.2015;10:45:00;2245;3.2;33
15.11.2015;10:55:00;2222;3.5;34
15.11.2015;11:05:00;2580;4.0;34
15.11.2015;11:15:00;2227;4.3;35
15.11.2015;11:25:00;3161;4.7;35
15.11.2015;11:35:00;4669;5.5;38
15.11.2015;11:45:00;4753;6.3;39
15.11.2015;11:55:00;5818;7.2;42
15.11.2015;12:05:00;2784;7.7;41
15.11.2015;12:15:00;2524;8.1;40
15.11.2015;12:25:00;2564;8.7;40
15.11.2015;12:35:00;2166;9.1;39
15.11.2015;12:45:00;2105;9.4;39
15.11.2015;12:55:00;2216;9.8;38
15.11.2015;13:05:00;2858;10.2;39
15.11.2015;13:15:00;4723;10.9;39
15.11.2015;13:25:00;3659;11.6;41
15.11.2015;13:35:00;3245;12.0;41
15.11.2015;13:45:00;1359;12.3;39
15.11.2015;13:55:00;4425;12.9;40
15.11.2015;14:05:00;1539;13.4;40
15.11.2015;14:15:00;3498;13.9;40
15.11.2015;14:25:00;3004;14.4;41
15.11.2015;14:35:00;2463;14.8;40
15.11.2015;14:45:00;1915;15.1;39
15.11.2015;14:55:00;1429;15.4;38
15.11.2015;15:05:00;1055;15.6;37
15.11.2015;15:15:00;684;15.7;36
15.11.2015;15:25:00;598;15.8;36
15.11.2015;15:35:00;631;15.9;35
15.11.2015;15:45:00;518;16.0;35
15.11.2015;15:55:00;334;16.1;35
15.11.2015;16:05:00;321;16.1;35
15.11.2015;16:15:00;293;16.2;34
15.11.2015;16:25:00;252;16.2;34
15.11.2015;16:35:00;184;16.3;34
15.11.2015;16:45:00;126;16.3;34
15.11.2015;16:55:00;72;16.3;34
15.11.2015;17:05:00;0;16.3;0
15.11.2015;17:10:00;0;16.3;0
16.11.2015;07:25:00;0;0;0
16.11.2015;07:35:00;104;0;26
16.11.2015;07:45:00;197;0;27
16.11.2015;07:55:00;298;0;28
16.11.2015;08:05:00;421;0.1;28
16.11.2015;08:15:00;555;0.2;28
16.11.2015;08:25:00;654;0.3;29
16.11.2015;08:35:00;678;0.4;29
16.11.2015;08:45:00;808;0.5;29
16.11.2015;08:55:00;843;0.7;30
16.11.2015;09:05:00;943;0.8;30
16.11.2015;09:20:00;1088;1.1;30
16.11.2015;09:30:00;1116;1.2;31
16.11.2015;09:40:00;1390;1.5;31
16.11.2015;09:50:00;1804;1.7;31
16.11.2015;10:00:00;2222;2.1;32
16.11.2015;10:10:00;1950;2.4;33
16.11.2015;10:20:00;2252;2.8;33
16.11.2015;10:30:00;2157;3.2;34
16.11.2015;10:40:00;1944;3.5;34
16.11.2015;10:50:00;2321;3.8;34
16.11.2015;11:00:00;2113;4.2;35
16.11.2015;11:10:00;1906;4.5;35
16.11.2015;11:20:00;2073;4.9;35
16.11.2015;11:30:00;2398;5.3;36
16.11.2015;11:40:00;3645;5.9;37
16.11.2015;11:50:00;3737;6.5;38
16.11.2015;12:00:00;3600;7.1;39
16.11.2015;12:10:00;3677;7.7;40
16.11.2015;12:20:00;3428;8.3;40
16.11.2015;12:30:00;3085;8.8;40
16.11.2015;12:40:00;3033;9.4;40
16.11.2015;12:50:00;3535;9.9;41
16.11.2015;13:00:00;4107;10.5;41
16.11.2015;13:10:00;3488;11.1;42
16.11.2015;13:20:00;3721;11.7;42
16.11.2015;13:30:00;3207;12.2;42
16.11.2015;13:40:00;2979;12.8;41
16.11.2015;13:50:00;4040;13.5;43
16.11.2015;14:00:00;3390;14.0;42
16.11.2015;14:10:00;3459;14.6;43
16.11.2015;14:20:00;2868;15.1;42
16.11.2015;14:30:00;2505;15.5;41
16.11.2015;14:40:00;1595;15.8;40
16.11.2015;14:50:00;1524;16.0;39
16.11.2015;15:00:00;1031;16.2;38
16.11.2015;15:10:00;755;16.3;37
16.11.2015;15:20:00;720;16.4;36
16.11.2015;15:30:00;621;16.5;36
16.11.2015;15:40:00;380;16.6;35
16.11.2015;15:50:00;429;16.7;35
16.11.2015;16:00:00;330;16.8;35
16.11.2015;16:10:00;269;16.8;35
16.11.2015;16:20:00;206;16.8;34
16.11.2015;16:30:00;182;16.9;34
16.11.2015;16:40:00;137;16.9;34
16.11.2015;16:50:00;103;16.9;34
16.11.2015;17:00:00;0;16.9;2
17.11.2015;07:45:00;7;0;10
17.11.2015;07:55:00;233;0;26
17.11.2015;08:05:00;325;0;27
17.11.2015;08:15:00;395;0.1;28
17.11.2015;08:25:00;634;0.2;28
17.11.2015;08:35:00;954;0.3;29
17.11.2015;08:45:00;748;0.5;29
17.11.2015;08:55:00;634;0.6;29
17.11.2015;09:05:00;675;0.7;30
17.11.2015;09:15:00;892;0.8;30
17.11.2015;09:25:00;1035;1.0;30
17.11.2015;09:35:00;1195;1.2;30
17.11.2015;09:45:00;1138;1.4;31
17.11.2015;09:55:00;1354;1.6;31
17.11.2015;10:05:00;1497;1.8;31
17.11.2015;10:15:00;1044;2.0;31
17.11.2015;10:25:00;1129;2.2;31
17.11.2015;10:35:00;1265;2.4;32
17.11.2015;10:45:00;1809;2.7;32
17.11.2015;10:55:00;1885;3.0;33
17.11.2015;11:05:00;1587;3.3;33
17.11.2015;11:15:00;1511;3.5;33
17.11.2015;11:25:00;1681;3.8;33
17.11.2015;11:35:00;2045;4.1;34
17.11.2015;11:45:00;2362;4.4;34
17.11.2015;11:55:00;1924;4.8;35
17.11.2015;12:05:00;1521;5.0;34
17.11.2015;12:15:00;2748;5.5;35
17.11.2015;12:25:00;2328;5.9;36
17.11.2015;12:35:00;3972;6.3;36
17.11.2015;12:45:00;3026;6.9;38
17.11.2015;12:55:00;2305;7.3;37
17.11.2015;13:05:00;2031;7.6;37
17.11.2015;13:15:00;2305;8.0;37
17.11.2015;13:25:00;1947;8.3;37
17.11.2015;13:35:00;2204;8.6;37
17.11.2015;13:45:00;1989;9.0;37
17.11.2015;13:55:00;1747;9.3;36
17.11.2015;14:05:00;1617;9.5;36
17.11.2015;14:15:00;1875;9.9;36
17.11.2015;14:25:00;1275;10.1;36
17.11.2015;14:35:00;928;10.3;35
17.11.2015;14:45:00;1035;10.4;35
17.11.2015;14:55:00;1117;10.6;35
17.11.2015;15:05:00;788;10.8;34
17.11.2015;15:15:00;622;10.9;34
17.11.2015;15:25:00;393;11.0;34
17.11.2015;15:35:00;267;11.0;34
17.11.2015;15:45:00;269;11.0;34
17.11.2015;15:55:00;372;11.1;34
17.11.2015;16:05:00;337;11.2;33
17.11.2015;16:15:00;263;11.2;33
17.11.2015;16:25:00;228;11.2;33
17.11.2015;16:35:00;162;11.3;33
17.11.2015;16:45:00;105;11.3;33
17.11.2015;16:55:00;0;11.3;33
17.11.2015;17:00:00;0;11.3;2
18.11.2015;07:40:00;0;0;9
18.11.2015;07:50:00;133;0;26
18.11.2015;08:00:00;164;0;27
18.11.2015;08:10:00;188;0;28
18.11.2015;08:20:00;212;0.1;28
18.11.2015;08:30:00;243;0.1;29
18.11.2015;08:40:00;286;0.1;29
18.11.2015;08:50:00;321;0.2;29
18.11.2015;09:00:00;351;0.3;30
18.11.2015;09:10:00;1053;0.4;30
18.11.2015;09:20:00;1275;0.6;30
18.11.2015;09:30:00;1426;0.8;30
18.11.2015;09:40:00;1573;1.1;31
18.11.2015;09:50:00;2572;1.4;31
18.11.2015;10:00:00;3080;1.9;33
18.11.2015;10:10:00;3271;2.4;35
18.11.2015;10:20:00;3446;3.0;36
18.11.2015;10:30:00;3594;3.6;37
18.11.2015;10:40:00;3211;4.1;37
18.11.2015;10:50:00;2391;4.6;37
18.11.2015;11:00:00;3123;5.0;38
18.11.2015;11:10:00;3713;5.6;39
18.11.2015;11:20:00;2991;6.1;39
18.11.2015;11:30:00;2839;6.6;39
18.11.2015;11:40:00;4081;7.1;39
18.11.2015;11:50:00;5060;7.8;41
18.11.2015;12:00:00;5129;8.6;43
18.11.2015;12:10:00;5172;9.5;44
18.11.2015;12:20:00;5070;10.2;45
18.11.2015;12:30:00;2583;10.6;43
18.11.2015;12:40:00;5272;11.4;44
18.11.2015;12:50:00;5104;12.2;46
18.11.2015;13:00:00;5030;13.0;47
18.11.2015;13:10:00;5001;13.9;47
18.11.2015;13:20:00;4959;14.7;48
18.11.2015;13:30:00;4876;15.5;48
18.11.2015;13:40:00;4689;16.3;48
18.11.2015;13:50:00;4695;17.1;48
18.11.2015;14:00:00;4473;17.8;48
18.11.2015;14:10:00;3915;18.5;47
18.11.2015;14:20:00;3192;19.0;46
18.11.2015;14:30:00;2553;19.5;45
18.11.2015;14:40:00;1920;19.8;43
18.11.2015;14:50:00;1246;20.1;42
18.11.2015;15:00:00;2096;20.4;41
18.11.2015;15:10:00;1855;20.7;41
18.11.2015;15:20:00;1612;21.0;40
18.11.2015;15:30:00;1398;21.2;40
18.11.2015;15:40:00;383;21.3;38
18.11.2015;15:50:00;254;21.4;37
18.11.2015;16:00:00;239;21.4;37
18.11.2015;16:10:00;215;21.4;36
18.11.2015;16:20:00;187;21.5;36
18.11.2015;16:30:00;158;21.5;36
