Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.11.2015;16:40:00;128;21.5;35
18.11.2015;16:50:00;99;21.5;35
18.11.2015;17:00:00;0;21.5;0
18.11.2015;17:10:00;0;21.5;0
19.11.2015;07:45:00;8;0;14
19.11.2015;07:55:00;141;0;27
19.11.2015;08:05:00;182;0;27
19.11.2015;08:15:00;208;0;28
19.11.2015;08:25:00;272;0.1;28
19.11.2015;08:35:00;371;0.1;29
19.11.2015;08:45:00;510;0.2;29
19.11.2015;08:55:00;697;0.3;30
19.11.2015;09:05:00;672;0.4;30
19.11.2015;09:15:00;1183;0.6;30
19.11.2015;09:25:00;970;0.7;30
19.11.2015;09:35:00;1567;1.0;31
19.11.2015;09:45:00;1872;1.3;31
19.11.2015;09:55:00;2822;1.7;32
19.11.2015;10:05:00;2931;2.2;34
19.11.2015;10:15:00;3380;2.8;35
19.11.2015;10:25:00;3624;3.3;36
19.11.2015;10:35:00;3719;3.9;38
19.11.2015;10:45:00;3277;4.5;38
19.11.2015;10:55:00;3899;5.1;39
19.11.2015;11:05:00;4264;5.8;41
19.11.2015;11:15:00;3776;6.5;41
19.11.2015;11:25:00;1974;6.8;40
19.11.2015;11:35:00;2944;7.3;40
19.11.2015;11:45:00;3011;7.8;40
19.11.2015;11:55:00;1811;8.1;39
19.11.2015;12:05:00;3707;8.6;39
19.11.2015;12:15:00;4351;9.3;41
19.11.2015;12:25:00;4455;10.0;42
19.11.2015;12:35:00;4812;10.8;43
19.11.2015;12:45:00;4357;11.6;44
19.11.2015;12:55:00;4826;12.3;45
19.11.2015;13:05:00;3245;13.0;44
19.11.2015;13:15:00;3831;13.6;44
19.11.2015;13:25:00;4668;14.3;45
19.11.2015;13:35:00;4764;15.1;46
19.11.2015;13:45:00;4592;15.9;47
19.11.2015;13:55:00;4494;16.6;47
19.11.2015;14:05:00;4029;17.3;47
19.11.2015;14:15:00;3353;17.8;45
19.11.2015;14:25:00;2820;18.3;44
19.11.2015;14:35:00;2176;18.7;43
19.11.2015;14:45:00;1089;19.0;41
19.11.2015;14:55:00;682;19.1;40
19.11.2015;15:05:00;570;19.2;38
19.11.2015;15:15:00;563;19.3;37
19.11.2015;15:25:00;413;19.3;37
19.11.2015;15:35:00;405;19.4;36
19.11.2015;15:45:00;392;19.5;36
19.11.2015;15:55:00;409;19.6;36
19.11.2015;16:05:00;344;19.6;35
19.11.2015;16:15:00;281;19.7;35
19.11.2015;16:25:00;199;19.7;35
19.11.2015;16:35:00;118;19.7;35
19.11.2015;16:45:00;0;19.7;0
19.11.2015;17:00:00;0;19.7;0
20.11.2015;08:15:00;0;0;0
20.11.2015;08:25:00;83;0;27
20.11.2015;08:35:00;142;0;28
20.11.2015;08:45:00;162;0;28
20.11.2015;08:55:00;186;0;28
20.11.2015;09:05:00;180;0.1;29
20.11.2015;09:15:00;238;0.1;29
20.11.2015;09:25:00;262;0.1;30
20.11.2015;09:35:00;269;0.2;30
20.11.2015;09:45:00;296;0.2;30
20.11.2015;09:55:00;330;0.3;30
20.11.2015;10:05:00;331;0.3;30
20.11.2015;10:15:00;274;0.4;31
20.11.2015;10:25:00;278;0.4;31
20.11.2015;10:35:00;365;0.5;31
20.11.2015;10:45:00;437;0.6;31
20.11.2015;10:55:00;514;0.6;31
20.11.2015;11:05:00;472;0.7;31
20.11.2015;11:15:00;574;0.8;31
20.11.2015;11:25:00;512;0.9;31
20.11.2015;11:35:00;600;1.0;32
20.11.2015;11:45:00;857;1.1;32
20.11.2015;11:55:00;674;1.2;32
20.11.2015;12:05:00;580;1.3;32
20.11.2015;12:15:00;611;1.4;32
20.11.2015;12:25:00;534;1.5;32
20.11.2015;12:35:00;528;1.6;32
20.11.2015;12:45:00;450;1.7;32
20.11.2015;12:55:00;458;1.8;32
20.11.2015;13:05:00;484;1.9;32
20.11.2015;13:15:00;381;1.9;32
20.11.2015;13:25:00;333;2.0;32
20.11.2015;13:35:00;298;2.0;32
20.11.2015;13:45:00;516;2.1;32
20.11.2015;13:55:00;382;2.2;32
20.11.2015;14:05:00;303;2.2;32
20.11.2015;14:15:00;297;2.3;32
20.11.2015;14:25:00;261;2.3;32
20.11.2015;14:35:00;307;2.4;32
20.11.2015;14:45:00;266;2.4;32
20.11.2015;14:55:00;269;2.5;32
20.11.2015;15:05:00;240;2.5;32
20.11.2015;15:15:00;228;2.6;32
20.11.2015;15:25:00;216;2.6;33
20.11.2015;15:35:00;230;2.6;33
20.11.2015;15:45:00;215;2.7;33
20.11.2015;15:55:00;174;2.7;33
20.11.2015;16:05:00;141;2.7;33
20.11.2015;16:15:00;113;2.7;33
20.11.2015;16:25:00;0;2.7;8
20.11.2015;17:00:00;0;2.7;0
21.11.2015;08:30:00;0;0;0
21.11.2015;08:40:00;154;0;26
21.11.2015;08:50:00;616;0;27
21.11.2015;09:00:00;659;0.1;28
21.11.2015;09:10:00;1219;0.3;28
21.11.2015;09:20:00;989;0.5;29
21.11.2015;09:30:00;1127;0.7;29
21.11.2015;09:40:00;672;0.8;29
21.11.2015;09:50:00;403;0.9;30
21.11.2015;10:00:00;321;0.9;30
21.11.2015;10:10:00;1102;1.1;30
21.11.2015;10:20:00;1471;1.3;30
21.11.2015;10:30:00;1118;1.5;30
21.11.2015;10:40:00;1665;1.8;31
21.11.2015;10:50:00;1727;2.1;31
21.11.2015;11:00:00;1680;2.3;32
21.11.2015;11:10:00;2386;2.7;33
21.11.2015;11:20:00;2814;3.1;34
21.11.2015;11:30:00;3215;3.7;35
21.11.2015;11:45:00;4212;4.9;39
21.11.2015;11:55:00;2604;5.5;39
21.11.2015;12:05:00;1842;5.8;38
21.11.2015;12:15:00;1609;6.1;37
21.11.2015;12:25:00;1360;6.3;36
21.11.2015;12:35:00;1413;6.6;36
21.11.2015;12:45:00;1760;6.8;35
21.11.2015;12:55:00;2308;7.2;36
21.11.2015;13:05:00;717;7.4;35
21.11.2015;13:15:00;663;7.5;34
21.11.2015;13:25:00;1554;7.7;34
21.11.2015;13:35:00;689;7.8;34
21.11.2015;13:45:00;570;8.0;34
21.11.2015;13:55:00;368;8.0;33
21.11.2015;14:05:00;220;8.1;33
21.11.2015;14:15:00;166;8.1;33
21.11.2015;14:25:00;122;8.1;33
21.11.2015;14:35:00;95;8.1;33
21.11.2015;14:45:00;43;8.1;12
21.11.2015;14:55:00;279;8.2;32
21.11.2015;15:05:00;370;8.2;32
21.11.2015;15:15:00;620;8.3;32
21.11.2015;15:25:00;337;8.4;32
21.11.2015;15:35:00;477;8.5;32
21.11.2015;15:45:00;232;8.5;32
21.11.2015;15:55:00;136;8.5;32
21.11.2015;16:05:00;115;8.6;32
21.11.2015;16:15:00;136;8.6;32
21.11.2015;16:25:00;110;8.6;32
21.11.2015;16:35:00;94;8.6;32
21.11.2015;17:00:00;0;8.6;0
22.11.2015;09:00:00;0;0;0
22.11.2015;09:20:00;0;0;0
22.11.2015;09:50:00;0;0;0
22.11.2015;10:00:00;81;0;26
22.11.2015;10:10:00;115;0;27
22.11.2015;10:20:00;112;0;27
22.11.2015;10:30:00;102;0;28
22.11.2015;10:40:00;94;0;28
22.11.2015;10:50:00;125;0;28
22.11.2015;11:00:00;155;0.1;29
22.11.2015;11:10:00;163;0.1;29
22.11.2015;11:20:00;161;0.1;29
22.11.2015;11:30:00;215;0.2;29
22.11.2015;11:40:00;224;0.2;30
22.11.2015;11:50:00;242;0.2;30
22.11.2015;12:00:00;232;0.3;30
22.11.2015;12:10:00;292;0.3;30
22.11.2015;12:20:00;181;0.3;30
22.11.2015;12:30:00;130;0.4;30
22.11.2015;12:40:00;102;0.4;30
22.11.2015;12:50:00;103;0.4;30
22.11.2015;13:00:00;123;0.4;30
22.11.2015;13:10:00;143;0.4;31
22.11.2015;13:20:00;140;0.5;31
22.11.2015;13:30:00;150;0.5;31
22.11.2015;13:40:00;151;0.5;31
22.11.2015;13:50:00;185;0.5;31
22.11.2015;14:00:00;214;0.6;31
22.11.2015;14:10:00;163;0.6;31
22.11.2015;14:20:00;167;0.6;31
22.11.2015;14:30:00;143;0.7;31
22.11.2015;14:40:00;164;0.7;31
22.11.2015;14:50:00;155;0.7;31
22.11.2015;15:00:00;182;0.7;31
22.11.2015;15:10:00;199;0.8;31
22.11.2015;15:20:00;236;0.8;31
22.11.2015;15:30:00;160;0.8;31
22.11.2015;15:40:00;132;0.9;31
22.11.2015;15:50:00;99;0.9;31
22.11.2015;16:00:00;97;0.9;31
22.11.2015;16:10:00;93;0.9;31
22.11.2015;16:20:00;53;0.9;31
22.11.2015;17:00:00;0;0.9;0
23.11.2015;08:55:00;0;0;0
23.11.2015;09:05:00;144;0;26
23.11.2015;09:15:00;18;0;27
23.11.2015;09:25:00;0;0;27
23.11.2015;09:35:00;0;0;27
23.11.2015;09:45:00;0;00;27
23.11.2015;09:55:00;0;00;27
23.11.2015;10:05:00;121;00;28
23.11.2015;10:15:00;128;00;28
23.11.2015;10:25:00;136;00;28
23.11.2015;10:35:00;133;0.1;28
23.11.2015;10:45:00;137;0.1;29
23.11.2015;10:55:00;158;0.1;29
23.11.2015;11:05:00;158;0.1;29
23.11.2015;11:15:00;157;0.2;29
23.11.2015;11:25:00;160;0.2;29
23.11.2015;11:45:00;176;0.2;30
23.11.2015;11:55:00;217;0.3;30
23.11.2015;12:05:00;206;0.3;30
23.11.2015;12:15:00;217;0.3;30
23.11.2015;12:25:00;293;0.4;30
23.11.2015;12:35:00;187;0.4;30
23.11.2015;12:45:00;157;0.5;30
23.11.2015;12:55:00;240;0.5;30
23.11.2015;13:05:00;345;0.5;31
23.11.2015;13:15:00;267;0.6;31
23.11.2015;13:25:00;566;0.7;31
23.11.2015;13:35:00;666;0.8;31
23.11.2015;13:55:00;427;1.0;31
23.11.2015;14:05:00;695;1.1;31
23.11.2015;14:15:00;695;1.2;31
23.11.2015;14:25:00;633;1.3;31
23.11.2015;14:35:00;574;1.4;31
23.11.2015;14:50:00;747;1.5;31
23.11.2015;15:00:00;709;1.7;31
23.11.2015;15:30:00;429;2.0;31
23.11.2015;15:40:00;184;2.0;31
23.11.2015;15:50:00;158;2.0;31
23.11.2015;16:00:00;142;2.0;31
23.11.2015;16:10:00;128;2.1;31
23.11.2015;16:20:00;114;2.1;31
23.11.2015;16:30:00;98;2.1;31
23.11.2015;16:40:00;90;2.1;31
23.11.2015;16:50:00;0;2.1;0
23.11.2015;17:00:00;0;2.1;0
24.11.2015;08:05:00;0;0;0
24.11.2015;08:15:00;62;0;20
24.11.2015;08:25:00;133;0;26
24.11.2015;08:35:00;165;0;27
24.11.2015;08:45:00;162;00;27
24.11.2015;08:55:00;217;0.1;27
24.11.2015;09:05:00;264;0.1;28
24.11.2015;09:15:00;314;0.2;28
24.11.2015;09:25:00;378;0.2;28
24.11.2015;09:35:00;473;0.3;29
24.11.2015;09:45:00;528;0.4;29
24.11.2015;09:55:00;596;0.5;29
24.11.2015;10:05:00;668;0.6;29
24.11.2015;10:15:00;710;0.7;29
24.11.2015;10:25:00;752;0.8;30
24.11.2015;10:35:00;796;0.9;30
24.11.2015;10:45:00;845;1.1;30
24.11.2015;10:55:00;921;1.2;30
24.11.2015;11:05:00;1025;1.4;30
24.11.2015;11:15:00;1158;1.6;30
24.11.2015;11:25:00;1364;1.8;31
24.11.2015;11:35:00;1566;2.0;31
24.11.2015;11:45:00;1836;2.3;31
24.11.2015;11:55:00;2080;2.7;32
24.11.2015;12:05:00;2307;3.0;33
24.11.2015;12:15:00;2473;3.4;34
24.11.2015;12:25:00;2630;3.9;34
24.11.2015;12:35:00;2721;4.3;35
24.11.2015;12:45:00;2728;4.8;35
24.11.2015;12:55:00;2815;5.2;36
24.11.2015;13:05:00;2920;5.7;36
24.11.2015;13:15:00;2471;6.1;37
24.11.2015;13:25:00;2936;6.6;37
24.11.2015;13:35:00;2913;7.1;38
24.11.2015;13:45:00;3041;7.6;38
24.11.2015;13:55:00;2959;8.1;38
24.11.2015;14:05:00;2555;8.5;38
24.11.2015;14:15:00;1756;8.9;37
24.11.2015;14:25:00;1345;9.1;36
24.11.2015;14:35:00;1246;9.3;36
24.11.2015;14:45:00;1031;9.5;35
24.11.2015;14:55:00;829;9.6;34
24.11.2015;15:05:00;1297;9.8;34
24.11.2015;15:15:00;1107;10.0;34
24.11.2015;15:25:00;909;10.2;34
24.11.2015;15:35:00;684;10.3;33
24.11.2015;15:45:00;566;10.4;33
24.11.2015;15:55:00;478;10.5;33
24.11.2015;16:05:00;385;10.6;33
24.11.2015;16:15:00;292;10.6;33
24.11.2015;16:25:00;208;10.6;33
24.11.2015;16:35:00;124;10.7;33
24.11.2015;16:45:00;0;10.7;0
24.11.2015;17:00:00;0;10.7;0
25.11.2015;08:45:00;0;0;0
25.11.2015;08:55:00;9;0;26
25.11.2015;09:05:00;130;0;26
25.11.2015;09:15:00;133;0;27
25.11.2015;09:25:00;130;0;27
25.11.2015;09:35:00;211;00;28
25.11.2015;09:45:00;264;0.1;28
25.11.2015;09:55:00;234;0.1;28
25.11.2015;10:05:00;198;0.2;29
25.11.2015;10:15:00;173;0.2;29
25.11.2015;10:25:00;202;0.2;29
25.11.2015;10:35:00;373;0.3;29
25.11.2015;10:45:00;332;0.3;29
25.11.2015;10:55:00;272;0.4;30
25.11.2015;11:05:00;525;0.4;30
25.11.2015;11:15:00;489;0.6;30
25.11.2015;11:25:00;418;0.6;30
25.11.2015;11:35:00;481;0.7;30
25.11.2015;11:45:00;653;0.8;30
25.11.2015;11:55:00;567;0.9;30
25.11.2015;12:05:00;584;1.0;30
25.11.2015;12:15:00;615;1.1;30
25.11.2015;12:25:00;590;1.2;31
25.11.2015;12:35:00;718;1.3;31
25.11.2015;12:45:00;693;1.4;31
25.11.2015;12:55:00;714;1.5;31
25.11.2015;13:05:00;938;1.7;31
25.11.2015;13:15:00;1047;1.9;31
25.11.2015;13:25:00;1272;2.1;31
25.11.2015;13:35:00;1949;2.4;32
25.11.2015;13:45:00;1657;2.7;32
25.11.2015;13:55:00;1471;2.9;32
25.11.2015;14:05:00;1103;3.1;32
25.11.2015;14:15:00;514;3.3;32
25.11.2015;14:25:00;412;3.3;32
25.11.2015;14:35:00;671;3.4;32
25.11.2015;14:45:00;788;3.5;32
25.11.2015;14:55:00;759;3.7;32
25.11.2015;15:05:00;637;3.8;32
25.11.2015;15:15:00;504;3.9;32
25.11.2015;15:25:00;525;4.0;32
25.11.2015;15:35:00;350;4.0;32
25.11.2015;15:45:00;209;4.1;32
25.11.2015;15:55:00;147;4.1;32
25.11.2015;16:05:00;157;4.1;32
25.11.2015;16:15:00;30;4.1;22
25.11.2015;16:25:00;61;4.1;31
25.11.2015;16:35:00;75;4.1;31
25.11.2015;16:45:00;0;4.1;0
25.11.2015;17:00:00;0;4.1;0
26.11.2015;08:30:00;32;0;13
26.11.2015;08:40:00;231;0;26
26.11.2015;08:50:00;345;0;26
26.11.2015;09:00:00;516;0.1;27
26.11.2015;09:10:00;936;0.2;27
26.11.2015;09:20:00;1222;0.4;28
26.11.2015;09:30:00;1487;0.7;28
26.11.2015;09:40:00;858;0.8;29
26.11.2015;09:50:00;665;1.0;29
26.11.2015;10:00:00;389;1.0;29
26.11.2015;10:10:00;603;1.1;29
26.11.2015;10:20:00;387;1.2;30
26.11.2015;10:30:00;526;1.3;30
26.11.2015;10:40:00;836;1.4;30
26.11.2015;10:50:00;1561;1.6;30
26.11.2015;11:00:00;1595;1.9;30
26.11.2015;11:10:00;962;2.1;30
26.11.2015;11:20:00;899;2.2;31
26.11.2015;11:30:00;1033;2.4;31
26.11.2015;11:40:00;1177;2.6;31
26.11.2015;11:50:00;731;2.7;31
26.11.2015;12:00:00;851;2.8;31
26.11.2015;12:10:00;1098;3.0;31
26.11.2015;12:20:00;1343;3.2;31
26.11.2015;12:30:00;1164;3.4;31
26.11.2015;12:40:00;1255;3.6;31
26.11.2015;12:50:00;1231;3.8;31
26.11.2015;13:00:00;1057;4.0;32
26.11.2015;13:10:00;1058;4.2;32
26.11.2015;13:20:00;983;4.3;32
26.11.2015;13:30:00;1351;4.5;32
26.11.2015;13:40:00;1647;4.8;32
26.11.2015;13:50:00;1337;5.0;32
26.11.2015;14:00:00;1090;5.2;32
26.11.2015;14:10:00;794;5.4;32
26.11.2015;14:20:00;589;5.5;32
26.11.2015;14:30:00;725;5.6;32
26.11.2015;14:40:00;781;5.7;32
26.11.2015;14:50:00;672;5.8;32
26.11.2015;15:00:00;751;6.0;32
26.11.2015;15:10:00;886;6.1;32
26.11.2015;15:20:00;713;6.2;32
26.11.2015;15:30:00;321;6.3;32
26.11.2015;15:40:00;267;6.3;32
26.11.2015;16:10:00;22;6.3;13
26.11.2015;16:20:00;131;6.4;31
26.11.2015;16:30:00;77;6.4;31
26.11.2015;16:40:00;0;6.4;28
26.11.2015;17:00:00;0;6.4;0
27.11.2015;08:10:00;0;0;4
27.11.2015;08:20:00;113;0;26
27.11.2015;08:30:00;148;0;27
27.11.2015;08:40:00;228;0;27
27.11.2015;08:50:00;239;0.1;28
27.11.2015;09:00:00;236;0.1;28
27.11.2015;09:10:00;282;0.1;28
27.11.2015;09:20:00;374;0.2;28
27.11.2015;09:30:00;455;0.3;29
27.11.2015;09:40:00;453;0.4;29
27.11.2015;09:50:00;513;0.4;29
27.11.2015;10:00:00;499;0.5;29
27.11.2015;10:10:00;640;0.6;29
27.11.2015;10:20:00;678;0.7;30
27.11.2015;10:30:00;665;0.8;30
27.11.2015;10:40:00;649;0.9;30
27.11.2015;10:50:00;566;1.0;30
27.11.2015;11:00:00;584;1.1;30
27.11.2015;11:10:00;686;1.2;30
27.11.2015;11:20:00;805;1.4;30
27.11.2015;11:30:00;897;1.5;30
27.11.2015;11:40:00;884;1.7;31
27.11.2015;11:50:00;1164;1.8;31
27.11.2015;12:00:00;1440;2.1;31
27.11.2015;12:10:00;1268;2.3;31
27.11.2015;12:20:00;1171;2.5;31
27.11.2015;12:30:00;1133;2.7;31
27.11.2015;12:40:00;1001;2.8;31
27.11.2015;12:50:00;1377;3.1;31
27.11.2015;13:00:00;1200;3.3;32
27.11.2015;13:10:00;1016;3.4;32
27.11.2015;13:20:00;975;3.6;32
27.11.2015;13:30:00;1006;3.8;32
27.11.2015;13:40:00;839;3.9;32
27.11.2015;13:50:00;648;4.0;32
27.11.2015;14:00:00;588;4.1;32
27.11.2015;14:10:00;539;4.2;32
27.11.2015;14:20:00;491;4.3;32
27.11.2015;14:30:00;434;4.4;32
27.11.2015;14:40:00;385;4.5;32
27.11.2015;14:50:00;397;4.5;32
27.11.2015;15:00:00;359;4.6;32
27.11.2015;15:10:00;362;4.6;32
27.11.2015;15:20:00;277;4.7;31
27.11.2015;15:30:00;257;4.7;31
27.11.2015;15:40:00;233;4.8;31
27.11.2015;15:50:00;207;4.8;31
27.11.2015;16:00:00;150;4.8;31
27.11.2015;16:10:00;132;4.9;31
27.11.2015;16:20:00;103;4.9;31
27.11.2015;17:00:00;0;4.9;0
28.11.2015;09:00:00;0;0;0
28.11.2015;10:00:00;0;0;0
28.11.2015;10:10:00;118;0;27
28.11.2015;10:20:00;109;0;27
28.11.2015;10:30:00;109;0;27
28.11.2015;10:40:00;106;0;28
28.11.2015;10:50:00;141;0;28
28.11.2015;11:00:00;166;0.1;28
28.11.2015;11:10:00;164;0.1;29
28.11.2015;11:20:00;184;0.1;29
28.11.2015;11:30:00;191;0.2;29
28.11.2015;11:40:00;163;0.2;29
28.11.2015;11:50:00;182;0.2;29
28.11.2015;12:00:00;223;0.2;29
28.11.2015;12:10:00;291;0.3;30
28.11.2015;12:20:00;268;0.3;30
28.11.2015;12:30:00;203;0.4;30
28.11.2015;12:40:00;175;0.4;30
28.11.2015;12:50:00;197;0.4;30
28.11.2015;13:00:00;240;0.5;30
28.11.2015;13:10:00;371;0.5;30
28.11.2015;13:20:00;380;0.6;30
28.11.2015;13:30:00;413;0.7;31
28.11.2015;13:40:00;395;0.7;31
28.11.2015;13:50:00;296;0.8;31
28.11.2015;14:00:00;280;0.8;31
28.11.2015;14:10:00;258;0.9;31
28.11.2015;14:20:00;195;0.9;31
28.11.2015;14:30:00;210;0.9;31
28.11.2015;14:40:00;327;1.0;31
28.11.2015;14:50:00;314;1.0;31
28.11.2015;15:00:00;297;1.1;31
28.11.2015;15:10:00;320;1.1;31
28.11.2015;15:20:00;292;1.2;31
28.11.2015;15:30:00;295;1.2;31
28.11.2015;15:40:00;169;1.3;31
28.11.2015;15:50:00;148;1.3;31
28.11.2015;16:00:00;157;1.3;31
28.11.2015;16:10:00;143;1.3;31
28.11.2015;16:20:00;116;1.4;31
28.11.2015;16:30:00;93;1.4;31
28.11.2015;16:40:00;0;1.4;0
28.11.2015;16:50:00;0;1.4;0
28.11.2015;17:00:00;0;1.4;0
29.11.2015;08:10:00;0;0;0
29.11.2015;08:20:00;119;0;26
29.11.2015;08:30:00;94;0;26
29.11.2015;08:40:00;152;0;27
29.11.2015;08:50:00;162;0;27
29.11.2015;09:00:00;175;0.1;28
29.11.2015;09:10:00;172;0.1;28
29.11.2015;09:20:00;204;0.1;28
29.11.2015;09:30:00;274;0.2;29
29.11.2015;09:40:00;335;0.2;29
29.11.2015;09:50:00;325;0.3;29
29.11.2015;10:00:00;472;0.3;29
29.11.2015;10:10:00;590;0.4;30
29.11.2015;10:20:00;542;0.5;30
29.11.2015;10:30:00;743;0.6;30
29.11.2015;10:40:00;628;0.7;30
29.11.2015;10:50:00;797;0.9;30
29.11.2015;11:00:00;1161;1.1;30
29.11.2015;11:10:00;1878;1.3;31
29.11.2015;11:20:00;1742;1.6;31
29.11.2015;11:30:00;2049;2.0;32
29.11.2015;11:40:00;1913;2.3;32
29.11.2015;11:50:00;1317;2.5;32
29.11.2015;12:00:00;1370;2.7;32
29.11.2015;12:10:00;1874;3.0;33
29.11.2015;12:20:00;1582;3.3;33
29.11.2015;12:30:00;1185;3.5;33
29.11.2015;12:40:00;1252;3.7;33
29.11.2015;12:50:00;1273;3.9;33
29.11.2015;13:00:00;1279;4.2;33
29.11.2015;13:10:00;1342;4.4;33
29.11.2015;13:20:00;1306;4.6;33
29.11.2015;13:30:00;1661;4.9;33
29.11.2015;13:40:00;973;5.1;33
29.11.2015;13:50:00;900;5.2;33
29.11.2015;14:00:00;734;5.3;33
29.11.2015;14:10:00;873;5.5;33
29.11.2015;14:20:00;1032;5.6;33
29.11.2015;14:30:00;878;5.8;32
29.11.2015;14:40:00;819;5.9;32
29.11.2015;14:50:00;670;6.0;32
29.11.2015;15:00:00;698;6.2;32
29.11.2015;15:10:00;394;6.2;32
29.11.2015;15:20:00;411;6.3;32
29.11.2015;15:30:00;533;6.4;32
29.11.2015;15:40:00;389;6.5;32
29.11.2015;15:50:00;212;6.5;32
29.11.2015;16:00:00;206;6.5;32
29.11.2015;16:10:00;112;6.6;32
29.11.2015;16:20:00;98;6.6;32
29.11.2015;16:30:00;28;6.6;10
29.11.2015;17:00:00;0;6.6;0
30.11.2015;08:10:00;85;0;25
30.11.2015;08:20:00;145;0;26
30.11.2015;08:30:00;231;0;27
30.11.2015;08:40:00;247;0.1;27
30.11.2015;08:50:00;409;0.1;28
30.11.2015;09:00:00;380;0.2;28
30.11.2015;09:10:00;345;0.2;29
30.11.2015;09:20:00;383;0.3;29
30.11.2015;09:30:00;507;0.4;29
30.11.2015;09:40:00;548;0.5;29
30.11.2015;09:50:00;732;0.6;30
30.11.2015;10:00:00;873;0.7;30
30.11.2015;10:10:00;672;0.8;30
30.11.2015;10:20:00;876;1.0;30
30.11.2015;10:30:00;582;1.1;30
30.11.2015;10:40:00;705;1.2;30
30.11.2015;10:50:00;902;1.3;30
30.11.2015;11:00:00;1187;1.5;31
30.11.2015;11:10:00;1399;1.7;31
30.11.2015;11:20:00;1255;1.9;31
30.11.2015;11:30:00;1165;2.1;31
30.11.2015;11:40:00;1690;2.4;31
30.11.2015;11:50:00;1764;2.6;32
30.11.2015;12:00:00;1832;2.9;32
30.11.2015;12:10:00;1437;3.2;33
30.11.2015;12:20:00;2072;3.6;33
30.11.2015;12:30:00;2239;3.9;34
30.11.2015;12:40:00;3011;4.3;34
30.11.2015;12:50:00;1868;4.8;35
30.11.2015;13:00:00;2294;5.1;35
30.11.2015;13:10:00;1792;5.4;35
30.11.2015;13:20:00;858;5.6;34
30.11.2015;13:30:00;735;5.7;34
30.11.2015;13:40:00;727;5.8;33
30.11.2015;13:50:00;853;6.0;33
30.11.2015;14:00:00;888;6.1;33
30.11.2015;14:10:00;2535;6.5;33
30.11.2015;14:20:00;2080;6.8;35
30.11.2015;14:30:00;1157;7.1;34
30.11.2015;14:40:00;1227;7.3;34
30.11.2015;14:50:00;1237;7.5;34
30.11.2015;15:00:00;915;7.7;33
30.11.2015;15:10:00;930;7.8;33
30.11.2015;15:20:00;675;7.9;33
30.11.2015;15:30:00;567;8.0;33
30.11.2015;15:40:00;523;8.1;33
30.11.2015;15:50:00;542;8.2;33
30.11.2015;16:00:00;428;8.3;33
30.11.2015;16:10:00;290;8.3;33
30.11.2015;16:20:00;197;8.4;33
30.11.2015;16:30:00;125;8.4;32
30.11.2015;16:40:00;119;8.4;32
30.11.2015;16:50:00;106;8.4;32
30.11.2015;17:00:00;0;8.4;0
01.12.2015;08:20:00;0;0;2
01.12.2015;08:30:00;137;0;26
01.12.2015;08:40:00;123;0;27
01.12.2015;08:50:00;172;0;27
01.12.2015;09:00:00;167;0;28
01.12.2015;09:10:00;216;0.1;28
01.12.2015;09:20:00;255;0.1;28
01.12.2015;09:30:00;267;0.2;29
01.12.2015;09:40:00;286;0.2;29
01.12.2015;09:50:00;296;0.3;29
01.12.2015;10:00:00;320;0.3;29
01.12.2015;10:10:00;311;0.4;30
01.12.2015;10:20:00;296;0.4;30
01.12.2015;10:30:00;402;0.5;30
01.12.2015;10:40:00;452;0.5;30
01.12.2015;10:50:00;894;0.7;30
01.12.2015;11:00:00;807;0.8;30
01.12.2015;11:10:00;702;0.9;30
01.12.2015;11:20:00;614;1.0;31
01.12.2015;11:30:00;746;1.2;31
01.12.2015;11:40:00;753;1.3;31
01.12.2015;11:50:00;1152;1.4;31
01.12.2015;12:00:00;1338;1.7;31
01.12.2015;12:10:00;1539;1.9;31
01.12.2015;12:20:00;1704;2.2;32
01.12.2015;12:30:00;2488;2.6;32
01.12.2015;12:40:00;2480;3.0;34
01.12.2015;12:50:00;2434;3.4;34
01.12.2015;13:00:00;2502;3.8;35
01.12.2015;13:10:00;1753;4.1;35
01.12.2015;13:20:00;1256;4.3;34
01.12.2015;13:30:00;1596;4.6;34
01.12.2015;13:40:00;1976;4.9;34
01.12.2015;13:50:00;2558;5.3;35
01.12.2015;14:00:00;1966;5.6;35
01.12.2015;14:10:00;2043;5.9;35
01.12.2015;14:20:00;1535;6.2;35
01.12.2015;14:30:00;949;6.4;34
01.12.2015;14:40:00;760;6.6;34
01.12.2015;14:50:00;911;6.7;34
01.12.2015;15:00:00;685;6.8;33
01.12.2015;15:10:00;992;7.0;33
01.12.2015;15:20:00;858;7.1;33
01.12.2015;15:30:00;812;7.3;33
01.12.2015;15:40:00;614;7.4;33
01.12.2015;15:50:00;473;7.5;33
01.12.2015;16:00:00;348;7.5;33
01.12.2015;16:10:00;281;7.6;33
01.12.2015;16:20:00;201;7.6;33
01.12.2015;16:30:00;116;7.6;32
01.12.2015;16:40:00;85;7.6;29
01.12.2015;17:00:00;0;7.6;0
02.12.2015;08:00:00;36;0;19
02.12.2015;08:10:00;163;0;26
02.12.2015;08:20:00;208;0;27
02.12.2015;08:30:00;235;00;28
02.12.2015;08:40:00;277;0.1;28
02.12.2015;08:50:00;332;0.1;28
02.12.2015;09:00:00;377;0.2;29
02.12.2015;09:10:00;408;0.3;29
02.12.2015;09:20:00;678;0.4;29
02.12.2015;09:30:00;1192;0.5;29
02.12.2015;09:40:00;1345;0.8;30
02.12.2015;09:50:00;1505;1.0;30
02.12.2015;10:00:00;1755;1.3;30
02.12.2015;10:10:00;2654;1.7;32
02.12.2015;10:20:00;2999;2.2;33
02.12.2015;10:30:00;3147;2.7;34
02.12.2015;10:40:00;3314;3.2;35
02.12.2015;10:50:00;3433;3.8;36
02.12.2015;11:00:00;3576;4.4;37
02.12.2015;11:10:00;3714;5.0;38
02.12.2015;11:20:00;3852;5.6;39
02.12.2015;11:30:00;3986;6.3;40
02.12.2015;11:40:00;4108;6.9;41
02.12.2015;11:50:00;4267;7.6;41
02.12.2015;12:00:00;4381;8.3;42
02.12.2015;12:10:00;4572;9.1;43
02.12.2015;12:20:00;4735;9.9;44
02.12.2015;12:30:00;4751;10.7;44
02.12.2015;12:40:00;4699;11.4;45
02.12.2015;12:50:00;4666;12.2;45
02.12.2015;13:00:00;4623;13.0;45
02.12.2015;13:10:00;4495;13.7;46
02.12.2015;13:20:00;4406;14.4;46
02.12.2015;13:30:00;4100;15.1;46
02.12.2015;13:40:00;3684;15.8;45
02.12.2015;13:50:00;3213;16.3;44
02.12.2015;14:00:00;2638;16.8;43
02.12.2015;14:10:00;2053;17.1;42
02.12.2015;14:20:00;1569;17.4;40
02.12.2015;14:30:00;1301;17.6;39
02.12.2015;14:40:00;2442;18.0;40
02.12.2015;14:50:00;2246;18.4;39
02.12.2015;15:00:00;1787;18.7;39
02.12.2015;15:10:00;1588;19.0;39
02.12.2015;15:20:00;857;19.2;38
02.12.2015;15:30:00;308;19.2;36
02.12.2015;15:40:00;311;19.3;36
02.12.2015;15:50:00;278;19.3;35
02.12.2015;16:00:00;246;19.4;35
02.12.2015;16:10:00;210;19.4;35
02.12.2015;16:20:00;172;19.5;34
02.12.2015;16:30:00;132;19.5;34
02.12.2015;16:40:00;97;19.5;34
02.12.2015;16:50:00;0;19.5;0
02.12.2015;17:00:00;0;19.5;0
03.12.2015;08:10:00;22;0;9
03.12.2015;08:20:00;190;0;26
03.12.2015;08:30:00;246;0;27
03.12.2015;08:40:00;277;0.1;28
03.12.2015;08:50:00;249;0.1;28
03.12.2015;09:00:00;350;0.2;28
03.12.2015;09:10:00;419;0.2;29
03.12.2015;09:20:00;480;0.3;29
03.12.2015;09:30:00;521;0.4;29
03.12.2015;09:40:00;488;0.5;29
03.12.2015;09:50:00;553;0.6;29
03.12.2015;10:00:00;569;0.7;30
03.12.2015;10:10:00;632;0.8;30
03.12.2015;10:20:00;853;0.9;30
03.12.2015;10:30:00;878;1.0;30
03.12.2015;10:40:00;832;1.2;30
03.12.2015;10:50:00;773;1.3;30
03.12.2015;11:00:00;733;1.4;31
03.12.2015;11:10:00;906;1.6;31
03.12.2015;11:20:00;822;1.7;31
03.12.2015;11:30:00;731;1.8;31
03.12.2015;11:40:00;871;2.0;31
03.12.2015;11:50:00;937;2.1;31
03.12.2015;12:00:00;1146;2.3;31
03.12.2015;12:10:00;1395;2.5;31
03.12.2015;12:20:00;1322;2.8;32
03.12.2015;12:30:00;1923;3.0;32
03.12.2015;12:40:00;2207;3.4;33
03.12.2015;12:50:00;1616;3.7;33
03.12.2015;13:00:00;878;3.8;33
03.12.2015;13:10:00;793;4.0;32
03.12.2015;13:20:00;752;4.1;32
03.12.2015;13:30:00;784;4.2;32
03.12.2015;13:40:00;1050;4.4;32
03.12.2015;13:50:00;874;4.5;32
03.12.2015;14:00:00;844;4.7;32
03.12.2015;14:10:00;807;4.8;32
03.12.2015;14:20:00;692;4.9;32
03.12.2015;14:30:00;659;5.0;32
03.12.2015;14:40:00;647;5.1;32
03.12.2015;14:50:00;605;5.2;32
03.12.2015;15:00:00;582;5.3;32
03.12.2015;15:10:00;512;5.4;32
03.12.2015;15:20:00;431;5.5;32
03.12.2015;15:30:00;364;5.6;32
03.12.2015;15:40:00;266;5.6;32
03.12.2015;15:50:00;207;5.6;32
03.12.2015;16:00:00;150;5.7;32
03.12.2015;16:10:00;122;5.7;32
03.12.2015;16:20:00;103;5.7;32
03.12.2015;16:30:00;0;5.7;0
03.12.2015;17:00:00;0;5.7;0
04.12.2015;07:45:00;0;0;0
04.12.2015;07:55:00;121;0;25
04.12.2015;08:05:00;98;0;26
04.12.2015;08:15:00;242;0;27
04.12.2015;08:25:00;362;0.1;28
04.12.2015;08:35:00;415;0.1;28
04.12.2015;08:45:00;531;0.2;28
04.12.2015;08:55:00;792;0.3;29
04.12.2015;09:05:00;792;0.5;29
04.12.2015;09:15:00;889;0.6;29
04.12.2015;09:25:00;1096;0.8;29
04.12.2015;09:35:00;1132;1.0;30
04.12.2015;09:45:00;1121;1.1;30
04.12.2015;09:55:00;1251;1.3;30
04.12.2015;10:05:00;1306;1.6;30
04.12.2015;10:15:00;1280;1.8;30
04.12.2015;10:25:00;1397;2.0;31
04.12.2015;10:35:00;1783;2.3;31
04.12.2015;10:45:00;2467;2.7;32
04.12.2015;10:55:00;2212;3.0;33
04.12.2015;11:05:00;2478;3.5;34
04.12.2015;11:15:00;1895;3.8;34
04.12.2015;11:25:00;1611;4.1;34
04.12.2015;11:35:00;1043;4.3;33
04.12.2015;11:45:00;673;4.4;32
04.12.2015;11:55:00;485;4.5;32
04.12.2015;12:05:00;469;4.6;32
04.12.2015;12:15:00;631;4.6;32
04.12.2015;12:25:00;782;4.8;32
04.12.2015;12:35:00;1137;4.9;32
04.12.2015;12:45:00;1077;5.1;32
04.12.2015;12:55:00;638;5.2;32
04.12.2015;13:05:00;627;5.4;32
04.12.2015;13:15:00;551;5.4;32
04.12.2015;13:25:00;507;5.5;32
04.12.2015;13:35:00;435;5.6;32
04.12.2015;13:45:00;353;5.7;32
04.12.2015;13:55:00;338;5.7;32
04.12.2015;14:05:00;354;5.8;32
04.12.2015;14:15:00;315;5.8;32
04.12.2015;14:25:00;250;5.9;32
04.12.2015;14:35:00;303;5.9;32
04.12.2015;14:45:00;273;6.0;32
04.12.2015;14:55:00;259;6.0;32
04.12.2015;15:05:00;230;6.1;31
04.12.2015;15:15:00;195;6.1;31
04.12.2015;15:25:00;159;6.1;31
04.12.2015;15:35:00;164;6.2;31
04.12.2015;15:45:00;178;6.2;31
04.12.2015;15:55:00;154;6.2;31
04.12.2015;16:05:00;134;6.2;31
04.12.2015;16:15:00;107;6.2;31
04.12.2015;16:25:00;92;6.3;31
04.12.2015;17:00:00;0;6.3;0
05.12.2015;08:05:00;0;0;0
05.12.2015;08:15:00;123;0;25
05.12.2015;08:25:00;120;0;26
05.12.2015;08:35:00;184;0;27
05.12.2015;08:45:00;226;0.1;28
05.12.2015;08:55:00;481;0.1;28
05.12.2015;09:05:00;513;0.2;28
05.12.2015;09:15:00;636;0.3;28
05.12.2015;09:35:00;778;0.5;29
05.12.2015;09:45:00;893;0.7;29
05.12.2015;09:55:00;917;0.8;29
05.12.2015;10:05:00;931;1.0;30
05.12.2015;10:15:00;1008;1.1;30
05.12.2015;10:25:00;1060;1.3;30
05.12.2015;10:35:00;945;1.5;30
05.12.2015;10:45:00;867;1.6;30
05.12.2015;10:55:00;997;1.8;31
05.12.2015;11:05:00;1022;1.9;31
05.12.2015;11:15:00;1064;2.1;31
05.12.2015;11:25:00;1147;2.3;31
05.12.2015;11:35:00;1175;2.5;31
05.12.2015;11:45:00;1268;2.7;31
05.12.2015;11:55:00;1544;2.9;31
05.12.2015;12:05:00;1412;3.2;32
05.12.2015;12:15:00;1708;3.5;32
05.12.2015;12:25:00;1457;3.7;33
05.12.2015;12:35:00;1403;3.9;33
05.12.2015;12:45:00;1128;4.2;32
05.12.2015;12:55:00;1081;4.3;32
05.12.2015;13:05:00;1064;4.5;32
05.12.2015;13:15:00;1196;4.7;32
05.12.2015;13:25:00;1013;4.9;32
05.12.2015;13:35:00;992;5.0;32
05.12.2015;13:45:00;956;5.2;32
05.12.2015;13:55:00;767;5.3;32
05.12.2015;14:05:00;776;5.5;32
05.12.2015;14:15:00;917;5.6;32
05.12.2015;14:25:00;1142;5.8;32
05.12.2015;14:35:00;806;5.9;32
05.12.2015;14:45:00;641;6.1;32
05.12.2015;14:55:00;427;6.1;32
05.12.2015;15:05:00;430;6.2;32
05.12.2015;15:15:00;434;6.3;32
05.12.2015;15:25:00;413;6.3;32
05.12.2015;15:35:00;399;6.4;32
05.12.2015;15:45:00;332;6.5;32
05.12.2015;15:55:00;245;6.5;32
05.12.2015;16:05:00;179;6.6;32
05.12.2015;16:15:00;127;6.6;32
05.12.2015;16:25:00;107;6.6;32
05.12.2015;16:35:00;93;6.6;32
05.12.2015;17:00:00;0;6.6;0
06.12.2015;08:10:00;17;0;17
06.12.2015;08:20:00;200;0;26
06.12.2015;08:30:00;281;0;27
06.12.2015;08:40:00;416;0.1;27
06.12.2015;08:50:00;415;0.1;28
06.12.2015;09:00:00;337;0.2;28
06.12.2015;09:10:00;541;0.3;28
06.12.2015;09:25:00;908;0.5;29
06.12.2015;09:35:00;1022;0.6;29
06.12.2015;09:45:00;1014;0.8;29
06.12.2015;09:55:00;1096;1.0;30
06.12.2015;10:05:00;1340;1.2;30
06.12.2015;10:15:00;1335;1.4;30
06.12.2015;10:25:00;1146;1.6;30
06.12.2015;10:35:00;1258;1.8;30
06.12.2015;10:45:00;1452;2.1;31
06.12.2015;10:55:00;1519;2.3;31
06.12.2015;11:05:00;1958;2.6;32
06.12.2015;11:15:00;1669;2.9;32
06.12.2015;11:25:00;1961;3.2;33
06.12.2015;11:35:00;2451;3.6;33
06.12.2015;11:45:00;2921;4.0;34
06.12.2015;11:55:00;4082;4.7;36
06.12.2015;12:05:00;4157;5.4;38
06.12.2015;12:15:00;4381;6.1;39
06.12.2015;12:25:00;4530;6.8;40
06.12.2015;12:35:00;4475;7.6;41
06.12.2015;12:45:00;4523;8.3;42
06.12.2015;12:55:00;4483;9.1;43
06.12.2015;13:05:00;4431;9.8;43
06.12.2015;13:15:00;4301;10.5;44
06.12.2015;13:25:00;4016;11.2;44
06.12.2015;13:35:00;3618;11.8;43
06.12.2015;13:45:00;3089;12.3;43
06.12.2015;13:55:00;2565;12.8;42
06.12.2015;14:05:00;2148;13.2;40
06.12.2015;14:15:00;1527;13.4;39
06.12.2015;14:25:00;1471;13.7;38
06.12.2015;14:35:00;2488;14.1;39
06.12.2015;14:45:00;2301;14.5;39
06.12.2015;14:55:00;2019;14.8;39
06.12.2015;15:05:00;1555;15.1;38
06.12.2015;15:15:00;1062;15.3;37
06.12.2015;15:25:00;383;15.4;36
06.12.2015;15:35:00;299;15.4;35
06.12.2015;15:45:00;279;15.5;35
06.12.2015;15:55:00;248;15.5;35
06.12.2015;16:05:00;215;15.6;34
06.12.2015;16:15:00;176;15.6;34
06.12.2015;16:25:00;138;15.6;34
06.12.2015;16:35:00;108;15.6;34
06.12.2015;16:45:00;0;15.6;0
06.12.2015;17:00:00;0;15.6;0
07.12.2015;08:05:00;16;0;16
07.12.2015;08:15:00;135;0;26
07.12.2015;08:25:00;218;0;27
07.12.2015;08:35:00;267;00;28
07.12.2015;08:45:00;301;0.1;28
07.12.2015;08:55:00;446;0.2;29
07.12.2015;09:05:00;562;0.2;29
07.12.2015;09:15:00;517;0.3;29
07.12.2015;09:25:00;811;0.4;30
07.12.2015;09:35:00;1161;0.6;30
07.12.2015;09:45:00;1292;0.8;30
07.12.2015;09:55:00;1446;1.1;30
07.12.2015;10:05:00;1588;1.3;31
07.12.2015;10:15:00;1750;1.6;31
07.12.2015;10:25:00;1886;1.9;32
07.12.2015;10:35:00;2000;2.2;33
07.12.2015;10:45:00;2102;2.6;33
07.12.2015;10:55:00;2192;2.9;34
07.12.2015;11:05:00;2274;3.3;34
07.12.2015;11:15:00;2339;3.7;35
07.12.2015;11:25:00;2422;4.1;35
07.12.2015;11:35:00;2488;4.5;36
07.12.2015;11:45:00;2653;4.9;36
07.12.2015;11:55:00;4083;5.6;38
07.12.2015;12:05:00;4231;6.3;39
07.12.2015;12:15:00;4441;7.0;40
07.12.2015;12:25:00;4585;7.7;42
07.12.2015;12:35:00;4551;8.5;42
07.12.2015;12:45:00;4529;9.2;43
07.12.2015;12:55:00;4476;10.0;44
07.12.2015;13:05:00;4392;10.7;44
07.12.2015;13:15:00;4244;11.4;44
07.12.2015;13:25:00;3922;12.1;44
07.12.2015;13:35:00;3510;12.7;44
07.12.2015;13:45:00;2998;13.2;43
07.12.2015;13:55:00;2489;13.6;42
07.12.2015;14:05:00;2077;14.0;41
07.12.2015;14:15:00;1471;14.3;39
07.12.2015;14:25:00;1426;14.5;39
07.12.2015;14:35:00;2482;14.9;39
07.12.2015;14:45:00;2331;15.3;39
07.12.2015;14:55:00;2045;15.7;39
07.12.2015;15:05:00;1515;15.9;38
07.12.2015;15:15:00;974;16.1;37
07.12.2015;15:25:00;350;16.2;36
07.12.2015;15:35:00;283;16.3;35
07.12.2015;15:45:00;258;16.3;35
07.12.2015;15:55:00;230;16.3;35
07.12.2015;16:05:00;200;16.4;34
07.12.2015;16:15:00;169;16.4;34
07.12.2015;16:25:00;135;16.4;34
07.12.2015;16:35:00;105;16.4;34
07.12.2015;16:45:00;11;16.5;4
07.12.2015;17:00:00;0;16.5;0
08.12.2015;08:20:00;0;0;7
08.12.2015;08:30:00;131;0;26
08.12.2015;08:40:00;151;0;27
08.12.2015;08:50:00;224;0;27
08.12.2015;09:00:00;375;0.1;28
08.12.2015;09:10:00;480;0.2;28
08.12.2015;09:20:00;612;0.3;28
08.12.2015;09:30:00;630;0.4;29
08.12.2015;09:40:00;592;0.5;29
08.12.2015;09:50:00;802;0.6;29
08.12.2015;10:00:00;837;0.7;29
08.12.2015;10:10:00;852;0.9;30
08.12.2015;10:20:00;930;1.0;30
08.12.2015;10:30:00;953;1.2;30
08.12.2015;10:40:00;1029;1.3;30
08.12.2015;10:50:00;1251;1.5;30
08.12.2015;11:00:00;1282;1.7;30
08.12.2015;11:10:00;1177;2.0;31
08.12.2015;11:20:00;662;2.1;31
08.12.2015;11:30:00;898;2.2;31
08.12.2015;11:40:00;1348;2.4;31
08.12.2015;11:50:00;1590;2.7;31
08.12.2015;12:00:00;1477;2.9;32
08.12.2015;12:10:00;1445;3.2;32
08.12.2015;12:20:00;1367;3.4;32
08.12.2015;12:30:00;1535;3.7;32
08.12.2015;12:40:00;1721;3.9;32
08.12.2015;12:50:00;1763;4.2;33
08.12.2015;13:00:00;1698;4.5;33
08.12.2015;13:10:00;1547;4.8;33
08.12.2015;13:20:00;2227;5.1;34
08.12.2015;13:30:00;1861;5.4;34
08.12.2015;13:40:00;1618;5.7;34
08.12.2015;13:50:00;1232;5.9;34
08.12.2015;14:00:00;1228;6.1;33
08.12.2015;14:10:00;1116;6.3;33
08.12.2015;14:20:00;1225;6.5;33
08.12.2015;14:30:00;1142;6.7;33
08.12.2015;14:40:00;1045;6.8;33
08.12.2015;14:50:00;1047;7.0;33
08.12.2015;15:00:00;988;7.2;33
08.12.2015;15:10:00;696;7.3;32
08.12.2015;15:20:00;480;7.4;32
08.12.2015;15:30:00;402;7.5;32
08.12.2015;15:40:00;431;7.5;32
08.12.2015;15:50:00;294;7.6;32
08.12.2015;16:00:00;207;7.6;32
08.12.2015;16:10:00;179;7.7;32
08.12.2015;16:20:00;127;7.7;32
08.12.2015;16:30:00;50;7.7;32
08.12.2015;16:40:00;0;7.7;0
08.12.2015;17:00:00;0;7.7;0
09.12.2015;08:50:00;22;0;15
09.12.2015;09:00:00;197;0;26
09.12.2015;09:10:00;265;0;27
09.12.2015;09:20:00;331;0.1;27
09.12.2015;09:30:00;354;0.1;28
09.12.2015;09:40:00;444;0.2;28
09.12.2015;09:50:00;698;0.3;28
09.12.2015;10:00:00;721;0.4;29
09.12.2015;10:10:00;765;0.5;29
09.12.2015;10:20:00;422;0.6;29
09.12.2015;10:30:00;281;0.7;30
09.12.2015;10:40:00;496;0.7;30
09.12.2015;10:50:00;634;0.8;30
09.12.2015;11:00:00;597;1.0;30
09.12.2015;11:10:00;597;1.1;30
09.12.2015;11:20:00;446;1.1;30
09.12.2015;11:30:00;376;1.2;30
09.12.2015;11:40:00;445;1.3;31
09.12.2015;11:50:00;426;1.3;31
09.12.2015;12:00:00;510;1.4;31
09.12.2015;12:10:00;413;1.5;31
09.12.2015;12:20:00;431;1.6;31
09.12.2015;12:30:00;747;1.7;31
09.12.2015;12:40:00;906;1.8;31
09.12.2015;12:50:00;1034;2.0;31
09.12.2015;13:00:00;813;2.1;31
09.12.2015;13:10:00;792;2.2;31
09.12.2015;13:20:00;731;2.4;31
09.12.2015;13:30:00;418;2.5;31
09.12.2015;13:40:00;915;2.6;31
09.12.2015;13:50:00;1255;2.8;31
09.12.2015;14:00:00;1141;3.0;31
09.12.2015;14:10:00;1375;3.2;32
09.12.2015;14:20:00;552;3.3;32
09.12.2015;14:30:00;602;3.4;32
09.12.2015;14:40:00;864;3.5;32
09.12.2015;14:50:00;619;3.7;32
09.12.2015;15:00:00;659;3.8;32
09.12.2015;15:10:00;338;3.8;32
09.12.2015;15:20:00;315;3.9;32
09.12.2015;15:30:00;252;3.9;32
09.12.2015;15:40:00;288;4.0;32
09.12.2015;15:50:00;258;4.0;32
09.12.2015;16:00:00;220;4.1;32
09.12.2015;16:10:00;184;4.1;32
09.12.2015;16:20:00;149;4.1;32
09.12.2015;16:30:00;115;4.1;32
09.12.2015;16:40:00;65;4.2;29
09.12.2015;16:50:00;0;4.2;0
09.12.2015;17:00:00;0;4.2;0
10.12.2015;08:20:00;0;0;7
10.12.2015;08:30:00;127;0;26
10.12.2015;08:40:00;153;0;27
10.12.2015;08:50:00;188;0;27
10.12.2015;09:00:00;232;0.1;28
10.12.2015;09:10:00;268;0.1;28
10.12.2015;09:20:00;300;0.1;28
10.12.2015;09:30:00;342;0.2;29
10.12.2015;09:40:00;328;0.3;29
10.12.2015;09:50:00;347;0.3;29
10.12.2015;10:00:00;362;0.4;29
10.12.2015;10:10:00;410;0.4;29
10.12.2015;10:20:00;530;0.5;30
10.12.2015;10:30:00;518;0.6;30
10.12.2015;10:40:00;582;0.7;30
10.12.2015;10:50:00;616;0.8;30
10.12.2015;11:00:00;689;0.9;30
10.12.2015;11:10:00;695;1.0;30
10.12.2015;11:20:00;679;1.1;30
10.12.2015;11:30:00;675;1.2;30
10.12.2015;11:40:00;667;1.4;31
10.12.2015;11:50:00;747;1.5;31
10.12.2015;12:00:00;695;1.6;31
10.12.2015;12:10:00;654;1.7;31
10.12.2015;12:20:00;668;1.8;31
10.12.2015;12:30:00;681;1.9;31
10.12.2015;12:40:00;722;2.0;31
10.12.2015;12:50:00;765;2.2;31
10.12.2015;13:00:00;717;2.3;31
10.12.2015;13:10:00;687;2.4;31
10.12.2015;13:20:00;642;2.5;31
10.12.2015;13:30:00;677;2.6;31
10.12.2015;13:40:00;814;2.7;31
10.12.2015;13:50:00;735;2.9;31
10.12.2015;14:00:00;697;3.0;31
10.12.2015;14:10:00;711;3.1;31
10.12.2015;14:20:00;618;3.2;31
10.12.2015;14:30:00;536;3.3;31
10.12.2015;14:40:00;493;3.4;31
10.12.2015;14:50:00;463;3.5;31
10.12.2015;15:00:00;410;3.5;31
10.12.2015;15:10:00;360;3.6;31
10.12.2015;15:20:00;310;3.7;31
10.12.2015;15:30:00;253;3.7;31
10.12.2015;15:40:00;221;3.7;31
10.12.2015;15:50:00;230;3.8;31
10.12.2015;16:00:00;168;3.8;31
10.12.2015;16:10:00;143;3.8;31
10.12.2015;16:20:00;117;3.9;31
10.12.2015;17:00:00;0;3.9;0
11.12.2015;08:00:00;6;0;4
11.12.2015;08:10:00;146;0;26
11.12.2015;08:20:00;208;0;26
11.12.2015;08:30:00;291;00;27
11.12.2015;08:40:00;388;0.1;27
11.12.2015;08:50:00;458;0.2;28
11.12.2015;09:00:00;584;0.3;28
11.12.2015;09:10:00;803;0.4;28
11.12.2015;09:20:00;1020;0.6;29
11.12.2015;09:30:00;1236;0.7;29
11.12.2015;09:40:00;1370;1.0;29
11.12.2015;09:50:00;1267;1.2;30
11.12.2015;10:00:00;1318;1.4;30
11.12.2015;10:10:00;1886;1.7;30
11.12.2015;10:20:00;1877;2.0;31
11.12.2015;10:30:00;1770;2.3;32
11.12.2015;10:40:00;1644;2.6;32
11.12.2015;10:50:00;1194;2.8;32
11.12.2015;11:00:00;1618;3.0;32
11.12.2015;11:10:00;2786;3.5;33
11.12.2015;11:20:00;2315;3.9;34
11.12.2015;11:30:00;2105;4.2;34
11.12.2015;11:40:00;1992;4.5;34
11.12.2015;11:50:00;2314;4.9;34
11.12.2015;12:00:00;2769;5.3;35
11.12.2015;12:10:00;2825;5.8;36
11.12.2015;12:20:00;4265;6.5;37
11.12.2015;12:30:00;3653;7.0;38
11.12.2015;12:40:00;3901;7.7;39
11.12.2015;12:50:00;3265;8.2;39
11.12.2015;13:00:00;2699;8.7;38
11.12.2015;13:10:00;3486;9.2;39
11.12.2015;13:20:00;3008;9.7;39
11.12.2015;13:30:00;3238;10.3;40
11.12.2015;13:40:00;3061;10.8;39
11.12.2015;13:50:00;2433;11.2;39
11.12.2015;14:00:00;2086;11.6;38
11.12.2015;14:10:00;1979;11.9;38
11.12.2015;14:20:00;1874;12.2;37
11.12.2015;14:30:00;1572;12.5;37
11.12.2015;14:40:00;1458;12.8;36
11.12.2015;14:50:00;1268;13.0;36
11.12.2015;15:00:00;1243;13.2;35
11.12.2015;15:10:00;1161;13.4;35
11.12.2015;15:20:00;946;13.5;34
11.12.2015;15:30:00;806;13.7;34
11.12.2015;15:40:00;683;13.8;33
11.12.2015;15:50:00;534;13.9;33
11.12.2015;16:00:00;402;14.0;33
11.12.2015;16:10:00;270;14.0;33
11.12.2015;16:20:00;164;14.0;33
11.12.2015;16:30:00;98;14.1;33
11.12.2015;16:40:00;0;14.1;1
11.12.2015;16:50:00;69;14.1;32
11.12.2015;17:00:00;0;14.1;0
12.12.2015;08:10:00;14;0;7
12.12.2015;08:20:00;169;0;26
12.12.2015;08:30:00;257;0;27
12.12.2015;08:40:00;317;0.1;27
12.12.2015;08:50:00;394;0.1;28
12.12.2015;09:00:00;501;0.2;28
12.12.2015;09:10:00;628;0.3;28
12.12.2015;09:20:00;760;0.4;29
12.12.2015;09:30:00;914;0.6;29
12.12.2015;09:40:00;1411;0.8;29
12.12.2015;09:50:00;1252;1.0;30
12.12.2015;10:00:00;1233;1.2;30
12.12.2015;10:10:00;1603;1.4;30
12.12.2015;10:20:00;2174;1.8;31
12.12.2015;10:30:00;2206;2.1;32
12.12.2015;10:40:00;1919;2.5;32
12.12.2015;10:50:00;2283;2.8;33
12.12.2015;11:00:00;3321;3.3;34
12.12.2015;11:10:00;3475;3.9;36
12.12.2015;11:20:00;3674;4.5;36
12.12.2015;11:30:00;3345;5.0;37
12.12.2015;11:40:00;3622;5.6;38
12.12.2015;11:50:00;3194;6.1;38
12.12.2015;12:00:00;3221;6.7;39
12.12.2015;12:10:00;3727;7.3;40
12.12.2015;12:20:00;3239;7.9;40
12.12.2015;12:30:00;3919;8.5;40
12.12.2015;12:40:00;2999;9.0;40
12.12.2015;12:50:00;2844;9.5;40
12.12.2015;13:00:00;3575;10.1;40
12.12.2015;13:10:00;3059;10.6;40
12.12.2015;13:20:00;3106;11.1;41
12.12.2015;13:30:00;3078;11.6;40
12.12.2015;13:40:00;2320;12.1;40
12.12.2015;13:50:00;2426;12.4;39
12.12.2015;14:00:00;2044;12.8;39
12.12.2015;14:10:00;1800;13.1;38
12.12.2015;14:20:00;1238;13.3;37
12.12.2015;14:30:00;1037;13.5;36
12.12.2015;14:40:00;972;13.7;36
12.12.2015;14:50:00;906;13.8;35
12.12.2015;15:00:00;827;14.0;35
12.12.2015;15:10:00;758;14.1;34
12.12.2015;15:20:00;704;14.2;34
12.12.2015;15:30:00;647;14.3;34
12.12.2015;15:40:00;576;14.4;34
12.12.2015;15:50:00;506;14.5;34
12.12.2015;16:00:00;432;14.6;34
12.12.2015;16:10:00;325;14.6;33
12.12.2015;16:20:00;240;14.7;33
12.12.2015;16:30:00;163;14.7;33
12.12.2015;16:40:00;129;14.7;33
12.12.2015;16:50:00;21;14.7;8
12.12.2015;17:00:00;0;14.7;0
13.12.2015;08:10:00;0;0;1
13.12.2015;08:20:00;151;0;25
13.12.2015;08:30:00;254;0;26
13.12.2015;08:40:00;359;0.1;27
13.12.2015;08:50:00;298;0.1;28
13.12.2015;09:00:00;328;0.2;28
13.12.2015;09:10:00;376;0.2;28
13.12.2015;09:20:00;431;0.3;29
13.12.2015;09:30:00;876;0.4;29
13.12.2015;09:40:00;1131;0.6;29
13.12.2015;09:50:00;1270;0.8;29
13.12.2015;10:00:00;1401;1.0;30
13.12.2015;10:10:00;1547;1.3;30
13.12.2015;10:20:00;2555;1.7;31
13.12.2015;10:30:00;2848;2.1;32
13.12.2015;10:40:00;2926;2.6;34
13.12.2015;10:50:00;3242;3.1;35
13.12.2015;11:00:00;3308;3.7;36
13.12.2015;11:10:00;3515;4.2;37
13.12.2015;11:20:00;3611;4.8;38
13.12.2015;11:30:00;3597;5.4;38
13.12.2015;11:40:00;3898;6.1;39
13.12.2015;11:50:00;4062;6.7;40
13.12.2015;12:00:00;4117;7.4;41
13.12.2015;12:10:00;4324;8.1;42
13.12.2015;12:20:00;4454;8.8;42
13.12.2015;12:30:00;4374;9.5;43
13.12.2015;12:40:00;4172;10.2;43
13.12.2015;12:50:00;4098;11.0;44
13.12.2015;13:00:00;4230;11.7;44
13.12.2015;13:10:00;3732;12.3;44
13.12.2015;13:20:00;3027;12.8;43
13.12.2015;13:30:00;2783;13.3;42
13.12.2015;13:40:00;2168;13.7;41
13.12.2015;13:50:00;1803;14.0;40
13.12.2015;14:00:00;1727;14.3;39
13.12.2015;14:10:00;1486;14.5;38
13.12.2015;14:20:00;1204;14.7;37
13.12.2015;14:30:00;1140;14.9;37
13.12.2015;14:40:00;1095;15.1;36
13.12.2015;14:50:00;1015;15.3;36
13.12.2015;15:00:00;945;15.4;35
13.12.2015;15:10:00;837;15.6;35
13.12.2015;15:20:00;759;15.7;35
13.12.2015;15:30:00;677;15.8;34
13.12.2015;15:40:00;588;15.9;34
13.12.2015;15:50:00;493;16.0;34
13.12.2015;16:00:00;392;16.1;34
13.12.2015;16:10:00;288;16.1;34
13.12.2015;16:20:00;195;16.2;34
13.12.2015;16:30:00;121;16.2;33
13.12.2015;16:40:00;0;16.2;0
13.12.2015;17:00:00;0;16.2;0
14.12.2015;08:15:00;7;0;11
14.12.2015;08:25:00;150;0;26
14.12.2015;08:35:00;228;0;27
14.12.2015;08:45:00;303;0.1;27
14.12.2015;08:55:00;390;0.1;28
14.12.2015;09:05:00;469;0.2;28
14.12.2015;09:15:00;563;0.3;28
14.12.2015;09:25:00;700;0.4;29
14.12.2015;09:35:00;867;0.5;29
14.12.2015;09:45:00;939;0.7;29
14.12.2015;09:55:00;979;0.8;29
14.12.2015;10:05:00;1046;1.0;30
14.12.2015;10:15:00;1006;1.2;30
14.12.2015;10:25:00;1114;1.3;30
14.12.2015;10:35:00;1269;1.5;30
14.12.2015;10:45:00;1506;1.8;31
14.12.2015;10:55:00;1998;2.1;31
14.12.2015;11:05:00;2233;2.5;32
14.12.2015;11:15:00;2398;2.8;33
14.12.2015;11:25:00;2453;3.3;34
14.12.2015;11:35:00;2598;3.7;34
14.12.2015;11:45:00;2579;4.1;35
14.12.2015;11:55:00;2684;4.6;35
14.12.2015;12:05:00;3931;5.2;37
14.12.2015;12:15:00;4059;5.9;38
14.12.2015;12:25:00;4190;6.6;39
14.12.2015;12:35:00;3969;7.2;40
14.12.2015;12:45:00;3929;7.9;40
14.12.2015;12:55:00;4201;8.5;41
14.12.2015;13:05:00;4044;9.2;42
14.12.2015;13:15:00;3796;9.9;42
14.12.2015;13:25:00;3451;10.4;42
14.12.2015;13:35:00;3015;11.0;41
14.12.2015;13:45:00;2562;11.4;40
14.12.2015;13:55:00;2180;11.8;39
14.12.2015;14:05:00;1989;12.1;39
14.12.2015;14:15:00;1400;12.4;38
14.12.2015;14:25:00;1081;12.6;37
14.12.2015;14:35:00;1082;12.8;36
14.12.2015;14:45:00;1290;13.0;36
14.12.2015;14:55:00;1246;13.2;35
14.12.2015;15:05:00;870;13.3;35
14.12.2015;15:15:00;730;13.5;34
14.12.2015;15:25:00;767;13.6;34
14.12.2015;15:35:00;661;13.7;33
14.12.2015;15:45:00;375;13.8;33
14.12.2015;15:55:00;306;13.8;33
14.12.2015;16:05:00;239;13.9;33
14.12.2015;16:15:00;178;13.9;33
14.12.2015;16:25:00;130;13.9;33
14.12.2015;16:35:00;95;13.9;33
14.12.2015;16:45:00;0;13.9;0
14.12.2015;17:00:00;0;13.9;0
15.12.2015;08:15:00;0;0;2
15.12.2015;08:25:00;164;0;26
15.12.2015;08:35:00;265;0;27
15.12.2015;08:45:00;284;0.1;27
15.12.2015;08:55:00;351;0.1;27
15.12.2015;09:05:00;458;0.2;28
15.12.2015;09:15:00;548;0.3;28
15.12.2015;09:25:00;746;0.4;28
15.12.2015;09:35:00;1446;0.6;29
15.12.2015;09:45:00;1837;0.9;29
15.12.2015;09:55:00;2095;1.2;30
15.12.2015;10:05:00;1216;1.5;30
15.12.2015;10:15:00;840;1.6;30
15.12.2015;10:25:00;706;1.8;30
15.12.2015;10:35:00;942;1.9;30
15.12.2015;10:45:00;748;2.0;30
15.12.2015;10:55:00;818;2.2;30
15.12.2015;11:05:00;804;2.3;30
15.12.2015;11:15:00;1402;2.5;31
15.12.2015;11:25:00;1195;2.8;31
15.12.2015;11:35:00;904;2.9;31
15.12.2015;11:45:00;2900;3.3;31
15.12.2015;11:55:00;2278;3.8;34
15.12.2015;12:05:00;4005;4.4;35
15.12.2015;12:15:00;3229;4.9;36
15.12.2015;12:25:00;1235;5.1;35
15.12.2015;12:35:00;3387;5.6;35
15.12.2015;12:45:00;1280;5.9;35
15.12.2015;12:55:00;1098;6.1;34
15.12.2015;13:05:00;1294;6.3;34
15.12.2015;13:15:00;999;6.4;33
15.12.2015;13:25:00;958;6.6;33
15.12.2015;13:35:00;1110;6.8;33
15.12.2015;13:45:00;1332;7.0;33
15.12.2015;13:55:00;1319;7.2;33
15.12.2015;14:05:00;942;7.4;33
15.12.2015;14:15:00;1025;7.6;32
15.12.2015;14:25:00;638;7.7;32
15.12.2015;14:35:00;620;7.8;32
15.12.2015;14:45:00;533;7.9;32
15.12.2015;14:55:00;618;8.0;32
15.12.2015;15:05:00;452;8.0;32
15.12.2015;15:15:00;462;8.1;32
15.12.2015;15:25:00;384;8.2;32
15.12.2015;15:35:00;352;8.3;32
15.12.2015;15:45:00;255;8.3;32
15.12.2015;15:55:00;216;8.3;32
15.12.2015;16:05:00;178;8.4;32
15.12.2015;16:15:00;148;8.4;32
15.12.2015;16:25:00;99;8.4;31
15.12.2015;16:35:00;0;8.4;0
15.12.2015;17:00:00;0;8.4;0
16.12.2015;08:25:00;0;0;0
16.12.2015;08:35:00;0;0;25
16.12.2015;08:45:00;73;0;26
16.12.2015;08:55:00;166;0;27
16.12.2015;09:05:00;153;0;27
16.12.2015;09:15:00;337;0.1;27
16.12.2015;09:25:00;646;0.1;28
16.12.2015;09:35:00;928;0.3;28
16.12.2015;09:45:00;804;0.4;28
16.12.2015;09:55:00;746;0.5;29
16.12.2015;10:05:00;422;0.6;29
16.12.2015;10:15:00;1860;0.8;29
16.12.2015;10:25:00;1357;1.2;30
16.12.2015;10:35:00;593;1.3;30
16.12.2015;10:45:00;752;1.4;30
16.12.2015;10:55:00;604;1.5;30
16.12.2015;11:05:00;601;1.6;30
16.12.2015;11:15:00;700;1.7;30
16.12.2015;11:25:00;548;1.8;31
16.12.2015;11:35:00;703;1.9;31
16.12.2015;11:45:00;1243;2.1;31
16.12.2015;11:55:00;1819;2.4;31
16.12.2015;12:05:00;2389;2.8;32
16.12.2015;12:15:00;3219;3.3;34
16.12.2015;12:25:00;1769;3.6;34
16.12.2015;12:35:00;625;3.8;33
16.12.2015;12:45:00;685;3.9;32
16.12.2015;12:55:00;1204;4.1;32
16.12.2015;13:05:00;1239;4.3;32
16.12.2015;13:15:00;1329;4.5;32
16.12.2015;13:25:00;1057;4.7;32
16.12.2015;13:35:00;609;4.8;32
16.12.2015;13:45:00;482;4.9;32
16.12.2015;13:55:00;417;4.9;32
16.12.2015;14:05:00;315;5.0;32
16.12.2015;14:15:00;220;5.0;32
16.12.2015;14:25:00;258;5.1;32
16.12.2015;14:35:00;166;5.1;32
16.12.2015;14:45:00;214;5.2;32
16.12.2015;14:55:00;182;5.2;32
16.12.2015;15:05:00;373;5.2;32
16.12.2015;15:15:00;371;5.3;32
16.12.2015;15:25:00;233;5.3;32
16.12.2015;15:35:00;222;5.4;32
16.12.2015;15:45:00;202;5.4;32
16.12.2015;15:55:00;172;5.4;32
16.12.2015;16:05:00;155;5.5;32
16.12.2015;16:15:00;123;5.5;32
16.12.2015;16:25:00;6;5.5;8
16.12.2015;17:00:00;0;5.5;0
17.12.2015;08:20:00;6;0;5
17.12.2015;08:30:00;161;0;26
17.12.2015;08:40:00;260;0;27
17.12.2015;08:50:00;331;0.1;27
17.12.2015;09:00:00;415;0.1;28
17.12.2015;09:10:00;480;0.2;28
17.12.2015;09:20:00;573;0.3;28
17.12.2015;09:30:00;689;0.4;29
17.12.2015;09:40:00;731;0.5;29
17.12.2015;09:50:00;1153;0.7;29
17.12.2015;10:00:00;1378;0.9;29
17.12.2015;10:10:00;1469;1.1;30
17.12.2015;10:20:00;2297;1.5;30
17.12.2015;10:30:00;2522;1.9;31
17.12.2015;10:40:00;2846;2.3;33
17.12.2015;10:50:00;2954;2.8;34
17.12.2015;11:00:00;3111;3.3;35
17.12.2015;11:10:00;3240;3.8;36
17.12.2015;11:20:00;3367;4.4;36
17.12.2015;11:30:00;3460;4.9;37
17.12.2015;11:40:00;3599;5.5;38
17.12.2015;11:50:00;3722;6.1;39
17.12.2015;12:00:00;3782;6.8;40
17.12.2015;12:10:00;3928;7.4;40
17.12.2015;12:20:00;4060;8.1;41
17.12.2015;12:30:00;4162;8.7;42
17.12.2015;12:40:00;4272;9.5;42
17.12.2015;12:50:00;4230;10.2;43
17.12.2015;13:00:00;4158;10.8;43
17.12.2015;13:10:00;3990;11.5;44
17.12.2015;13:20:00;3716;12.1;43
17.12.2015;13:30:00;3309;12.7;43
17.12.2015;13:40:00;2821;13.2;42
17.12.2015;13:50:00;2295;13.6;41
17.12.2015;14:00:00;1941;13.9;40
17.12.2015;14:10:00;1439;14.2;39
17.12.2015;14:20:00;1448;14.4;38
17.12.2015;14:30:00;2372;14.8;38
17.12.2015;14:40:00;2218;15.2;38
17.12.2015;14:50:00;2047;15.5;38
17.12.2015;15:00:00;1636;15.8;38
17.12.2015;15:10:00;800;16.0;37
17.12.2015;15:20:00;388;16.1;36
17.12.2015;15:30:00;295;16.1;35
17.12.2015;15:40:00;279;16.2;35
17.12.2015;15:50:00;248;16.2;34
17.12.2015;16:00:00;221;16.2;34
17.12.2015;16:10:00;192;16.3;34
