Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.12.2015;16:20:00;157;16.3;34
17.12.2015;16:30:00;121;16.3;34
17.12.2015;16:40:00;77;16.3;30
17.12.2015;17:00:00;0;16.3;0
18.12.2015;08:20:00;0;0;1
18.12.2015;08:30:00;159;0;26
18.12.2015;08:40:00;285;0;27
18.12.2015;08:50:00;294;0.1;27
18.12.2015;09:00:00;398;0.1;28
18.12.2015;09:10:00;503;0.2;28
18.12.2015;09:20:00;555;0.3;29
18.12.2015;09:30:00;639;0.4;29
18.12.2015;09:40:00;895;0.5;29
18.12.2015;09:50:00;1261;0.7;29
18.12.2015;10:00:00;1426;0.9;30
18.12.2015;10:10:00;1505;1.2;30
18.12.2015;10:20:00;1156;1.4;30
18.12.2015;10:30:00;2331;1.7;31
18.12.2015;10:40:00;2271;2.1;32
18.12.2015;10:50:00;1456;2.4;32
18.12.2015;11:00:00;1339;2.6;32
18.12.2015;11:10:00;1158;2.8;32
18.12.2015;11:20:00;967;3.0;32
18.12.2015;11:30:00;958;3.1;32
18.12.2015;11:40:00;964;3.3;32
18.12.2015;11:50:00;1332;3.5;32
18.12.2015;12:00:00;1471;3.7;32
18.12.2015;12:10:00;1451;4.0;32
18.12.2015;12:20:00;1680;4.2;32
18.12.2015;12:30:00;1680;4.5;33
18.12.2015;12:40:00;1067;4.7;33
18.12.2015;12:50:00;1033;4.9;32
18.12.2015;13:00:00;1351;5.1;32
18.12.2015;13:10:00;1804;5.4;33
18.12.2015;13:20:00;1804;5.7;33
18.12.2015;13:30:00;2475;6.0;34
18.12.2015;13:40:00;3262;6.6;35
18.12.2015;13:50:00;3095;7.0;36
18.12.2015;14:00:00;2267;7.5;36
18.12.2015;14:10:00;947;7.7;35
18.12.2015;14:20:00;937;7.8;34
18.12.2015;14:30:00;1184;8.0;34
18.12.2015;14:40:00;1288;8.2;34
18.12.2015;14:50:00;1237;8.4;34
18.12.2015;15:00:00;900;8.6;33
18.12.2015;15:10:00;655;8.7;33
18.12.2015;15:20:00;434;8.8;33
18.12.2015;15:30:00;358;8.9;33
18.12.2015;15:40:00;437;8.9;33
18.12.2015;15:50:00;438;9.0;33
18.12.2015;16:00:00;358;9.1;33
18.12.2015;16:10:00;186;9.1;33
18.12.2015;16:20:00;132;9.1;32
18.12.2015;16:30:00;43;9.1;17
18.12.2015;16:40:00;0;9.1;0
18.12.2015;17:00:00;0;9.1;0
19.12.2015;08:10:00;0;0;2
19.12.2015;08:20:00;142;0;26
19.12.2015;08:30:00;157;0;27
19.12.2015;08:40:00;262;0;27
19.12.2015;08:50:00;340;0.1;28
19.12.2015;09:00:00;407;0.2;28
19.12.2015;09:10:00;487;0.2;28
19.12.2015;09:20:00;546;0.3;29
19.12.2015;09:30:00;686;0.4;29
19.12.2015;09:40:00;1037;0.6;29
19.12.2015;09:50:00;1306;0.8;29
19.12.2015;10:00:00;1084;1.0;30
19.12.2015;10:10:00;1506;1.2;30
19.12.2015;10:20:00;1453;1.5;30
19.12.2015;10:30:00;1299;1.7;31
19.12.2015;10:40:00;2507;2.0;31
19.12.2015;10:50:00;2750;2.5;33
19.12.2015;11:00:00;2667;2.9;34
19.12.2015;11:10:00;2629;3.4;34
19.12.2015;11:20:00;2621;3.8;35
19.12.2015;11:30:00;2890;4.2;35
19.12.2015;11:40:00;2847;4.7;36
19.12.2015;11:50:00;2805;5.2;36
19.12.2015;12:00:00;3137;5.7;37
19.12.2015;12:10:00;3714;6.2;38
19.12.2015;12:20:00;3886;6.9;39
19.12.2015;12:30:00;3770;7.5;40
19.12.2015;12:40:00;4236;8.2;41
19.12.2015;12:50:00;4112;8.9;42
19.12.2015;13:00:00;4202;9.6;42
19.12.2015;13:10:00;4000;10.2;43
19.12.2015;13:20:00;3590;10.9;43
19.12.2015;13:30:00;3206;11.4;42
19.12.2015;13:40:00;2891;11.9;42
19.12.2015;13:50:00;2367;12.3;41
19.12.2015;14:00:00;2017;12.7;40
19.12.2015;14:10:00;1580;12.9;39
19.12.2015;14:20:00;1162;13.1;38
19.12.2015;14:30:00;2270;13.5;38
19.12.2015;14:40:00;2103;13.8;38
19.12.2015;14:50:00;1860;14.2;38
19.12.2015;15:00:00;1515;14.4;37
19.12.2015;15:10:00;746;14.6;36
19.12.2015;15:20:00;480;14.7;35
19.12.2015;15:30:00;415;14.7;35
19.12.2015;15:40:00;386;14.8;35
19.12.2015;15:50:00;335;14.9;34
19.12.2015;16:00:00;287;14.9;34
19.12.2015;16:10:00;235;14.9;34
19.12.2015;16:20:00;185;15.0;34
19.12.2015;16:30:00;134;15.0;34
19.12.2015;16:40:00;101;15.0;33
19.12.2015;17:00:00;0;15.0;0
20.12.2015;08:15:00;0;0;10
20.12.2015;08:25:00;131;0;26
20.12.2015;08:35:00;212;0;27
20.12.2015;08:45:00;255;0;27
20.12.2015;08:55:00;377;0.1;28
20.12.2015;09:05:00;471;0.2;28
20.12.2015;09:15:00;641;0.3;28
20.12.2015;09:25:00;671;0.4;29
20.12.2015;09:35:00;981;0.5;29
20.12.2015;09:45:00;1190;0.7;29
20.12.2015;09:55:00;1345;0.9;30
20.12.2015;10:05:00;1439;1.1;30
20.12.2015;10:15:00;1666;1.4;30
20.12.2015;10:25:00;2521;1.8;31
20.12.2015;10:35:00;2605;2.2;32
20.12.2015;10:45:00;2745;2.7;33
20.12.2015;10:55:00;2999;3.1;34
20.12.2015;11:05:00;3178;3.6;35
20.12.2015;11:15:00;3329;4.2;36
20.12.2015;11:25:00;3436;4.7;37
20.12.2015;11:35:00;3527;5.3;38
20.12.2015;11:45:00;3679;5.9;39
20.12.2015;11:55:00;3816;6.6;39
20.12.2015;12:05:00;3874;7.2;40
20.12.2015;12:15:00;4052;7.8;41
20.12.2015;12:25:00;4190;8.5;42
20.12.2015;12:35:00;4348;9.2;42
20.12.2015;12:45:00;4297;9.9;43
20.12.2015;12:55:00;4270;10.7;43
20.12.2015;13:05:00;4207;11.3;44
20.12.2015;13:15:00;3964;12.0;44
20.12.2015;13:25:00;3590;12.6;43
20.12.2015;13:35:00;3115;13.2;43
20.12.2015;13:45:00;2596;13.6;42
20.12.2015;13:55:00;2107;14.0;41
20.12.2015;14:05:00;1739;14.3;40
20.12.2015;14:15:00;1354;14.5;39
20.12.2015;14:25:00;2302;14.8;38
20.12.2015;14:35:00;2410;15.2;39
20.12.2015;14:45:00;2252;15.6;39
20.12.2015;14:55:00;2050;15.9;38
20.12.2015;15:05:00;1308;16.2;38
20.12.2015;15:15:00;674;16.3;37
20.12.2015;15:25:00;312;16.4;36
20.12.2015;15:35:00;312;16.4;35
20.12.2015;15:45:00;297;16.5;35
20.12.2015;15:55:00;271;16.5;35
20.12.2015;16:05:00;232;16.6;34
20.12.2015;16:15:00;168;16.6;34
20.12.2015;16:25:00;123;16.6;34
20.12.2015;16:35:00;98;16.7;34
20.12.2015;16:45:00;22;16.7;8
20.12.2015;17:00:00;0;16.7;0
21.12.2015;08:30:00;0;0;8
21.12.2015;08:40:00;145;0;26
21.12.2015;08:50:00;166;0;27
21.12.2015;09:00:00;189;0;27
21.12.2015;09:10:00;297;0.1;28
21.12.2015;09:20:00;314;0.1;28
21.12.2015;09:30:00;359;0.2;29
21.12.2015;09:40:00;320;0.2;29
21.12.2015;09:50:00;507;0.3;29
21.12.2015;10:00:00;279;0.4;29
21.12.2015;10:10:00;168;0.4;30
21.12.2015;10:20:00;283;0.4;30
21.12.2015;10:30:00;362;0.5;30
21.12.2015;10:40:00;345;0.6;30
21.12.2015;10:50:00;512;0.6;30
21.12.2015;11:00:00;625;0.7;30
21.12.2015;11:10:00;569;0.8;30
21.12.2015;11:20:00;672;0.9;31
21.12.2015;11:30:00;518;1.0;31
21.12.2015;11:40:00;377;1.1;31
21.12.2015;11:50:00;435;1.2;31
21.12.2015;12:00:00;412;1.2;31
21.12.2015;12:10:00;891;1.4;31
21.12.2015;12:20:00;769;1.5;31
21.12.2015;12:30:00;706;1.6;31
21.12.2015;12:40:00;550;1.7;31
21.12.2015;12:50:00;856;1.8;31
21.12.2015;13:00:00;923;2.0;31
21.12.2015;13:10:00;694;2.1;31
21.12.2015;13:20:00;484;2.2;31
21.12.2015;13:30:00;432;2.3;32
21.12.2015;13:40:00;457;2.4;32
21.12.2015;13:50:00;493;2.4;32
21.12.2015;14:00:00;520;2.5;32
21.12.2015;14:10:00;432;2.6;32
21.12.2015;14:20:00;395;2.7;32
21.12.2015;14:30:00;708;2.8;32
21.12.2015;14:40:00;673;2.9;32
21.12.2015;14:50:00;666;3.0;32
21.12.2015;15:00:00;521;3.1;32
21.12.2015;15:10:00;491;3.2;32
21.12.2015;15:20:00;450;3.2;32
21.12.2015;15:30:00;532;3.3;32
21.12.2015;15:40:00;471;3.4;32
21.12.2015;15:50:00;341;3.5;32
21.12.2015;16:00:00;249;3.5;32
21.12.2015;16:10:00;197;3.5;32
21.12.2015;16:20:00;156;3.6;32
21.12.2015;16:30:00;129;3.6;32
21.12.2015;16:40:00;0;3.6;32
21.12.2015;16:50:00;0;3.6;0
21.12.2015;17:00:00;0;3.6;0
22.12.2015;08:20:00;0;0;2
22.12.2015;08:30:00;144;0;26
22.12.2015;08:40:00;192;0;27
22.12.2015;08:50:00;240;0;27
22.12.2015;09:00:00;277;0.1;28
22.12.2015;09:10:00;295;0.1;28
22.12.2015;09:20:00;318;0.2;29
22.12.2015;09:30:00;411;0.2;29
22.12.2015;09:40:00;619;0.3;29
22.12.2015;09:50:00;1043;0.5;29
22.12.2015;10:00:00;1182;0.7;30
22.12.2015;10:10:00;1415;0.9;30
22.12.2015;10:20:00;1562;1.2;30
22.12.2015;10:30:00;1732;1.4;31
22.12.2015;10:40:00;1844;1.7;31
22.12.2015;10:50:00;1945;2.1;32
22.12.2015;11:00:00;2037;2.4;32
22.12.2015;11:10:00;2125;2.7;33
22.12.2015;11:20:00;2197;3.1;34
22.12.2015;11:30:00;2269;3.5;34
22.12.2015;11:40:00;2339;3.8;35
22.12.2015;11:50:00;2412;4.2;35
22.12.2015;12:00:00;3875;4.8;36
22.12.2015;12:10:00;4005;5.5;38
22.12.2015;12:20:00;4140;6.1;39
22.12.2015;12:30:00;4317;6.9;40
22.12.2015;12:40:00;4563;7.6;41
22.12.2015;12:50:00;3741;8.2;41
22.12.2015;13:00:00;4380;8.9;42
22.12.2015;13:10:00;3611;9.5;42
22.12.2015;13:20:00;4068;10.1;42
22.12.2015;13:30:00;3578;10.7;42
22.12.2015;13:40:00;2845;11.2;42
22.12.2015;13:50:00;2966;11.7;41
22.12.2015;14:00:00;2081;12.1;40
22.12.2015;14:10:00;1893;12.4;39
22.12.2015;14:20:00;1526;12.7;38
22.12.2015;14:30:00;1197;12.9;37
22.12.2015;14:40:00;1159;13.1;37
22.12.2015;14:50:00;1166;13.2;36
22.12.2015;15:00:00;1036;13.4;36
22.12.2015;15:10:00;929;13.6;35
22.12.2015;15:20:00;802;13.7;35
22.12.2015;15:30:00;684;13.8;34
22.12.2015;15:40:00;596;13.9;34
22.12.2015;15:50:00;457;14.0;34
22.12.2015;16:00:00;346;14.1;34
22.12.2015;16:10:00;258;14.1;34
22.12.2015;16:20:00;173;14.2;33
22.12.2015;16:30:00;106;14.2;33
22.12.2015;16:40:00;0;14.2;0
22.12.2015;16:50:00;0;14.2;0
22.12.2015;17:00:00;0;14.2;0
23.12.2015;08:15:00;0;0;4
23.12.2015;08:25:00;137;0;26
23.12.2015;08:35:00;179;0;27
23.12.2015;08:45:00;215;0;27
23.12.2015;08:55:00;249;0.1;28
23.12.2015;09:05:00;289;0.1;28
23.12.2015;09:15:00;340;0.2;29
23.12.2015;09:25:00;401;0.2;29
23.12.2015;09:35:00;874;0.4;29
23.12.2015;09:45:00;1130;0.5;29
23.12.2015;09:55:00;1301;0.7;30
23.12.2015;10:05:00;1500;1.0;30
23.12.2015;10:15:00;1641;1.2;30
23.12.2015;10:25:00;1734;1.5;31
23.12.2015;10:35:00;1910;1.8;32
23.12.2015;10:45:00;1924;2.2;32
23.12.2015;10:55:00;2084;2.5;33
23.12.2015;11:05:00;2150;2.9;33
23.12.2015;11:15:00;2218;3.2;34
23.12.2015;11:25:00;2222;3.6;34
23.12.2015;11:35:00;2344;4.0;35
23.12.2015;11:45:00;2390;4.4;35
23.12.2015;11:55:00;2450;4.8;35
23.12.2015;12:05:00;3882;5.4;37
23.12.2015;12:15:00;4053;6.0;38
23.12.2015;12:25:00;4212;6.7;40
23.12.2015;12:35:00;4364;7.4;41
23.12.2015;12:45:00;4350;8.2;41
23.12.2015;12:55:00;4331;8.9;42
23.12.2015;13:05:00;4464;9.6;43
23.12.2015;13:15:00;4525;10.3;43
23.12.2015;13:25:00;3603;11.0;43
23.12.2015;13:35:00;1743;11.3;41
23.12.2015;13:45:00;1701;11.6;40
23.12.2015;13:55:00;1729;11.9;39
23.12.2015;14:05:00;1445;12.2;38
23.12.2015;14:15:00;1355;12.4;37
23.12.2015;14:25:00;1178;12.6;36
23.12.2015;14:35:00;887;12.7;36
23.12.2015;14:45:00;752;12.9;35
23.12.2015;14:55:00;750;13.0;35
23.12.2015;15:05:00;776;13.1;34
23.12.2015;15:15:00;749;13.2;34
23.12.2015;15:25:00;579;13.4;34
23.12.2015;15:35:00;526;13.4;34
23.12.2015;15:45:00;471;13.5;34
23.12.2015;15:55:00;369;13.6;33
23.12.2015;16:05:00;288;13.6;33
23.12.2015;16:15:00;183;13.7;33
23.12.2015;16:25:00;125;13.7;33
23.12.2015;16:35:00;97;13.7;33
23.12.2015;16:45:00;0;13.7;0
23.12.2015;17:00:00;0;13.7;0
24.12.2015;08:15:00;0;0;6
24.12.2015;08:25:00;151;0;26
24.12.2015;08:35:00;216;0;27
24.12.2015;08:45:00;256;00;28
24.12.2015;08:55:00;352;0.1;28
24.12.2015;09:05:00;460;0.2;28
24.12.2015;09:15:00;573;0.3;29
24.12.2015;09:25:00;565;0.4;29
24.12.2015;09:35:00;613;0.5;29
24.12.2015;09:45:00;710;0.6;30
24.12.2015;09:55:00;881;0.7;30
24.12.2015;10:05:00;1005;0.9;30
24.12.2015;10:15:00;859;1.0;30
24.12.2015;10:25:00;921;1.2;30
24.12.2015;10:35:00;946;1.3;31
24.12.2015;10:45:00;1173;1.5;31
24.12.2015;10:55:00;1125;1.7;31
24.12.2015;11:05:00;1230;1.9;31
24.12.2015;11:15:00;1377;2.1;31
24.12.2015;11:25:00;1444;2.3;32
24.12.2015;11:35:00;1530;2.6;32
24.12.2015;11:45:00;1671;2.9;32
24.12.2015;11:55:00;1429;3.1;33
24.12.2015;12:05:00;2734;3.4;33
24.12.2015;12:15:00;2458;4.0;35
24.12.2015;12:25:00;2687;4.4;35
24.12.2015;12:35:00;4437;5.2;38
24.12.2015;12:45:00;1978;5.7;38
24.12.2015;12:55:00;1517;6.0;37
24.12.2015;13:05:00;4873;6.5;38
24.12.2015;13:15:00;4142;7.3;40
24.12.2015;13:25:00;4577;8.1;42
24.12.2015;13:35:00;3281;8.7;41
24.12.2015;13:45:00;2704;9.1;40
24.12.2015;13:55:00;2091;9.5;39
24.12.2015;14:05:00;1946;9.8;39
24.12.2015;14:15:00;1433;10.1;38
24.12.2015;14:25:00;1562;10.3;37
24.12.2015;14:35:00;2393;10.7;38
24.12.2015;14:45:00;2250;11.1;38
24.12.2015;14:55:00;2122;11.4;38
24.12.2015;15:05:00;1395;11.7;37
24.12.2015;15:15:00;559;11.8;36
24.12.2015;15:25:00;404;11.9;35
24.12.2015;15:35:00;335;12.0;35
24.12.2015;15:45:00;301;12.0;34
24.12.2015;15:55:00;218;12.0;34
24.12.2015;16:05:00;208;12.1;34
24.12.2015;16:15:00;206;12.1;34
24.12.2015;16:25:00;156;12.1;34
24.12.2015;16:35:00;100;12.2;33
24.12.2015;16:45:00;0;12.2;0
24.12.2015;17:00:00;0;12.2;0
25.12.2015;08:15:00;0;0;5
25.12.2015;08:25:00;148;0;26
25.12.2015;08:35:00;189;0;27
25.12.2015;08:45:00;213;0;28
25.12.2015;08:55:00;267;0.1;28
25.12.2015;09:05:00;309;0.1;29
25.12.2015;09:15:00;361;0.2;29
25.12.2015;09:25:00;416;0.2;29
25.12.2015;09:35:00;818;0.4;30
25.12.2015;09:45:00;1095;0.5;30
25.12.2015;09:55:00;1239;0.7;30
25.12.2015;10:05:00;1368;0.9;30
25.12.2015;10:15:00;1513;1.2;31
25.12.2015;10:25:00;2331;1.5;32
25.12.2015;10:35:00;2581;2.0;33
25.12.2015;10:45:00;2817;2.4;34
25.12.2015;10:55:00;2925;2.9;35
25.12.2015;11:05:00;3041;3.4;36
25.12.2015;11:15:00;3217;3.9;37
25.12.2015;11:25:00;3206;4.4;37
25.12.2015;11:35:00;3435;5.0;38
25.12.2015;11:45:00;3567;5.6;39
25.12.2015;11:55:00;3758;6.2;40
25.12.2015;12:05:00;3862;6.8;40
25.12.2015;12:15:00;3766;7.5;41
25.12.2015;12:25:00;4065;8.1;42
25.12.2015;12:35:00;4093;8.8;43
25.12.2015;12:45:00;3967;9.5;43
25.12.2015;12:55:00;3897;10.1;43
25.12.2015;13:05:00;3978;10.8;43
25.12.2015;13:15:00;3426;11.3;43
25.12.2015;13:25:00;3215;11.9;43
25.12.2015;13:35:00;2593;12.3;42
25.12.2015;13:45:00;2297;12.7;41
25.12.2015;13:55:00;2027;13.1;40
25.12.2015;14:05:00;1704;13.3;39
25.12.2015;14:15:00;1376;13.6;39
25.12.2015;14:25:00;1094;13.8;38
25.12.2015;14:35:00;954;13.9;37
25.12.2015;14:45:00;895;14.1;36
25.12.2015;14:55:00;829;14.2;36
25.12.2015;15:05:00;766;14.3;35
25.12.2015;15:15:00;688;14.5;35
25.12.2015;15:25:00;576;14.6;35
25.12.2015;15:35:00;487;14.6;35
25.12.2015;15:45:00;410;14.7;35
25.12.2015;15:55:00;354;14.8;34
25.12.2015;16:05:00;303;14.8;34
25.12.2015;16:15:00;257;14.9;34
25.12.2015;16:25:00;193;14.9;34
25.12.2015;16:35:00;129;14.9;34
25.12.2015;16:45:00;100;15.0;34
25.12.2015;16:55:00;0;15.0;0
25.12.2015;17:05:00;0;15.0;0
26.12.2015;08:15:00;0;0;4
26.12.2015;08:25:00;137;0;26
26.12.2015;08:35:00;185;0;27
26.12.2015;08:45:00;225;0;28
26.12.2015;08:55:00;260;0.1;28
26.12.2015;09:05:00;305;0.1;29
26.12.2015;09:15:00;349;0.2;29
26.12.2015;09:25:00;406;0.2;29
26.12.2015;09:35:00;864;0.4;30
26.12.2015;09:45:00;1094;0.5;30
26.12.2015;09:55:00;1248;0.7;30
26.12.2015;10:05:00;1397;1.0;30
26.12.2015;10:15:00;1523;1.2;31
26.12.2015;10:25:00;1698;1.5;31
26.12.2015;10:35:00;1841;1.8;32
26.12.2015;10:45:00;1943;2.1;32
26.12.2015;10:55:00;2038;2.4;33
26.12.2015;11:05:00;2123;2.8;34
26.12.2015;11:15:00;2200;3.1;34
26.12.2015;11:25:00;2280;3.5;35
26.12.2015;11:35:00;2345;3.9;35
26.12.2015;11:45:00;2415;4.3;36
26.12.2015;11:55:00;2480;4.7;36
26.12.2015;12:05:00;2982;5.1;36
26.12.2015;12:15:00;4062;5.8;38
26.12.2015;12:25:00;4104;6.5;40
26.12.2015;12:35:00;4304;7.2;41
26.12.2015;12:45:00;4350;7.9;42
26.12.2015;12:55:00;4318;8.6;43
26.12.2015;13:05:00;4302;9.3;43
26.12.2015;13:15:00;4075;10.0;44
26.12.2015;13:25:00;3811;10.7;44
26.12.2015;13:35:00;3389;11.2;43
26.12.2015;13:45:00;2878;11.7;42
26.12.2015;13:55:00;2353;12.1;41
26.12.2015;14:05:00;1975;12.5;40
26.12.2015;14:15:00;1490;12.7;39
26.12.2015;14:25:00;1449;13.0;39
26.12.2015;14:35:00;2508;13.4;39
26.12.2015;14:45:00;2359;13.8;39
26.12.2015;14:55:00;2174;14.2;39
26.12.2015;15:05:00;1692;14.5;39
26.12.2015;15:15:00;797;14.6;37
26.12.2015;15:25:00;385;14.7;36
26.12.2015;15:35:00;313;14.8;36
26.12.2015;15:45:00;292;14.8;35
26.12.2015;15:55:00;263;14.9;35
26.12.2015;16:05:00;236;14.9;35
26.12.2015;16:15:00;200;14.9;35
26.12.2015;16:25:00;162;15.0;34
26.12.2015;16:35:00;124;15.0;34
26.12.2015;16:45:00;90;15.0;34
26.12.2015;16:55:00;0;15.0;0
26.12.2015;17:05:00;0;15.0;0
27.12.2015;08:10:00;0;0;1
27.12.2015;08:20:00;132;0;26
27.12.2015;08:30:00;176;0;27
27.12.2015;08:40:00;225;0;28
27.12.2015;08:50:00;257;0.1;28
27.12.2015;09:00:00;277;0.1;29
27.12.2015;09:10:00;306;0.2;29
27.12.2015;09:20:00;339;0.2;29
27.12.2015;09:30:00;782;0.3;29
27.12.2015;09:40:00;1002;0.5;30
27.12.2015;09:50:00;1232;0.7;30
27.12.2015;10:00:00;1364;0.9;30
27.12.2015;10:10:00;1542;1.1;31
27.12.2015;10:20:00;1720;1.4;31
27.12.2015;10:30:00;1871;1.7;32
27.12.2015;10:40:00;1568;1.9;32
27.12.2015;10:50:00;2088;2.3;33
27.12.2015;11:00:00;2323;2.7;33
27.12.2015;11:10:00;2578;3.1;34
27.12.2015;11:20:00;2600;3.5;35
27.12.2015;11:30:00;2831;4.0;36
27.12.2015;11:40:00;3089;4.5;36
27.12.2015;11:50:00;2695;4.9;37
27.12.2015;12:00:00;3024;5.4;37
27.12.2015;12:10:00;2305;5.9;37
27.12.2015;12:20:00;4060;6.5;39
27.12.2015;12:30:00;4273;7.2;40
27.12.2015;12:40:00;4536;7.9;41
27.12.2015;12:50:00;4550;8.7;42
27.12.2015;13:00:00;4517;9.4;43
27.12.2015;13:10:00;3593;10.1;43
27.12.2015;13:20:00;4293;10.8;44
27.12.2015;13:30:00;4134;11.5;44
27.12.2015;13:40:00;3527;12.1;44
27.12.2015;13:50:00;2192;12.4;42
27.12.2015;14:00:00;2022;12.8;41
27.12.2015;14:10:00;1825;13.1;40
27.12.2015;14:20:00;1347;13.3;39
27.12.2015;14:30:00;2369;13.6;39
27.12.2015;14:40:00;2519;14.1;39
27.12.2015;14:50:00;2385;14.5;39
27.12.2015;15:00:00;2122;14.8;39
27.12.2015;15:10:00;1335;15.1;38
27.12.2015;15:20:00;731;15.2;37
27.12.2015;15:30:00;320;15.3;36
27.12.2015;15:40:00;320;15.3;36
27.12.2015;15:50:00;285;15.4;35
27.12.2015;16:00:00;251;15.4;35
27.12.2015;16:10:00;217;15.5;35
27.12.2015;16:20:00;188;15.5;35
27.12.2015;16:30:00;152;15.5;34
27.12.2015;16:40:00;114;15.5;34
27.12.2015;17:00:00;0;15.5;0
28.12.2015;08:20:00;5;0;11
28.12.2015;08:30:00;142;0;26
28.12.2015;08:40:00;193;0;27
28.12.2015;08:50:00;228;0;28
28.12.2015;09:00:00;271;0.1;28
28.12.2015;09:10:00;317;0.1;29
28.12.2015;09:20:00;364;0.2;29
28.12.2015;09:30:00;505;0.3;29
28.12.2015;09:40:00;982;0.4;29
28.12.2015;09:50:00;1216;0.6;30
28.12.2015;10:00:00;1397;0.8;30
28.12.2015;10:10:00;1509;1.1;30
28.12.2015;10:20:00;1643;1.3;31
28.12.2015;10:30:00;1833;1.6;32
28.12.2015;10:40:00;1943;1.9;32
28.12.2015;10:50:00;2048;2.3;33
28.12.2015;11:00:00;2105;2.6;33
28.12.2015;11:10:00;2149;3.0;34
28.12.2015;11:20:00;2279;3.3;34
28.12.2015;11:30:00;2390;3.7;35
28.12.2015;11:40:00;3741;4.2;36
28.12.2015;11:50:00;3986;4.9;37
28.12.2015;12:00:00;4080;5.6;39
28.12.2015;12:10:00;4148;6.3;40
28.12.2015;12:20:00;4334;7.0;41
28.12.2015;12:30:00;4498;7.7;42
28.12.2015;12:40:00;4668;8.5;43
28.12.2015;12:50:00;4595;9.2;44
28.12.2015;13:00:00;4567;10.0;44
28.12.2015;13:10:00;4499;10.7;45
28.12.2015;13:20:00;4259;11.4;45
28.12.2015;13:30:00;3855;12.1;45
28.12.2015;13:40:00;3358;12.7;44
28.12.2015;13:50:00;2810;13.1;43
28.12.2015;14:00:00;2286;13.5;42
28.12.2015;14:10:00;1879;13.9;41
28.12.2015;14:20:00;1437;14.1;39
28.12.2015;14:30:00;2653;14.5;39
28.12.2015;14:40:00;2566;14.9;40
28.12.2015;14:50:00;2432;15.3;40
28.12.2015;15:00:00;2203;15.7;39
28.12.2015;15:10:00;1463;16.0;39
28.12.2015;15:20:00;813;16.1;38
28.12.2015;15:30:00;332;16.2;36
28.12.2015;15:40:00;315;16.2;36
28.12.2015;15:50:00;283;16.3;35
28.12.2015;16:00:00;255;16.3;35
28.12.2015;16:10:00;222;16.3;35
28.12.2015;16:20:00;186;16.4;35
28.12.2015;16:30:00;148;16.4;34
28.12.2015;16:40:00;109;16.4;34
28.12.2015;16:50:00;45;16.4;17
28.12.2015;17:00:00;0;16.4;0
29.12.2015;08:20:00;25;0;18
29.12.2015;08:30:00;144;0;26
29.12.2015;08:40:00;196;0;27
29.12.2015;08:50:00;253;0;28
29.12.2015;09:00:00;367;0.1;28
29.12.2015;09:10:00;488;0.2;29
29.12.2015;09:20:00;552;0.3;29
29.12.2015;09:30:00;841;0.4;29
29.12.2015;09:40:00;930;0.5;29
29.12.2015;09:50:00;886;0.7;30
29.12.2015;10:00:00;1239;0.8;30
29.12.2015;10:10:00;1340;1.1;30
29.12.2015;10:20:00;1735;1.3;30
29.12.2015;10:30:00;2597;1.7;32
29.12.2015;10:40:00;2904;2.2;33
29.12.2015;10:50:00;3100;2.7;34
29.12.2015;11:00:00;3225;3.2;35
29.12.2015;11:10:00;3364;3.8;36
29.12.2015;11:20:00;3531;4.4;37
29.12.2015;11:30:00;3646;4.9;38
29.12.2015;11:40:00;3756;5.6;39
29.12.2015;11:50:00;3933;6.2;40
29.12.2015;12:00:00;4030;6.9;41
29.12.2015;12:10:00;4128;7.5;41
29.12.2015;12:20:00;4260;8.2;42
29.12.2015;12:30:00;4433;9.0;43
29.12.2015;12:40:00;4622;9.7;44
29.12.2015;12:50:00;4559;10.5;44
29.12.2015;13:00:00;4469;11.2;45
29.12.2015;13:10:00;4369;11.9;45
29.12.2015;13:20:00;4180;12.6;45
29.12.2015;13:30:00;3929;13.3;45
29.12.2015;13:40:00;3355;13.9;44
29.12.2015;13:50:00;2939;14.4;43
29.12.2015;14:00:00;2233;14.8;42
29.12.2015;14:10:00;1814;15.1;41
29.12.2015;14:20:00;1351;15.4;39
29.12.2015;14:30:00;1004;15.5;38
29.12.2015;14:40:00;1464;15.8;38
29.12.2015;14:50:00;1474;16.0;38
29.12.2015;15:00:00;1286;16.2;37
29.12.2015;15:10:00;964;16.4;37
29.12.2015;15:20:00;736;16.5;36
29.12.2015;15:30:00;537;16.6;35
29.12.2015;15:40:00;586;16.7;35
29.12.2015;15:50:00;510;16.8;35
29.12.2015;16:00:00;479;16.9;35
29.12.2015;16:10:00;418;17.0;34
29.12.2015;16:20:00;357;17.0;34
29.12.2015;16:30:00;237;17.1;34
29.12.2015;16:40:00;152;17.1;34
29.12.2015;16:50:00;13;17.1;14
29.12.2015;17:00:00;0;17.1;0
30.12.2015;08:30:00;34;0;16
30.12.2015;08:40:00;160;0;27
30.12.2015;08:50:00;231;0;27
30.12.2015;09:00:00;262;0.1;28
30.12.2015;09:10:00;307;0.1;28
30.12.2015;09:20:00;349;0.2;28
30.12.2015;09:30:00;371;0.2;29
30.12.2015;09:40:00;512;0.3;29
30.12.2015;09:50:00;519;0.4;29
30.12.2015;10:00:00;519;0.5;30
30.12.2015;10:10:00;488;0.6;30
30.12.2015;10:20:00;540;0.6;30
30.12.2015;10:30:00;556;0.7;30
30.12.2015;10:40:00;602;0.8;30
30.12.2015;10:50:00;593;0.9;30
30.12.2015;11:00:00;678;1.0;31
30.12.2015;11:10:00;707;1.1;31
30.12.2015;11:20:00;752;1.3;31
30.12.2015;11:30:00;805;1.4;31
30.12.2015;11:40:00;777;1.5;31
30.12.2015;11:50:00;714;1.6;31
30.12.2015;12:00:00;848;1.8;31
30.12.2015;12:10:00;928;1.9;31
30.12.2015;12:20:00;825;2.1;31
30.12.2015;12:30:00;1011;2.2;32
30.12.2015;12:40:00;901;2.4;32
30.12.2015;12:50:00;929;2.5;32
30.12.2015;13:00:00;962;2.7;32
30.12.2015;13:10:00;887;2.8;32
30.12.2015;13:20:00;735;3.0;32
30.12.2015;13:30:00;700;3.1;32
30.12.2015;13:40:00;726;3.2;32
30.12.2015;13:50:00;655;3.3;32
30.12.2015;14:00:00;693;3.4;32
30.12.2015;14:10:00;606;3.5;32
30.12.2015;14:20:00;542;3.6;32
30.12.2015;14:30:00;516;3.7;32
30.12.2015;14:40:00;517;3.8;32
30.12.2015;14:50:00;521;3.9;32
30.12.2015;15:00:00;421;4.0;32
30.12.2015;15:10:00;429;4.0;32
30.12.2015;15:20:00;349;4.1;32
30.12.2015;15:30:00;300;4.1;32
30.12.2015;15:40:00;257;4.2;32
30.12.2015;15:50:00;219;4.2;32
30.12.2015;16:00:00;167;4.3;32
30.12.2015;16:10:00;147;4.3;32
30.12.2015;16:20:00;115;4.3;32
30.12.2015;16:30:00;0;4.3;29
30.12.2015;16:40:00;0;4.3;0
30.12.2015;17:00:00;0;4.3;0
31.12.2015;08:25:00;0;0;9
31.12.2015;08:35:00;117;0;26
31.12.2015;08:45:00;140;0;27
31.12.2015;08:55:00;157;0;27
31.12.2015;09:05:00;169;0;28
31.12.2015;09:15:00;154;0.1;28
31.12.2015;09:25:00;244;0.1;29
31.12.2015;09:35:00;217;0.1;29
31.12.2015;09:45:00;182;0.2;29
31.12.2015;09:55:00;187;0.2;29
31.12.2015;10:05:00;167;0.2;30
31.12.2015;10:15:00;200;0.3;30
31.12.2015;10:25:00;220;0.3;30
31.12.2015;10:35:00;255;0.3;30
31.12.2015;10:45:00;293;0.4;30
31.12.2015;10:55:00;352;0.4;30
31.12.2015;11:05:00;381;0.5;30
31.12.2015;11:15:00;348;0.6;30
31.12.2015;11:25:00;344;0.6;31
31.12.2015;11:35:00;482;0.7;31
31.12.2015;11:45:00;571;0.8;31
31.12.2015;11:55:00;683;0.9;31
31.12.2015;12:05:00;681;1.0;31
31.12.2015;12:15:00;783;1.1;31
31.12.2015;12:25:00;634;1.2;31
31.12.2015;12:35:00;393;1.3;31
31.12.2015;12:45:00;487;1.4;31
31.12.2015;12:55:00;495;1.5;31
31.12.2015;13:05:00;445;1.5;31
31.12.2015;13:15:00;567;1.6;31
31.12.2015;13:25:00;694;1.7;31
31.12.2015;13:35:00;538;1.8;31
31.12.2015;13:45:00;484;1.9;32
31.12.2015;13:55:00;568;2.0;32
31.12.2015;14:05:00;453;2.1;32
31.12.2015;14:15:00;351;2.1;32
31.12.2015;14:25:00;354;2.2;32
31.12.2015;14:35:00;434;2.3;32
31.12.2015;14:45:00;448;2.3;32
31.12.2015;14:55:00;555;2.4;32
31.12.2015;15:05:00;589;2.5;32
31.12.2015;15:15:00;728;2.6;32
31.12.2015;15:25:00;559;2.7;32
31.12.2015;15:35:00;359;2.8;32
31.12.2015;15:45:00;334;2.9;32
31.12.2015;15:55:00;210;2.9;32
31.12.2015;16:05:00;225;2.9;32
31.12.2015;16:15:00;203;3.0;32
31.12.2015;17:00:00;0;3.0;0
01.01.2016;08:30:00;50;0;23
01.01.2016;08:40:00;114;0;27
01.01.2016;08:50:00;193;0;27
01.01.2016;09:00:00;195;0;28
01.01.2016;09:10:00;199;0.1;28
01.01.2016;09:20:00;224;0.1;28
01.01.2016;09:30:00;269;0.1;29
01.01.2016;09:40:00;328;0.2;29
01.01.2016;09:50:00;328;0.3;29
01.01.2016;10:00:00;325;0.3;29
01.01.2016;10:10:00;372;0.4;30
01.01.2016;10:20:00;399;0.4;30
01.01.2016;10:30:00;397;0.5;30
01.01.2016;10:40:00;483;0.6;30
01.01.2016;10:50:00;744;0.7;30
01.01.2016;11:00:00;1190;0.9;31
01.01.2016;11:10:00;1873;1.1;31
01.01.2016;11:20:00;1302;1.4;31
01.01.2016;11:30:00;1030;1.6;31
01.01.2016;11:40:00;779;1.7;31
01.01.2016;11:50:00;885;1.9;31
01.01.2016;12:00:00;759;2.0;31
01.01.2016;12:10:00;675;2.1;32
01.01.2016;12:20:00;638;2.2;32
01.01.2016;12:30:00;642;2.3;32
01.01.2016;12:40:00;728;2.5;32
01.01.2016;12:50:00;507;2.5;32
01.01.2016;13:00:00;628;2.6;32
01.01.2016;13:10:00;527;2.7;32
01.01.2016;13:20:00;675;2.8;32
01.01.2016;13:30:00;533;2.9;32
01.01.2016;13:40:00;549;3.0;32
01.01.2016;13:50:00;511;3.1;32
01.01.2016;14:00:00;442;3.2;32
01.01.2016;14:10:00;528;3.3;32
01.01.2016;14:20:00;341;3.3;32
01.01.2016;14:30:00;341;3.4;32
01.01.2016;14:40:00;367;3.5;32
01.01.2016;14:50:00;381;3.5;32
01.01.2016;15:00:00;290;3.6;32
01.01.2016;15:10:00;313;3.6;32
01.01.2016;15:20:00;255;3.7;32
01.01.2016;15:30:00;169;3.7;32
01.01.2016;15:40:00;205;3.7;32
01.01.2016;15:50:00;173;3.8;32
01.01.2016;16:00:00;146;3.8;32
01.01.2016;16:10:00;111;3.8;32
01.01.2016;16:20:00;0;3.8;32
01.01.2016;16:30:00;0;3.8;0
01.01.2016;17:00:00;0;3.8;0
